Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,15,15,807.5,82.0,1.3,11.0,435.5,295.36,216.27
2016,1,11,15,30,785.0,79.0,1.2,11.0,396.0,249.98,175.4
2016,1,11,15,45,755.0,74.5,1.1,11.0,352.0,202.57,133.79
2016,1,11,16,0,725.0,70.0,1.0,11.0,308.0,153.94,93.13
2016,1,11,16,15,678.5,64.5,0.95,10.0,261.0,107.69,59.44
2016,1,11,16,30,632.0,59.0,0.9,9.0,214.0,65.36,35.94
2016,1,11,16,45,562.0,51.0,0.85,8.5,166.0,36.27,27.33
2016,1,11,17,0,492.0,43.0,0.8,8.0,118.0,31.99,23.12
2016,1,11,17,15,367.5,32.0,0.85,7.5,76.0,24.62,15.65
2016,1,11,17,30,243.0,21.0,0.9,7.0,34.0,16.79,0.07
2016,1,11,17,45,121.5,10.5,0.95,7.0,17.0,10.32,0.0
2016,1,11,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,2.45,1.5,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,12,7,45,200.5,13.0,3.15,3.0,30.0,66.73,0.0
2016,1,12,8,0,401.0,26.0,3.5,4.0,60.0,166.1,113.73
2016,1,12,8,15,505.5,34.5,3.35,4.5,106.5,228.33,178.96
2016,1,12,8,30,610.0,43.0,3.2,5.0,153.0,297.7,242.1
2016,1,12,8,45,671.5,49.0,3.05,6.0,203.0,352.4,291.46
2016,1,12,9,0,733.0,55.0,2.9,7.0,253.0,409.55,340.91
2016,1,12,9,15,772.0,59.0,2.7,8.0,300.5,455.34,379.14
2016,1,12,9,30,811.0,63.0,2.5,9.0,348.0,501.15,415.66
2016,1,12,9,45,838.0,65.5,2.35,10.0,392.0,538.33,444.01
2016,1,12,10,0,865.0,68.0,2.2,11.0,436.0,574.16,470.13
2016,1,12,10,15,883.0,70.5,2.05,11.5,474.0,600.41,488.84
2016,1,12,10,30,901.0,73.0,1.9,12.0,512.0,627.07,507.15
2016,1,12,10,45,914.0,74.5,1.8,13.0,543.5,647.06,519.21
2016,1,12,11,0,927.0,76.0,1.7,14.0,575.0,664.21,528.78
2016,1,12,11,15,935.5,77.0,1.6,14.0,598.5,675.0,535.33
2016,1,12,11,30,944.0,78.0,1.5,14.0,622.0,682.62,539.41
2016,1,12,11,45,950.0,78.0,1.4,14.5,638.0,684.34,538.11
2016,1,12,12,0,956.0,78.0,1.3,15.0,654.0,682.74,534.33
2016,1,12,12,15,958.0,78.5,1.25,15.0,661.0,675.82,528.07
2016,1,12,12,30,960.0,79.0,1.2,15.0,668.0,665.6,519.36
2016,1,12,12,45,960.0,78.5,1.15,15.5,667.0,649.89,505.67
2016,1,12,13,0,960.0,78.0,1.1,16.0,666.0,631.03,489.61
2016,1,12,13,15,956.5,78.0,1.05,16.0,656.0,607.66,470.94
2016,1,12,13,30,953.0,78.0,1.0,16.0,646.0,581.45,449.9
2016,1,12,13,45,947.0,77.0,1.0,16.0,628.0,550.31,425.23
2016,1,12,14,0,941.0,76.0,1.0,16.0,610.0,516.77,398.18
2016,1,12,14,15,931.5,74.5,0.9,16.0,584.0,479.0,366.66
2016,1,12,14,30,922.0,73.0,0.8,16.0,558.0,439.43,333.08
2016,1,12,14,45,906.5,72.0,0.75,16.0,524.5,396.56,296.55
2016,1,12,15,0,891.0,71.0,0.7,16.0,491.0,352.78,258.51
2016,1,12,15,15,871.0,68.5,0.55,15.5,451.5,305.71,217.46
2016,1,12,15,30,851.0,66.0,0.4,15.0,412.0,255.7,173.8
2016,1,12,15,45,822.5,62.5,0.3,15.0,367.0,206.35,131.24
2016,1,12,16,0,794.0,59.0,0.2,15.0,322.0,158.43,91.74
2016,1,12,16,15,751.0,55.0,0.3,14.5,274.0,110.51,57.28
2016,1,12,16,30,708.0,51.0,0.4,14.0,226.0,66.1,33.04
2016,1,12,16,45,640.0,44.5,0.55,13.5,176.5,33.43,24.25
2016,1,12,17,0,572.0,38.0,0.7,13.0,127.0,29.84,20.77
2016,1,12,17,15,449.0,29.0,0.8,12.0,83.0,23.61,14.56
2016,1,12,17,30,326.0,20.0,0.9,11.0,39.0,17.07,1.74
2016,1,12,17,45,163.0,10.0,1.05,10.5,19.5,9.83,0.0
2016,1,12,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,13,7,45,189.5,13.5,2.55,5.0,29.5,64.38,0.0
2016,1,13,8,0,379.0,27.0,2.9,6.0,59.0,164.87,112.66
2016,1,13,8,15,484.5,36.0,2.8,6.5,105.5,226.27,176.23
2016,1,13,8,30,590.0,45.0,2.7,7.0,152.0,295.5,238.51
2016,1,13,8,45,651.0,51.5,2.65,8.0,201.0,347.09,284.81
2016,1,13,9,0,712.0,58.0,2.6,9.0,250.0,404.06,333.69
2016,1,13,9,15,751.5,62.0,2.8,10.0,298.0,449.62,372.13
2016,1,13,9,30,791.0,66.0,3.0,11.0,346.0,495.26,409.32
2016,1,13,9,45,818.0,69.5,3.2,12.0,389.5,533.19,439.24
2016,1,13,10,0,845.0,73.0,3.4,13.0,433.0,569.81,467.26
2016,1,13,10,15,863.5,75.5,3.5,13.5,471.0,598.68,489.16
2016,1,13,10,30,882.0,78.0,3.6,14.0,509.0,625.31,508.89
2016,1,13,10,45,894.5,80.0,3.7,14.5,540.0,642.81,521.35
2016,1,13,11,0,907.0,82.0,3.8,15.0,571.0,660.07,533.35
2016,1,13,11,15,915.5,83.0,3.8,15.0,595.0,670.79,540.9
2016,1,13,11,30,924.0,84.0,3.8,15.0,619.0,678.41,546.02
2016,1,13,11,45,929.5,85.0,3.85,15.5,635.0,680.91,546.35
2016,1,13,12,0,935.0,86.0,3.9,16.0,651.0,680.15,544.16
2016,1,13,12,15,937.5,86.5,3.9,16.0,658.0,673.72,538.5
2016,1,13,12,30,940.0,87.0,3.9,16.0,665.0,664.02,530.3
2016,1,13,12,45,940.0,86.5,3.9,16.5,664.0,648.61,516.71
2016,1,13,13,0,940.0,86.0,3.9,17.0,663.0,630.1,500.64
2016,1,13,13,15,936.5,85.5,3.85,17.0,653.5,606.62,481.39
2016,1,13,13,30,933.0,85.0,3.8,17.0,644.0,580.38,459.69
2016,1,13,13,45,926.5,84.0,3.8,17.0,626.0,549.5,434.15
2016,1,13,14,0,920.0,83.0,3.8,17.0,608.0,516.3,406.25
2016,1,13,14,15,910.5,81.5,3.75,17.0,582.0,479.17,374.59
2016,1,13,14,30,901.0,80.0,3.7,17.0,556.0,440.28,340.84
2016,1,13,14,45,886.0,78.0,3.65,17.0,523.0,397.36,303.23
2016,1,13,15,0,871.0,76.0,3.6,17.0,490.0,351.0,262.16
2016,1,13,15,15,850.5,73.5,3.35,16.5,450.5,304.37,220.66
2016,1,13,15,30,830.0,71.0,3.1,16.0,411.0,257.88,179.01
2016,1,13,15,45,799.5,68.0,2.85,15.5,366.5,209.48,136.65
2016,1,13,16,0,769.0,65.0,2.6,15.0,322.0,162.74,97.52
2016,1,13,16,15,725.5,60.0,2.4,14.0,274.0,114.97,62.2
2016,1,13,16,30,682.0,55.0,2.2,13.0,226.0,70.81,36.96
2016,1,13,16,45,612.5,48.5,2.0,12.0,177.0,33.78,24.7
2016,1,13,17,0,543.0,42.0,1.8,11.0,128.0,30.72,21.72
2016,1,13,17,15,422.5,31.5,1.85,10.5,84.0,23.8,14.89
2016,1,13,17,30,302.0,21.0,1.9,10.0,40.0,16.47,2.83
2016,1,13,17,45,151.0,10.5,1.95,9.5,20.0,10.32,0.0
2016,1,13,18,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,14,7,45,136.0,15.5,2.75,8.0,27.0,52.02,0.0
2016,1,14,8,0,272.0,31.0,3.1,9.0,54.0,135.6,92.04
2016,1,14,8,15,378.0,43.0,3.05,9.5,98.5,196.6,152.08
2016,1,14,8,30,484.0,55.0,3.0,10.0,143.0,265.54,212.9
2016,1,14,8,45,555.0,62.0,3.0,10.5,191.0,320.99,262.03
2016,1,14,9,0,626.0,69.0,3.0,11.0,239.0,379.81,312.57
2016,1,14,9,15,586.0,84.0,3.25,12.0,265.5,395.34,326.43
2016,1,14,9,30,546.0,99.0,3.5,13.0,292.0,406.51,335.66
2016,1,14,9,45,541.0,114.5,3.8,14.0,326.0,430.81,354.77
2016,1,14,10,0,536.0,130.0,4.1,15.0,360.0,455.64,373.5
2016,1,14,10,15,677.0,111.5,4.15,15.5,427.0,530.91,433.32
2016,1,14,10,30,818.0,93.0,4.2,16.0,494.0,604.52,490.5
2016,1,14,10,45,834.0,94.5,4.3,16.5,525.0,625.28,505.29
2016,1,14,11,0,850.0,96.0,4.4,17.0,556.0,643.49,518.15
2016,1,14,11,15,676.0,152.5,4.4,17.0,528.5,596.93,479.38
2016,1,14,11,30,502.0,209.0,4.4,17.0,501.0,541.45,433.76
2016,1,14,11,45,479.0,223.0,4.45,17.5,507.5,538.18,429.77
2016,1,14,12,0,456.0,237.0,4.5,18.0,514.0,533.05,424.13
2016,1,14,12,15,380.5,259.0,4.55,18.0,492.0,498.6,396.19
2016,1,14,12,30,305.0,281.0,4.6,18.0,470.0,467.42,370.73
2016,1,14,12,45,589.5,192.5,4.65,18.5,557.0,545.93,434.2
2016,1,14,13,0,874.0,104.0,4.7,19.0,644.0,612.46,486.09
2016,1,14,13,15,870.5,103.5,4.7,19.0,634.5,589.91,467.32
2016,1,14,13,30,867.0,103.0,4.7,19.0,625.0,564.81,446.65
2016,1,14,13,45,862.0,101.0,4.75,19.0,607.5,535.04,422.17
2016,1,14,14,0,857.0,99.0,4.8,19.0,590.0,503.09,395.46
2016,1,14,14,15,846.5,97.5,4.75,19.0,565.0,467.15,364.85
2016,1,14,14,30,836.0,96.0,4.7,19.0,540.0,429.73,332.43
2016,1,14,14,45,823.5,92.5,4.7,19.0,508.0,388.41,296.39
2016,1,14,15,0,811.0,89.0,4.7,19.0,476.0,346.21,258.93
2016,1,14,15,15,789.0,86.0,4.5,18.5,437.5,301.13,219.13
2016,1,14,15,30,767.0,83.0,4.3,18.0,399.0,256.47,179.45
2016,1,14,15,45,736.5,78.5,4.1,18.0,355.5,206.68,136.11
2016,1,14,16,0,706.0,74.0,3.9,18.0,312.0,161.24,98.09
2016,1,14,16,15,660.0,68.5,3.55,17.0,265.5,115.5,64.33
2016,1,14,16,30,614.0,63.0,3.2,16.0,219.0,73.66,39.89
2016,1,14,16,45,545.5,55.0,2.85,15.5,171.5,39.23,29.14
2016,1,14,17,0,477.0,47.0,2.5,15.0,124.0,35.12,25.2
2016,1,14,17,15,360.0,35.0,2.5,14.5,81.5,26.94,17.34
2016,1,14,17,30,243.0,23.0,2.5,14.0,39.0,18.27,4.79
2016,1,14,17,45,121.5,11.5,2.55,13.5,19.5,11.3,0.0
2016,1,14,18,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,3.95,9.5,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,4.05,8.5,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,3.85,7.5,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,3.7,6.5,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,3.7,5.5,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,3.85,5.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,4.2,5.5,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,1,15,7,45,228.5,12.5,4.4,6.5,32.0,74.28,0.0
2016,1,15,8,0,457.0,25.0,4.5,7.0,64.0,184.1,126.3
2016,1,15,8,15,560.5,32.5,4.4,7.5,112.5,247.42,192.62
2016,1,15,8,30,664.0,40.0,4.3,8.0,161.0,317.85,256.71
2016,1,15,8,45,727.5,44.0,4.2,8.5,212.5,373.42,307.36
2016,1,15,9,0,791.0,48.0,4.1,9.0,264.0,431.52,358.3
2016,1,15,9,15,827.0,51.5,4.0,10.0,312.5,474.67,394.7
2016,1,15,9,30,863.0,55.0,3.9,11.0,361.0,520.29,431.58
2016,1,15,9,45,889.0,56.5,3.8,12.0,406.0,557.52,460.45
2016,1,15,10,0,915.0,58.0,3.7,13.0,451.0,593.32,487.12
2016,1,15,10,15,931.0,60.0,3.5,13.5,489.5,621.98,507.96
2016,1,15,10,30,947.0,62.0,3.3,14.0,528.0,648.16,526.24
2016,1,15,10,45,959.0,63.0,3.1,15.0,559.5,668.04,538.2
2016,1,15,11,0,971.0,64.0,2.9,16.0,591.0,684.92,547.47
2016,1,15,11,15,978.0,65.0,2.7,16.0,615.0,695.47,553.73
2016,1,15,11,30,985.0,66.0,2.5,16.0,639.0,702.68,557.32
2016,1,15,11,45,984.5,69.0,2.3,16.5,654.5,703.79,555.13
2016,1,15,12,0,984.0,72.0,2.1,17.0,670.0,701.43,550.28
2016,1,15,12,15,985.5,72.0,1.95,17.0,677.5,693.76,542.93
2016,1,15,12,30,987.0,72.0,1.8,17.0,685.0,682.69,533.03
2016,1,15,12,45,985.5,72.0,1.65,17.5,683.5,666.45,518.27
2016,1,15,13,0,984.0,72.0,1.5,18.0,682.0,647.0,501.08
2016,1,15,13,15,980.5,71.5,1.45,18.0,672.0,622.8,481.95
2016,1,15,13,30,977.0,71.0,1.4,18.0,662.0,595.69,460.36
2016,1,15,13,45,969.0,71.0,1.35,18.0,643.5,563.98,434.98
2016,1,15,14,0,961.0,71.0,1.3,18.0,625.0,529.9,407.3
2016,1,15,14,15,951.5,70.0,1.35,18.0,599.0,491.99,376.65
2016,1,15,14,30,942.0,69.0,1.4,18.0,573.0,452.2,343.65
2016,1,15,14,45,925.5,68.5,1.45,18.0,539.0,408.62,306.85
2016,1,15,15,0,909.0,68.0,1.5,18.0,505.0,364.12,268.39
2016,1,15,15,15,889.5,65.5,1.35,17.5,465.0,316.3,226.66
2016,1,15,15,30,870.0,63.0,1.2,17.0,425.0,268.39,184.42
2016,1,15,15,45,840.0,60.5,1.1,17.0,379.5,215.46,138.61
2016,1,15,16,0,810.0,58.0,1.0,17.0,334.0,167.08,98.12
2016,1,15,16,15,768.5,54.0,0.9,16.5,285.0,118.06,61.56
2016,1,15,16,30,727.0,50.0,0.8,16.0,236.0,72.34,34.75
2016,1,15,16,45,660.0,44.5,0.7,15.5,186.0,32.94,23.63
2016,1,15,17,0,593.0,39.0,0.6,15.0,136.0,30.3,21.07
2016,1,15,17,15,475.0,30.0,0.65,14.5,90.5,24.1,15.05
2016,1,15,17,30,357.0,21.0,0.7,14.0,45.0,17.62,5.38
2016,1,15,17,45,178.5,10.5,0.75,14.0,22.5,10.32,0.0
2016,1,15,18,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,16,7,45,0.0,6.5,1.15,7.5,6.5,6.39,0.0
2016,1,16,8,0,0.0,13.0,1.2,8.0,13.0,12.54,4.1
2016,1,16,8,15,0.0,24.0,1.4,8.5,24.0,23.16,14.04
2016,1,16,8,30,0.0,35.0,1.6,9.0,35.0,33.79,23.53
2016,1,16,8,45,0.0,47.0,1.8,9.5,47.0,45.4,33.75
2016,1,16,9,0,0.0,59.0,2.0,10.0,59.0,57.13,43.92
2016,1,16,9,15,0.0,71.0,2.0,10.0,71.0,69.04,54.17
2016,1,16,9,30,0.0,83.0,2.0,10.0,83.0,80.92,64.26
2016,1,16,9,45,0.0,94.5,2.0,10.5,94.5,92.27,73.64
2016,1,16,10,0,0.0,106.0,2.0,11.0,106.0,103.59,82.86
2016,1,16,10,15,0.0,98.0,2.0,11.0,98.0,95.25,75.61
2016,1,16,10,30,0.0,90.0,2.0,11.0,90.0,87.16,68.63
2016,1,16,10,45,0.0,101.0,2.0,11.5,101.0,97.98,77.43
2016,1,16,11,0,0.0,112.0,2.0,12.0,112.0,108.78,86.11
2016,1,16,11,15,0.0,137.5,2.25,12.0,137.5,133.89,106.78
2016,1,16,11,30,0.0,163.0,2.5,12.0,163.0,158.96,127.23
2016,1,16,11,45,48.0,224.5,2.75,12.5,254.0,253.87,204.96
2016,1,16,12,0,96.0,286.0,3.0,13.0,345.0,345.11,277.52
2016,1,16,12,15,503.5,190.5,3.5,13.5,504.0,513.09,415.81
2016,1,16,12,30,911.0,95.0,4.0,14.0,663.0,661.92,533.85
2016,1,16,12,45,925.0,90.0,4.55,14.5,666.0,650.97,524.92
2016,1,16,13,0,939.0,85.0,5.1,15.0,669.0,636.57,513.86
2016,1,16,13,15,936.5,84.5,5.3,15.0,660.0,613.81,495.5
2016,1,16,13,30,934.0,84.0,5.5,15.0,651.0,588.21,474.48
2016,1,16,13,45,927.0,84.0,5.75,15.0,633.5,558.08,449.45
2016,1,16,14,0,920.0,84.0,6.0,15.0,616.0,525.62,421.9
2016,1,16,14,15,630.5,155.5,6.15,14.5,513.5,428.92,343.71
2016,1,16,14,30,341.0,227.0,6.3,14.0,411.0,350.73,280.99
2016,1,16,14,45,172.5,194.5,6.5,14.0,288.0,245.03,196.11
2016,1,16,15,0,4.0,162.0,6.7,14.0,165.0,155.04,124.43
2016,1,16,15,15,2.0,147.0,6.85,13.0,148.5,139.87,112.62
2016,1,16,15,30,0.0,132.0,7.0,12.0,132.0,124.92,100.8
2016,1,16,15,45,0.0,116.5,7.2,11.5,116.5,110.17,88.73
2016,1,16,16,0,0.0,101.0,7.4,11.0,101.0,95.48,76.54
2016,1,16,16,15,279.5,89.5,7.35,10.0,162.0,99.9,68.7
2016,1,16,16,30,559.0,78.0,7.3,9.0,223.0,88.27,53.86
2016,1,16,16,45,473.0,69.5,7.25,8.5,174.5,52.24,41.81
2016,1,16,17,0,387.0,61.0,7.2,8.0,126.0,46.14,35.91
2016,1,16,17,15,280.0,45.0,6.9,7.0,83.5,34.76,24.96
2016,1,16,17,30,173.0,29.0,6.6,6.0,41.0,22.85,10.04
2016,1,16,17,45,86.5,14.5,6.3,5.5,20.5,14.25,0.0
2016,1,16,18,0,0.0,0.0,6.0,5.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,5.65,4.5,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,5.3,4.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,5.0,4.0,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,4.5,3.5,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,4.15,3.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,3.75,2.5,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,3.25,2.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,1.95,0.5,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,0.7,0.5,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,17,7,45,209.0,13.0,0.7,1.5,31.5,69.92,0.0
2016,1,17,8,0,418.0,26.0,0.7,2.0,63.0,173.78,121.88
2016,1,17,8,15,520.0,34.0,0.85,2.5,110.0,235.99,185.52
2016,1,17,8,30,622.0,42.0,1.0,3.0,157.0,305.25,248.08
2016,1,17,8,45,679.5,48.0,1.2,4.0,206.5,359.32,296.74
2016,1,17,9,0,737.0,54.0,1.4,5.0,256.0,415.65,345.55
2016,1,17,9,15,774.5,57.5,1.5,5.5,304.0,460.92,384.17
2016,1,17,9,30,812.0,61.0,1.6,6.0,352.0,506.16,421.51
2016,1,17,9,45,833.0,65.0,1.7,7.0,395.0,542.41,449.81
2016,1,17,10,0,854.0,69.0,1.8,8.0,438.0,577.04,475.98
2016,1,17,10,15,871.5,71.5,1.9,8.5,476.5,603.3,495.98
2016,1,17,10,30,889.0,74.0,2.0,9.0,515.0,630.09,515.9
2016,1,17,10,45,897.0,77.5,2.1,9.5,545.5,649.54,529.79
2016,1,17,11,0,905.0,81.0,2.2,10.0,576.0,666.06,541.27
2016,1,17,11,15,913.0,82.0,2.25,10.0,600.0,676.86,549.07
2016,1,17,11,30,921.0,83.0,2.3,10.0,624.0,684.56,554.48
2016,1,17,11,45,922.5,85.5,2.35,10.5,639.0,686.43,554.38
2016,1,17,12,0,924.0,88.0,2.4,11.0,654.0,685.03,551.8
2016,1,17,12,15,668.0,173.5,2.45,11.0,585.5,603.28,485.72
2016,1,17,12,30,412.0,259.0,2.5,11.0,517.0,514.82,414.14
2016,1,17,12,45,666.5,175.0,2.55,11.0,591.5,582.1,469.71
2016,1,17,13,0,921.0,91.0,2.6,11.0,666.0,634.76,511.72
2016,1,17,13,15,917.5,90.5,2.7,11.0,656.5,611.79,492.89
2016,1,17,13,30,914.0,90.0,2.8,11.0,647.0,586.09,472.06
2016,1,17,13,45,906.0,89.5,2.9,11.5,629.0,555.46,446.11
2016,1,17,14,0,898.0,89.0,3.0,12.0,611.0,522.62,417.92
2016,1,17,14,15,888.0,87.5,3.05,12.0,586.0,484.21,385.42
2016,1,17,14,30,878.0,86.0,3.1,12.0,561.0,445.53,351.85
2016,1,17,14,45,690.0,125.5,3.15,12.0,485.0,374.55,293.88
2016,1,17,15,0,502.0,165.0,3.2,12.0,409.0,317.05,247.62
2016,1,17,15,15,429.5,163.5,3.05,11.5,361.0,270.65,209.37
2016,1,17,15,30,357.0,162.0,2.9,11.0,313.0,232.09,177.93
2016,1,17,15,45,338.5,149.0,2.75,11.0,280.0,198.15,148.72
2016,1,17,16,0,320.0,136.0,2.6,11.0,247.0,165.46,121.17
2016,1,17,16,15,305.5,117.5,2.25,10.0,211.0,130.14,92.95
2016,1,17,16,30,291.0,99.0,1.9,9.0,175.0,96.1,68.26
2016,1,17,16,45,260.0,81.0,1.6,8.5,138.5,63.82,52.29
2016,1,17,17,0,229.0,63.0,1.3,8.0,102.0,50.44,39.86
2016,1,17,17,15,175.0,44.5,1.3,7.5,68.5,36.35,26.46
2016,1,17,17,30,121.0,26.0,1.3,7.0,35.0,20.22,8.96
2016,1,17,17,45,60.5,13.0,1.35,7.0,17.5,12.78,0.0
2016,1,17,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,1.6,0.5,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,18,7,45,167.0,15.0,2.2,2.0,30.0,60.59,0.0
2016,1,18,8,0,334.0,30.0,2.5,3.0,60.0,155.83,110.41
2016,1,18,8,15,440.0,40.5,2.45,3.5,106.0,218.34,173.03
2016,1,18,8,30,546.0,51.0,2.4,4.0,152.0,288.76,236.54
2016,1,18,8,45,609.5,58.0,2.4,4.5,201.5,343.65,286.24
2016,1,18,9,0,673.0,65.0,2.4,5.0,251.0,401.44,336.75
2016,1,18,9,15,714.5,70.0,2.35,5.5,299.0,448.26,376.61
2016,1,18,9,30,756.0,75.0,2.3,6.0,347.0,493.57,413.92
2016,1,18,9,45,784.5,79.0,2.3,7.0,391.5,532.67,444.38
2016,1,18,10,0,813.0,83.0,2.3,8.0,436.0,570.61,472.93
2016,1,18,10,15,833.5,86.0,2.2,8.5,474.5,601.18,495.32
2016,1,18,10,30,854.0,89.0,2.1,9.0,513.0,629.66,515.49
2016,1,18,10,45,869.0,90.5,2.05,9.5,545.5,650.73,529.82
2016,1,18,11,0,884.0,92.0,2.0,10.0,578.0,669.11,541.85
2016,1,18,11,15,894.0,93.5,1.95,10.0,603.0,681.41,550.07
2016,1,18,11,30,904.0,95.0,1.9,10.0,628.0,690.62,555.9
2016,1,18,11,45,916.0,93.5,1.85,10.5,645.5,693.09,555.81
2016,1,18,12,0,928.0,92.0,1.8,11.0,663.0,694.33,554.71
2016,1,18,12,15,931.0,92.5,1.7,11.5,671.5,688.57,547.9
2016,1,18,12,30,934.0,93.0,1.6,12.0,680.0,679.54,538.67
2016,1,18,12,45,935.5,92.5,1.55,12.5,680.0,665.35,526.01
2016,1,18,13,0,937.0,92.0,1.5,13.0,680.0,648.01,510.94
2016,1,18,13,15,934.0,91.5,1.35,13.0,670.5,625.01,491.69
2016,1,18,13,30,931.0,91.0,1.2,13.0,661.0,599.19,470.11
2016,1,18,13,45,925.5,89.5,1.1,13.0,643.5,568.42,444.91
2016,1,18,14,0,920.0,88.0,1.0,13.0,626.0,535.25,417.46
2016,1,18,14,15,910.5,86.5,0.9,13.0,600.5,498.03,386.41
2016,1,18,14,30,901.0,85.0,0.8,13.0,575.0,459.03,353.33
2016,1,18,14,45,890.0,82.0,0.75,13.5,542.5,414.19,314.81
2016,1,18,15,0,879.0,79.0,0.7,14.0,510.0,370.17,276.12
2016,1,18,15,15,859.0,76.5,0.7,13.5,470.5,322.99,235.52
2016,1,18,15,30,839.0,74.0,0.7,13.0,431.0,275.86,194.24
2016,1,18,15,45,810.0,70.5,0.75,13.0,386.0,226.32,151.04
2016,1,18,16,0,781.0,67.0,0.8,13.0,341.0,178.28,110.2
2016,1,18,16,15,739.0,62.5,0.8,12.0,292.0,129.73,72.9
2016,1,18,16,30,697.0,58.0,0.8,11.0,243.0,84.63,44.42
2016,1,18,16,45,631.5,51.5,0.85,10.5,193.5,37.91,28.67
2016,1,18,17,0,566.0,45.0,0.9,10.0,144.0,32.5,23.6
2016,1,18,17,15,453.0,35.5,1.0,9.0,97.5,26.66,17.89
2016,1,18,17,30,340.0,26.0,1.1,8.0,51.0,20.53,9.74
2016,1,18,17,45,170.0,13.0,1.25,7.5,25.5,12.78,0.0
2016,1,18,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,3.2,5.5,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,3.05,4.5,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,3.25,4.5,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,3.65,5.0,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,3.15,5.5,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,19,7,45,122.0,17.5,3.3,6.0,28.0,50.84,0.0
2016,1,19,8,0,244.0,35.0,3.4,6.0,56.0,133.89,94.67
2016,1,19,8,15,348.5,48.0,3.5,6.5,100.5,193.91,152.88
2016,1,19,8,30,453.0,61.0,3.6,7.0,145.0,262.9,214.42
2016,1,19,8,45,518.5,70.0,3.75,7.5,193.0,318.01,263.88
2016,1,19,9,0,584.0,79.0,3.9,8.0,241.0,376.16,314.65
2016,1,19,9,15,628.5,85.5,4.1,8.5,288.0,423.64,355.54
2016,1,19,9,30,673.0,92.0,4.3,9.0,335.0,471.84,395.99
2016,1,19,9,45,707.5,96.0,4.55,10.0,379.0,512.01,428.38
2016,1,19,10,0,742.0,100.0,4.8,11.0,423.0,551.54,459.48
2016,1,19,10,15,763.0,103.5,5.15,11.5,460.5,581.4,483.34
2016,1,19,10,30,784.0,107.0,5.5,12.0,498.0,609.41,505.39
2016,1,19,10,45,804.0,107.5,5.9,13.0,530.5,630.0,520.57
2016,1,19,11,0,824.0,108.0,6.3,14.0,563.0,649.95,534.93
2016,1,19,11,15,833.5,110.0,6.35,14.5,586.5,662.07,542.97
2016,1,19,11,30,843.0,112.0,6.4,15.0,610.0,671.29,548.64
2016,1,19,11,45,850.0,112.5,6.5,15.5,626.0,674.34,549.61
2016,1,19,12,0,857.0,113.0,6.6,16.0,642.0,674.35,548.16
2016,1,19,12,15,702.0,164.0,6.5,16.0,601.0,619.48,502.15
2016,1,19,12,30,547.0,215.0,6.4,16.0,560.0,561.34,453.66
2016,1,19,12,45,537.5,220.5,6.35,16.5,559.5,550.52,443.59
2016,1,19,13,0,528.0,226.0,6.3,17.0,559.0,538.07,432.08
2016,1,19,13,15,508.5,228.0,6.2,17.0,545.0,515.06,413.05
2016,1,19,13,30,489.0,230.0,6.1,17.0,531.0,491.27,393.33
2016,1,19,13,45,552.5,201.0,6.0,17.0,533.0,480.99,384.8
2016,1,19,14,0,616.0,172.0,5.9,17.0,535.0,466.6,372.35
2016,1,19,14,15,318.0,189.5,5.8,17.0,377.0,323.85,257.97
2016,1,19,14,30,20.0,207.0,5.7,17.0,219.0,205.19,162.87
2016,1,19,14,45,275.0,184.0,5.6,17.5,320.5,274.9,216.57
2016,1,19,15,0,530.0,161.0,5.5,18.0,422.0,326.39,251.42
2016,1,19,15,15,621.0,132.0,5.15,17.5,415.0,303.17,227.74
2016,1,19,15,30,712.0,103.0,4.8,17.0,408.0,270.08,194.66
2016,1,19,15,45,677.0,98.5,4.45,17.0,364.5,223.86,154.15
2016,1,19,16,0,642.0,94.0,4.1,17.0,321.0,179.97,116.95
2016,1,19,16,15,595.5,87.0,3.6,16.0,274.0,135.19,82.63
2016,1,19,16,30,549.0,80.0,3.1,15.0,227.0,94.57,56.34
2016,1,19,16,45,487.5,69.0,2.7,14.5,180.5,54.55,42.93
2016,1,19,17,0,426.0,58.0,2.3,14.0,134.0,44.47,33.71
2016,1,19,17,15,319.0,44.5,2.15,13.5,90.5,34.03,23.92
2016,1,19,17,30,212.0,31.0,2.0,13.0,47.0,24.29,12.77
2016,1,19,17,45,106.0,15.5,1.95,13.0,23.5,15.24,0.0
2016,1,19,18,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,2.05,4.5,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,2.55,3.5,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,2.55,2.5,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,0.0,2.6,2.5,0.0,0.0,0.0
2016,1,20,7,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,1,20,7,45,120.5,17.5,2.65,3.5,28.5,60.3,0.0
2016,1,20,8,0,241.0,35.0,2.7,4.0,57.0,133.21,95.4
2016,1,20,8,15,344.0,48.5,2.6,4.5,101.5,193.44,153.65
2016,1,20,8,30,447.0,62.0,2.5,5.0,146.0,262.33,215.15
2016,1,20,8,45,518.5,70.5,2.45,5.5,195.0,319.53,266.12
2016,1,20,9,0,590.0,79.0,2.4,6.0,244.0,380.18,318.52
2016,1,20,9,15,340.5,115.5,2.25,6.5,215.0,310.51,261.17
2016,1,20,9,30,91.0,152.0,2.1,7.0,186.0,208.64,174.26
2016,1,20,9,45,70.0,166.5,1.95,7.5,194.0,212.95,177.3
2016,1,20,10,0,49.0,181.0,1.8,8.0,202.0,216.07,178.77
2016,1,20,10,15,71.5,202.5,1.55,8.5,236.5,252.08,207.83
2016,1,20,10,30,94.0,224.0,1.3,9.0,271.0,288.48,236.38
2016,1,20,10,45,91.5,240.0,1.05,10.0,288.5,303.25,246.04
2016,1,20,11,0,89.0,256.0,0.8,11.0,306.0,317.54,255.04
2016,1,20,11,15,78.0,261.0,0.8,11.5,306.0,314.27,251.28
2016,1,20,11,30,67.0,266.0,0.8,12.0,306.0,310.73,247.48
2016,1,20,11,45,82.5,279.0,0.8,12.5,329.5,332.45,263.84
2016,1,20,12,0,98.0,292.0,0.8,13.0,353.0,353.63,279.42
2016,1,20,12,15,66.0,276.5,1.2,13.5,318.0,315.16,249.56
2016,1,20,12,30,34.0,261.0,1.6,14.0,283.0,277.48,219.89
2016,1,20,12,45,52.5,275.5,2.0,14.5,309.0,301.22,238.97
2016,1,20,13,0,71.0,290.0,2.4,15.0,335.0,323.87,256.77
2016,1,20,13,15,61.5,280.5,2.6,15.0,319.0,306.16,242.89
2016,1,20,13,30,52.0,271.0,2.8,15.0,303.0,288.82,229.39
2016,1,20,13,45,74.5,273.0,3.05,15.0,317.5,299.44,238.27
2016,1,20,14,0,97.0,275.0,3.3,15.0,332.0,308.34,245.55
2016,1,20,14,15,160.0,264.0,3.35,15.0,353.5,321.24,255.8
2016,1,20,14,30,223.0,253.0,3.4,15.0,375.0,329.93,262.03
2016,1,20,14,45,217.5,238.0,3.45,15.0,351.5,303.45,240.36
2016,1,20,15,0,212.0,223.0,3.5,15.0,328.0,277.02,218.57
2016,1,20,15,15,452.5,166.0,3.35,14.5,368.5,284.17,218.19
2016,1,20,15,30,693.0,109.0,3.2,14.0,409.0,272.98,199.34
2016,1,20,15,45,649.5,106.0,3.1,14.0,364.0,227.08,159.37
2016,1,20,16,0,606.0,103.0,3.0,14.0,319.0,184.42,123.42
2016,1,20,16,15,558.5,95.0,2.7,13.5,272.5,140.29,89.06
2016,1,20,16,30,511.0,87.0,2.4,13.0,226.0,100.5,62.54
2016,1,20,16,45,436.5,76.5,2.15,12.5,178.5,60.99,43.3
2016,1,20,17,0,362.0,66.0,1.9,12.0,131.0,49.66,38.64
2016,1,20,17,15,263.0,49.5,1.75,11.5,89.0,38.04,27.7
2016,1,20,17,30,164.0,33.0,1.6,11.0,47.0,25.88,14.63
2016,1,20,17,45,82.0,16.5,1.45,11.0,23.5,16.22,0.0
2016,1,20,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,1,21,7,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,21,7,45,160.5,15.5,3.75,9.5,30.0,70.1,0.0
2016,1,21,8,0,321.0,31.0,4.1,10.0,60.0,154.22,108.6
2016,1,21,8,15,427.0,41.5,4.45,10.0,106.5,216.89,169.33
2016,1,21,8,30,533.0,52.0,4.8,10.0,153.0,287.5,232.77
2016,1,21,8,45,605.0,58.0,5.15,10.5,203.5,345.05,284.58
2016,1,21,9,0,677.0,64.0,5.5,11.0,254.0,406.12,338.14
2016,1,21,9,15,718.5,69.0,5.9,11.0,302.5,453.51,380.03
2016,1,21,9,30,760.0,74.0,6.3,11.0,351.0,499.53,419.96
2016,1,21,9,45,788.0,78.0,6.7,11.5,396.0,538.85,452.79
2016,1,21,10,0,816.0,82.0,7.1,12.0,441.0,577.0,483.98
2016,1,21,10,15,835.0,85.0,7.4,12.0,479.5,607.09,508.89
2016,1,21,10,30,854.0,88.0,7.7,12.0,518.0,635.05,531.77
2016,1,21,10,45,859.5,93.0,8.0,12.0,548.5,654.19,547.19
2016,1,21,11,0,865.0,98.0,8.3,12.0,579.0,670.4,560.12
2016,1,21,11,15,873.0,99.5,8.4,12.0,603.0,681.51,568.63
2016,1,21,11,30,881.0,101.0,8.5,12.0,627.0,689.59,574.65
2016,1,21,11,45,887.0,101.5,8.65,12.5,643.0,692.19,575.28
2016,1,21,12,0,893.0,102.0,8.8,13.0,659.0,691.62,573.33
2016,1,21,12,15,895.0,102.5,8.75,13.0,666.5,685.27,567.42
2016,1,21,12,30,897.0,103.0,8.7,13.0,674.0,675.76,558.92
2016,1,21,12,45,898.0,102.5,8.65,13.0,674.0,661.5,546.56
2016,1,21,13,0,899.0,102.0,8.6,13.0,674.0,644.2,531.62
2016,1,21,13,15,559.0,199.0,8.35,13.0,553.5,519.85,426.77
2016,1,21,13,30,219.0,296.0,8.1,13.0,433.0,405.79,330.03
2016,1,21,13,45,220.0,287.5,7.9,13.5,421.5,390.0,316.47
2016,1,21,14,0,221.0,279.0,7.7,14.0,410.0,373.58,302.2
2016,1,21,14,15,553.0,184.0,7.55,14.0,494.0,429.29,347.04
2016,1,21,14,30,885.0,89.0,7.4,14.0,578.0,462.86,370.35
2016,1,21,14,45,870.5,87.5,7.25,14.0,546.0,420.55,332.07
2016,1,21,15,0,856.0,86.0,7.1,14.0,514.0,377.33,292.51
2016,1,21,15,15,838.5,83.0,7.05,13.5,475.5,331.16,250.54
2016,1,21,15,30,821.0,80.0,7.0,13.0,437.0,284.86,207.96
2016,1,21,15,45,806.0,74.0,6.95,13.0,394.5,236.49,163.3
2016,1,21,16,0,791.0,68.0,6.9,13.0,352.0,188.29,120.01
2016,1,21,16,15,752.5,63.0,6.5,12.0,303.5,138.7,79.97
2016,1,21,16,30,714.0,58.0,6.1,11.0,255.0,92.15,48.34
2016,1,21,16,45,668.0,50.5,5.75,10.5,206.0,46.55,28.03
2016,1,21,17,0,622.0,43.0,5.4,10.0,157.0,33.08,24.11
2016,1,21,17,15,513.5,34.5,5.05,9.0,108.5,27.55,18.76
2016,1,21,17,30,405.0,26.0,4.7,8.0,60.0,21.83,11.98
2016,1,21,17,45,202.5,13.0,4.35,7.5,30.0,12.78,0.0
2016,1,21,18,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,4.15,7.0,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,4.65,6.5,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,4.7,5.5,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,4.05,4.5,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,3.75,3.5,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,3.9,2.5,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,3.9,2.0,0.0,0.0,0.0
