Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,8,30,558.0,58.0,1.9,13.0,176.0,318.99,256.26
2016,2,1,8,45,626.0,63.5,2.1,13.5,228.0,377.61,306.82
2016,2,1,9,0,694.0,69.0,2.3,14.0,280.0,439.5,358.49
2016,2,1,9,15,732.5,73.5,2.6,14.5,329.5,487.14,397.75
2016,2,1,9,30,771.0,78.0,2.9,15.0,379.0,533.18,434.77
2016,2,1,9,45,426.5,141.0,3.25,16.0,311.0,416.96,339.79
2016,2,1,10,0,82.0,204.0,3.6,17.0,243.0,262.74,211.08
2016,2,1,10,15,476.5,145.5,3.9,17.5,397.5,469.69,381.57
2016,2,1,10,30,871.0,87.0,4.2,18.0,552.0,673.82,541.43
2016,2,1,10,45,884.5,88.5,4.5,18.5,585.5,695.61,556.45
2016,2,1,11,0,898.0,90.0,4.8,19.0,619.0,711.94,568.01
2016,2,1,11,15,907.0,91.5,5.05,19.5,644.5,725.08,576.77
2016,2,1,11,30,916.0,93.0,5.3,20.0,670.0,735.08,583.27
2016,2,1,11,45,917.5,95.5,5.55,20.5,687.0,737.67,584.35
2016,2,1,12,0,919.0,98.0,5.8,21.0,704.0,736.95,583.09
2016,2,1,12,15,921.5,98.5,5.95,21.0,713.0,731.55,579.24
2016,2,1,12,30,924.0,99.0,6.1,21.0,722.0,722.86,572.77
2016,2,1,12,45,923.0,100.0,6.35,21.0,722.0,709.1,562.38
2016,2,1,13,0,922.0,101.0,6.6,21.0,722.0,692.2,549.4
2016,2,1,13,15,918.5,100.5,6.75,21.0,713.0,669.24,531.34
2016,2,1,13,30,915.0,100.0,6.9,21.0,704.0,643.45,510.81
2016,2,1,13,45,907.5,99.5,7.05,21.0,686.5,612.71,486.07
2016,2,1,14,0,900.0,99.0,7.2,21.0,669.0,579.65,459.03
2016,2,1,14,15,890.0,98.0,7.2,21.0,643.5,541.18,427.05
2016,2,1,14,30,880.0,97.0,7.2,21.0,618.0,502.16,393.95
2016,2,1,14,45,862.0,96.0,7.2,21.0,584.0,458.18,356.32
2016,2,1,15,0,844.0,95.0,7.2,21.0,550.0,413.55,317.43
2016,2,1,15,15,824.0,92.5,6.9,21.0,510.5,366.47,275.76
2016,2,1,15,30,804.0,90.0,6.6,21.0,471.0,319.5,233.68
2016,2,1,15,45,766.0,88.5,6.3,21.0,424.0,269.33,189.46
2016,2,1,16,0,728.0,87.0,6.0,21.0,377.0,218.4,145.33
2016,2,1,16,15,688.0,82.0,5.45,20.5,328.5,169.62,104.98
2016,2,1,16,30,648.0,77.0,4.9,20.0,280.0,124.13,70.81
2016,2,1,16,45,581.5,70.5,4.4,19.5,228.5,79.67,44.54
2016,2,1,17,0,515.0,64.0,3.9,19.0,177.0,46.5,35.1
2016,2,1,17,15,422.0,53.0,3.75,18.5,129.0,40.07,29.18
2016,2,1,17,30,329.0,42.0,3.6,18.0,81.0,33.34,22.65
2016,2,1,17,45,164.5,21.0,3.45,17.5,40.5,16.18,4.9
2016,2,1,18,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,2,7,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,2,7,45,239.5,16.5,3.15,8.0,44.0,102.99,43.93
2016,2,2,8,0,479.0,33.0,3.5,9.0,88.0,220.06,166.63
2016,2,2,8,15,576.0,41.0,3.75,10.0,140.0,283.32,225.61
2016,2,2,8,30,673.0,49.0,4.0,11.0,192.0,357.29,291.04
2016,2,2,8,45,728.0,54.0,4.3,12.0,246.0,414.21,341.21
2016,2,2,9,0,783.0,59.0,4.6,13.0,300.0,473.15,391.24
2016,2,2,9,15,819.0,63.0,4.95,13.5,351.5,522.27,432.72
2016,2,2,9,30,855.0,67.0,5.3,14.0,403.0,571.22,472.94
2016,2,2,9,45,877.5,70.5,5.7,14.5,450.0,610.98,505.07
2016,2,2,10,0,900.0,74.0,6.1,15.0,497.0,645.99,532.92
2016,2,2,10,15,917.5,76.0,6.05,15.0,538.5,677.27,557.1
2016,2,2,10,30,935.0,78.0,6.0,15.0,580.0,706.17,579.01
2016,2,2,10,45,945.0,80.5,5.95,15.5,614.0,727.91,593.3
2016,2,2,11,0,955.0,83.0,5.9,16.0,648.0,746.59,605.05
2016,2,2,11,15,963.5,84.5,5.85,16.0,674.5,759.93,613.93
2016,2,2,11,30,972.0,86.0,5.8,16.0,701.0,769.93,620.4
2016,2,2,11,45,975.0,87.5,5.8,16.5,719.0,772.64,620.52
2016,2,2,12,0,978.0,89.0,5.8,17.0,737.0,771.84,618.17
2016,2,2,12,15,980.5,89.5,5.7,17.0,746.0,766.14,613.11
2016,2,2,12,30,983.0,90.0,5.6,17.0,755.0,756.94,605.59
2016,2,2,12,45,982.5,90.0,5.55,17.5,755.0,741.76,592.49
2016,2,2,13,0,982.0,90.0,5.5,18.0,755.0,723.25,576.33
2016,2,2,13,15,979.0,89.5,5.4,18.0,746.5,699.43,556.96
2016,2,2,13,30,976.0,89.0,5.3,18.0,738.0,672.56,535.06
2016,2,2,13,45,970.5,88.5,5.25,18.0,720.0,641.36,509.68
2016,2,2,14,0,965.0,88.0,5.2,18.0,702.0,607.52,481.84
2016,2,2,14,15,956.5,86.5,5.05,18.0,676.0,568.76,449.42
2016,2,2,14,30,948.0,85.0,4.9,18.0,650.0,527.94,414.77
2016,2,2,14,45,936.0,83.0,4.8,18.0,616.5,483.3,376.54
2016,2,2,15,0,924.0,81.0,4.7,18.0,583.0,437.31,336.4
2016,2,2,15,15,906.5,79.0,4.35,17.5,542.0,388.31,293.32
2016,2,2,15,30,889.0,77.0,4.0,17.0,501.0,335.9,246.87
2016,2,2,15,45,865.0,73.5,3.7,17.0,454.5,283.28,199.61
2016,2,2,16,0,841.0,70.0,3.4,17.0,408.0,231.54,153.44
2016,2,2,16,15,805.5,66.5,2.95,16.0,357.0,179.21,109.35
2016,2,2,16,30,770.0,63.0,2.5,15.0,306.0,129.54,71.19
2016,2,2,16,45,713.5,57.5,2.1,14.0,252.5,80.01,41.13
2016,2,2,17,0,657.0,52.0,1.7,13.0,199.0,39.25,29.57
2016,2,2,17,15,563.0,44.5,1.7,12.0,147.0,32.01,22.93
2016,2,2,17,30,469.0,37.0,1.7,11.0,95.0,28.18,19.0
2016,2,2,17,45,287.0,24.0,1.75,10.5,54.0,18.74,7.65
2016,2,2,18,0,105.0,11.0,1.8,10.0,13.0,10.81,0.0
2016,2,2,18,15,52.5,5.5,1.85,9.5,6.5,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,2.45,5.5,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,3.0,4.5,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,3.7,3.5,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,3.9,2.5,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.2,1.5,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.2,1.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.25,1.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,0.0,4.15,1.5,0.0,0.0,0.0
2016,2,3,7,30,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,3,7,45,251.5,16.0,4.85,2.5,45.5,107.04,51.94
2016,2,3,8,0,503.0,32.0,5.2,3.0,91.0,224.93,175.19
2016,2,3,8,15,595.0,40.0,5.35,3.5,143.5,291.51,239.13
2016,2,3,8,30,687.0,48.0,5.5,4.0,196.0,364.35,306.37
2016,2,3,8,45,747.0,52.0,5.65,4.5,251.0,423.19,360.41
2016,2,3,9,0,807.0,56.0,5.8,5.0,306.0,484.41,414.7
2016,2,3,9,15,840.5,59.5,5.7,5.5,358.0,532.54,456.04
2016,2,3,9,30,874.0,63.0,5.6,6.0,410.0,577.22,493.19
2016,2,3,9,45,898.0,65.0,5.55,6.5,457.0,616.8,525.09
2016,2,3,10,0,922.0,67.0,5.5,7.0,504.0,654.84,554.85
2016,2,3,10,15,938.0,69.0,5.45,7.5,545.5,685.82,578.2
2016,2,3,10,30,954.0,71.0,5.4,8.0,587.0,714.28,598.63
2016,2,3,10,45,964.5,73.0,5.4,8.5,621.0,736.25,613.35
2016,2,3,11,0,975.0,75.0,5.4,9.0,655.0,755.1,625.63
2016,2,3,11,15,982.5,76.0,5.35,9.5,681.0,767.52,632.73
2016,2,3,11,30,990.0,77.0,5.3,10.0,707.0,776.51,637.3
2016,2,3,11,45,991.5,79.5,5.3,10.5,724.5,779.37,637.54
2016,2,3,12,0,993.0,82.0,5.3,11.0,742.0,778.63,635.22
2016,2,3,12,15,995.0,82.0,5.2,11.0,751.5,772.06,629.35
2016,2,3,12,30,997.0,82.0,5.1,11.0,761.0,761.95,620.97
2016,2,3,12,45,995.5,83.0,5.1,11.5,761.0,747.0,608.38
2016,2,3,13,0,994.0,84.0,5.1,12.0,761.0,728.68,592.48
2016,2,3,13,15,991.5,83.5,5.05,12.0,752.0,704.96,573.02
2016,2,3,13,30,989.0,83.0,5.0,12.0,743.0,678.13,550.91
2016,2,3,13,45,983.0,82.5,4.95,12.0,725.5,646.31,524.58
2016,2,3,14,0,977.0,82.0,4.9,12.0,708.0,611.84,495.71
2016,2,3,14,15,969.5,81.0,4.85,12.0,682.5,573.66,463.37
2016,2,3,14,30,962.0,80.0,4.8,12.0,657.0,533.31,428.58
2016,2,3,14,45,948.5,79.0,4.8,12.0,623.0,488.38,389.48
2016,2,3,15,0,935.0,78.0,4.8,12.0,589.0,442.17,348.4
2016,2,3,15,15,919.0,76.0,4.7,11.5,548.5,393.15,304.59
2016,2,3,15,30,903.0,74.0,4.6,11.0,508.0,343.59,259.37
2016,2,3,15,45,879.0,71.0,4.5,11.0,461.5,287.55,208.09
2016,2,3,16,0,855.0,68.0,4.4,11.0,415.0,235.46,160.32
2016,2,3,16,15,821.5,64.5,3.95,10.0,364.0,182.57,114.28
2016,2,3,16,30,788.0,61.0,3.5,9.0,313.0,132.1,74.09
2016,2,3,16,45,735.5,56.0,3.05,8.5,259.5,82.02,42.26
2016,2,3,17,0,683.0,51.0,2.6,8.0,206.0,38.1,29.16
2016,2,3,17,15,596.5,43.0,2.45,7.0,153.0,33.4,24.72
2016,2,3,17,30,510.0,35.0,2.3,6.0,100.0,28.57,19.83
2016,2,3,17,45,341.5,23.5,2.2,5.5,58.0,18.09,7.99
2016,2,3,18,0,173.0,12.0,2.1,5.0,16.0,11.8,0.0
2016,2,3,18,15,86.5,6.0,2.15,4.5,8.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,2.3,3.5,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.25,2.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.05,2.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,1.85,1.5,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,1.65,0.5,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.15,-0.5,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,4,7,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,2,4,7,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,4,7,45,263.0,16.0,1.2,2.0,47.5,110.01,57.96
2016,2,4,8,0,526.0,32.0,1.3,3.0,95.0,234.59,181.89
2016,2,4,8,15,615.0,39.5,1.3,3.5,148.0,300.71,243.59
2016,2,4,8,30,704.0,47.0,1.3,4.0,201.0,372.8,307.84
2016,2,4,8,45,755.0,52.0,1.35,5.0,255.5,429.33,356.97
2016,2,4,9,0,806.0,57.0,1.4,6.0,310.0,487.6,405.34
2016,2,4,9,15,840.0,61.0,1.45,6.5,362.0,536.72,445.3
2016,2,4,9,30,874.0,65.0,1.5,7.0,414.0,585.52,483.63
2016,2,4,9,45,897.0,67.5,1.6,8.0,461.5,622.08,510.94
2016,2,4,10,0,920.0,70.0,1.7,9.0,509.0,660.13,538.53
2016,2,4,10,15,936.0,72.5,1.8,9.5,550.5,691.7,561.48
2016,2,4,10,30,952.0,75.0,1.9,10.0,592.0,720.74,581.73
2016,2,4,10,45,963.5,76.0,2.0,10.5,626.5,742.31,595.8
2016,2,4,11,0,975.0,77.0,2.1,11.0,661.0,760.8,607.69
2016,2,4,11,15,983.0,78.5,2.1,11.0,688.0,774.14,616.24
2016,2,4,11,30,991.0,80.0,2.1,11.0,715.0,784.05,622.45
2016,2,4,11,45,987.0,85.0,2.15,11.5,731.5,785.66,622.08
2016,2,4,12,0,983.0,90.0,2.2,12.0,748.0,783.64,619.32
2016,2,4,12,15,986.0,90.5,2.15,12.0,757.5,778.29,614.71
2016,2,4,12,30,989.0,91.0,2.1,12.0,767.0,769.4,607.71
2016,2,4,12,45,992.0,89.5,2.1,12.5,768.5,754.96,596.17
2016,2,4,13,0,995.0,88.0,2.1,13.0,770.0,737.06,581.51
2016,2,4,13,15,992.5,87.5,2.0,13.0,761.0,713.26,562.54
2016,2,4,13,30,990.0,87.0,1.9,13.0,752.0,686.35,541.07
2016,2,4,13,45,987.0,85.5,1.85,13.0,735.0,655.18,516.51
2016,2,4,14,0,984.0,84.0,1.8,13.0,718.0,621.19,489.39
2016,2,4,14,15,976.0,83.0,1.75,13.0,692.0,582.45,458.09
2016,2,4,14,30,968.0,82.0,1.7,13.0,666.0,541.54,424.43
2016,2,4,14,45,947.0,83.5,1.65,13.0,630.5,495.31,385.87
2016,2,4,15,0,926.0,85.0,1.6,13.0,595.0,448.34,345.84
2016,2,4,15,15,909.0,82.5,1.45,12.5,554.0,395.92,300.89
2016,2,4,15,30,892.0,80.0,1.3,12.0,513.0,345.7,256.61
2016,2,4,15,45,868.5,76.5,1.2,12.0,466.0,292.79,209.34
2016,2,4,16,0,845.0,73.0,1.1,12.0,419.0,240.71,162.81
2016,2,4,16,15,810.5,69.0,1.0,11.5,367.5,187.53,117.38
2016,2,4,16,30,776.0,65.0,0.9,11.0,316.0,136.93,77.46
2016,2,4,16,45,724.0,59.5,0.85,10.5,262.0,86.86,45.51
2016,2,4,17,0,672.0,54.0,0.8,10.0,208.0,41.92,32.4
2016,2,4,17,15,584.5,46.0,0.9,9.0,155.5,32.96,24.17
2016,2,4,17,30,497.0,38.0,1.0,8.0,103.0,28.72,19.88
2016,2,4,17,45,332.5,25.5,1.15,7.0,60.0,19.85,9.75
2016,2,4,18,0,168.0,13.0,1.3,6.0,17.0,12.78,0.0
2016,2,4,18,15,84.0,6.5,1.3,5.5,8.5,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.8,0.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,5,7,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,5,7,45,226.5,18.5,2.25,3.0,46.0,104.92,58.93
2016,2,5,8,0,453.0,37.0,2.6,4.0,92.0,219.26,171.26
2016,2,5,8,15,544.0,45.5,2.6,4.5,143.5,283.95,231.63
2016,2,5,8,30,635.0,54.0,2.6,5.0,195.0,355.15,295.57
2016,2,5,8,45,685.5,61.0,2.65,6.0,247.5,410.95,344.57
2016,2,5,9,0,736.0,68.0,2.7,7.0,300.0,466.41,391.35
2016,2,5,9,15,772.0,72.5,3.15,8.0,351.0,515.12,431.91
2016,2,5,9,30,808.0,77.0,3.6,9.0,402.0,563.74,471.15
2016,2,5,9,45,830.0,81.0,4.05,10.0,448.0,602.84,501.75
2016,2,5,10,0,852.0,85.0,4.5,11.0,494.0,640.35,531.0
2016,2,5,10,15,870.0,88.0,4.45,11.0,535.0,672.28,555.34
2016,2,5,10,30,888.0,91.0,4.4,11.0,576.0,701.9,577.47
2016,2,5,10,45,899.0,93.5,4.4,11.5,610.0,723.64,592.02
2016,2,5,11,0,910.0,96.0,4.4,12.0,644.0,742.45,603.95
2016,2,5,11,15,763.0,145.5,4.35,12.0,618.0,698.12,567.31
2016,2,5,11,30,616.0,195.0,4.3,12.0,592.0,645.91,523.94
2016,2,5,11,45,775.5,149.0,4.25,12.5,662.0,709.63,573.83
2016,2,5,12,0,935.0,103.0,4.2,13.0,732.0,766.99,615.99
2016,2,5,12,15,810.5,147.0,4.15,13.0,697.5,718.86,577.55
2016,2,5,12,30,686.0,191.0,4.1,13.0,663.0,667.64,536.09
2016,2,5,12,45,622.0,214.0,4.05,13.5,642.0,635.02,508.75
2016,2,5,13,0,558.0,237.0,4.0,14.0,621.0,600.87,480.19
2016,2,5,13,15,745.5,170.0,3.95,14.0,677.5,641.35,513.36
2016,2,5,13,30,933.0,103.0,3.9,14.0,734.0,670.94,536.89
2016,2,5,13,45,927.0,102.5,3.9,14.0,716.5,640.38,512.07
2016,2,5,14,0,921.0,102.0,3.9,14.0,699.0,607.33,485.22
2016,2,5,14,15,912.5,100.5,3.85,14.0,673.5,569.73,454.2
2016,2,5,14,30,904.0,99.0,3.8,14.0,648.0,528.36,419.63
2016,2,5,14,45,880.0,101.0,3.75,14.0,612.5,483.21,381.31
2016,2,5,15,0,856.0,103.0,3.7,14.0,577.0,437.8,342.0
2016,2,5,15,15,837.5,100.0,3.55,13.5,537.0,389.79,300.25
2016,2,5,15,30,819.0,97.0,3.4,13.0,497.0,341.72,257.56
2016,2,5,15,45,791.5,93.0,3.3,13.0,451.0,290.58,211.67
2016,2,5,16,0,764.0,89.0,3.2,13.0,405.0,237.63,164.48
2016,2,5,16,15,726.5,84.0,2.75,12.0,354.5,186.72,120.98
2016,2,5,16,30,689.0,79.0,2.3,11.0,304.0,138.8,82.93
2016,2,5,16,45,632.0,72.0,1.9,10.0,251.5,91.26,51.76
2016,2,5,17,0,575.0,65.0,1.5,9.0,199.0,49.42,39.33
2016,2,5,17,15,486.5,54.5,1.5,8.0,148.0,40.46,31.05
2016,2,5,17,30,398.0,44.0,1.5,7.0,97.0,34.28,24.96
2016,2,5,17,45,251.0,28.5,1.5,6.5,56.5,22.6,12.36
2016,2,5,18,0,104.0,13.0,1.5,6.0,16.0,12.78,0.0
2016,2,5,18,15,52.0,6.5,1.5,6.0,8.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,3.5,4.5,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,3.5,3.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,3.55,3.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,3.65,2.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,4.25,2.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,4.7,2.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,4.8,2.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,4.9,2.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,5.0,2.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,5.15,2.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,5.3,3.0,0.0,0.0,0.0
2016,2,6,7,15,66.0,5.5,5.4,3.5,6.5,0.0,0.0
2016,2,6,7,30,132.0,11.0,5.5,4.0,13.0,46.32,0.0
2016,2,6,7,45,305.5,23.5,5.65,4.5,54.0,136.88,81.94
2016,2,6,8,0,479.0,36.0,5.8,5.0,95.0,228.91,179.75
2016,2,6,8,15,569.5,44.0,6.2,5.5,148.0,294.16,241.69
2016,2,6,8,30,660.0,52.0,6.6,6.0,201.0,363.16,305.36
2016,2,6,8,45,715.5,57.5,7.0,7.0,255.0,421.29,357.93
2016,2,6,9,0,771.0,63.0,7.4,8.0,309.0,481.53,410.52
2016,2,6,9,15,806.0,67.0,7.5,8.5,361.0,530.41,452.53
2016,2,6,9,30,841.0,71.0,7.6,9.0,413.0,579.08,493.16
2016,2,6,9,45,870.0,73.0,7.75,9.5,461.5,621.23,527.57
2016,2,6,10,0,899.0,75.0,7.9,10.0,510.0,658.9,557.72
2016,2,6,10,15,916.0,77.5,7.85,10.0,551.5,690.83,583.15
2016,2,6,10,30,933.0,80.0,7.8,10.0,593.0,720.33,605.68
2016,2,6,10,45,947.5,80.5,7.75,10.5,628.0,743.25,621.3
2016,2,6,11,0,962.0,81.0,7.7,11.0,663.0,763.24,634.56
2016,2,6,11,15,970.5,82.0,7.6,11.0,690.0,776.38,643.51
2016,2,6,11,30,979.0,83.0,7.5,11.0,717.0,786.14,649.94
2016,2,6,11,45,983.0,84.5,7.45,11.5,735.5,789.73,650.62
2016,2,6,12,0,987.0,86.0,7.4,12.0,754.0,789.76,648.7
2016,2,6,12,15,990.0,86.0,7.25,12.0,763.5,783.95,643.34
2016,2,6,12,30,993.0,86.0,7.1,12.0,773.0,774.58,635.39
2016,2,6,12,45,993.5,86.0,7.0,12.5,774.0,759.97,622.54
2016,2,6,13,0,994.0,86.0,6.9,13.0,775.0,741.94,606.94
2016,2,6,13,15,992.0,85.5,6.75,13.0,766.5,718.46,587.23
2016,2,6,13,30,990.0,85.0,6.6,13.0,758.0,691.82,564.84
2016,2,6,13,45,986.0,84.0,6.45,13.0,740.5,660.51,538.49
2016,2,6,14,0,982.0,83.0,6.3,13.0,723.0,626.41,509.54
2016,2,6,14,15,974.5,81.5,6.15,13.0,697.5,587.41,476.22
2016,2,6,14,30,967.0,80.0,6.0,13.0,672.0,546.22,440.5
2016,2,6,14,45,948.5,81.5,5.85,13.0,637.0,500.94,400.77
2016,2,6,15,0,930.0,83.0,5.7,13.0,602.0,454.71,359.51
2016,2,6,15,15,914.0,80.5,5.45,12.5,561.0,405.1,315.19
2016,2,6,15,30,898.0,78.0,5.2,12.0,520.0,351.89,267.07
2016,2,6,15,45,876.5,74.5,5.0,12.0,474.0,298.98,218.26
2016,2,6,16,0,855.0,71.0,4.8,12.0,428.0,246.68,170.11
2016,2,6,16,15,822.5,67.5,4.2,11.0,376.5,193.45,123.39
2016,2,6,16,30,790.0,64.0,3.6,10.0,325.0,142.55,81.98
2016,2,6,16,45,743.5,58.0,3.05,9.5,271.0,91.17,47.32
2016,2,6,17,0,697.0,52.0,2.5,9.0,217.0,44.24,34.65
2016,2,6,17,15,615.0,44.5,2.25,8.0,163.5,34.25,25.46
2016,2,6,17,30,533.0,37.0,2.0,7.0,110.0,29.99,21.18
2016,2,6,17,45,381.5,25.5,1.8,6.0,65.5,19.5,10.24
2016,2,6,18,0,230.0,14.0,1.6,5.0,21.0,13.76,0.0
2016,2,6,18,15,115.0,7.0,1.55,4.5,10.5,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.75,0.5,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2016,2,7,7,15,49.0,6.0,2.95,1.5,7.0,0.0,0.0
2016,2,7,7,30,98.0,12.0,3.0,2.0,14.0,38.43,0.0
2016,2,7,7,45,267.5,26.5,3.05,2.5,55.0,129.5,81.56
2016,2,7,8,0,437.0,41.0,3.1,3.0,96.0,220.42,174.42
2016,2,7,8,15,528.5,50.0,3.15,4.0,148.0,286.11,235.25
2016,2,7,8,30,620.0,59.0,3.2,5.0,200.0,358.23,299.61
2016,2,7,8,45,685.0,64.0,3.3,6.0,255.5,418.68,352.52
2016,2,7,9,0,750.0,69.0,3.4,7.0,311.0,479.8,404.1
2016,2,7,9,15,786.0,73.0,3.55,7.5,362.5,528.77,444.92
2016,2,7,9,30,822.0,77.0,3.7,8.0,414.0,577.61,484.42
2016,2,7,9,45,850.5,79.5,3.9,9.0,462.0,619.65,516.74
2016,2,7,10,0,879.0,82.0,4.1,10.0,510.0,660.4,547.25
2016,2,7,10,15,896.0,84.5,4.25,10.5,551.0,691.9,570.93
2016,2,7,10,30,913.0,87.0,4.4,11.0,592.0,717.9,589.74
2016,2,7,10,45,926.0,88.0,4.6,12.0,626.5,740.06,604.04
2016,2,7,11,0,939.0,89.0,4.8,13.0,661.0,759.3,616.09
2016,2,7,11,15,947.0,90.5,4.9,13.5,688.0,772.43,624.21
2016,2,7,11,30,955.0,92.0,5.0,14.0,715.0,782.23,629.97
2016,2,7,11,45,956.5,94.5,5.1,14.5,732.0,785.01,630.6
2016,2,7,12,0,958.0,97.0,5.2,15.0,749.0,784.3,628.79
2016,2,7,12,15,960.5,97.5,5.2,15.5,758.5,778.75,623.07
2016,2,7,12,30,963.0,98.0,5.2,16.0,768.0,769.75,614.96
2016,2,7,12,45,965.5,96.5,5.2,16.5,769.0,755.31,602.96
2016,2,7,13,0,968.0,95.0,5.2,17.0,770.0,737.49,588.16
2016,2,7,13,15,965.5,94.5,5.1,17.0,761.5,714.13,569.26
2016,2,7,13,30,963.0,94.0,5.0,17.0,753.0,687.72,547.86
2016,2,7,13,45,960.5,92.0,4.95,17.5,736.0,656.93,522.08
2016,2,7,14,0,958.0,90.0,4.9,18.0,719.0,623.38,493.84
2016,2,7,14,15,950.0,88.5,4.75,18.0,693.0,584.79,461.91
2016,2,7,14,30,942.0,87.0,4.6,18.0,667.0,544.11,427.76
2016,2,7,14,45,929.0,86.0,4.45,18.0,633.0,499.77,390.07
2016,2,7,15,0,916.0,85.0,4.3,18.0,599.0,454.14,350.56
2016,2,7,15,15,899.5,82.5,3.95,17.5,558.5,404.83,307.8
2016,2,7,15,30,883.0,80.0,3.6,17.0,518.0,352.02,261.46
2016,2,7,15,45,861.5,76.5,3.25,17.0,472.0,299.68,214.47
2016,2,7,16,0,840.0,73.0,2.9,17.0,426.0,247.99,168.07
2016,2,7,16,15,806.5,69.0,2.65,16.0,374.5,194.72,122.6
2016,2,7,16,30,773.0,65.0,2.4,15.0,323.0,143.93,82.01
2016,2,7,16,45,722.0,59.5,2.2,14.0,269.5,93.41,48.41
2016,2,7,17,0,671.0,54.0,2.0,13.0,216.0,47.89,29.81
2016,2,7,17,15,588.5,46.5,2.0,12.0,163.0,32.81,23.76
2016,2,7,17,30,506.0,39.0,2.0,11.0,110.0,29.04,20.01
2016,2,7,17,45,351.5,27.0,2.0,10.5,66.0,20.75,11.26
2016,2,7,18,0,197.0,15.0,2.0,10.0,22.0,14.74,0.0
2016,2,7,18,15,98.5,7.5,2.0,9.5,11.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,4.7,6.5,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,4.35,5.5,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,4.15,4.5,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,4.05,3.5,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,8,7,15,0.0,8.5,4.15,3.5,8.5,0.0,0.0
2016,2,8,7,30,0.0,17.0,4.3,4.0,17.0,16.71,0.0
2016,2,8,7,45,274.0,25.0,4.45,4.5,60.5,131.72,85.46
2016,2,8,8,0,548.0,33.0,4.6,5.0,104.0,250.35,197.51
2016,2,8,8,15,631.0,40.0,4.9,5.5,158.0,315.61,259.43
2016,2,8,8,30,714.0,47.0,5.2,6.0,212.0,386.39,324.34
2016,2,8,8,45,763.0,51.5,5.55,7.0,266.0,442.58,374.88
2016,2,8,9,0,812.0,56.0,5.9,8.0,320.0,500.39,424.93
2016,2,8,9,15,711.0,80.5,5.9,8.5,338.5,500.2,424.89
2016,2,8,9,30,610.0,105.0,5.9,9.0,357.0,488.71,414.43
2016,2,8,9,45,557.5,134.0,5.95,10.0,384.0,500.48,421.81
2016,2,8,10,0,505.0,163.0,6.0,11.0,411.0,510.58,427.09
2016,2,8,10,15,437.0,196.0,5.95,11.0,423.0,509.82,424.37
2016,2,8,10,30,369.0,229.0,5.9,11.0,435.0,498.21,412.87
2016,2,8,10,45,471.5,211.5,5.9,11.5,490.5,560.39,463.08
2016,2,8,11,0,574.0,194.0,5.9,12.0,546.0,617.55,508.43
2016,2,8,11,15,781.5,135.5,5.95,12.0,635.5,709.56,583.64
2016,2,8,11,30,989.0,77.0,6.0,12.0,725.0,794.41,648.69
2016,2,8,11,45,988.5,80.5,6.1,12.5,742.5,797.01,648.75
2016,2,8,12,0,988.0,84.0,6.2,13.0,760.0,795.97,646.57
2016,2,8,12,15,991.0,84.0,6.2,13.0,770.0,790.2,641.77
2016,2,8,12,30,994.0,84.0,6.2,13.0,780.0,780.86,634.43
2016,2,8,12,45,996.5,83.0,6.25,13.5,781.0,766.6,622.48
2016,2,8,13,0,999.0,82.0,6.3,14.0,782.0,748.85,608.03
2016,2,8,13,15,997.0,81.5,6.25,14.0,773.5,725.25,589.08
2016,2,8,13,30,995.0,81.0,6.2,14.0,765.0,698.48,567.09
2016,2,8,13,45,993.5,79.0,6.2,14.5,748.5,667.48,540.66
2016,2,8,14,0,992.0,77.0,6.2,15.0,732.0,633.55,511.56
2016,2,8,14,15,984.5,76.0,6.15,14.5,706.0,594.62,479.75
2016,2,8,14,30,977.0,75.0,6.1,14.0,680.0,553.45,445.35
2016,2,8,14,45,969.5,72.0,6.1,14.0,647.0,508.39,406.24
2016,2,8,15,0,962.0,69.0,6.1,14.0,614.0,461.55,364.71
2016,2,8,15,15,947.5,67.5,5.95,14.0,573.0,411.95,319.85
2016,2,8,15,30,933.0,66.0,5.8,14.0,532.0,361.61,273.54
2016,2,8,15,45,914.5,62.5,5.7,14.0,485.5,307.9,224.03
2016,2,8,16,0,896.0,59.0,5.6,14.0,439.0,254.38,174.67
2016,2,8,16,15,866.5,56.5,5.1,13.0,387.5,200.28,126.85
2016,2,8,16,30,837.0,54.0,4.6,12.0,336.0,147.97,83.69
2016,2,8,16,45,793.5,49.5,4.1,11.5,282.0,91.62,44.19
2016,2,8,17,0,750.0,45.0,3.6,11.0,228.0,42.88,23.41
2016,2,8,17,15,674.5,39.0,3.3,10.0,173.5,28.75,20.32
2016,2,8,17,30,599.0,33.0,3.0,9.0,119.0,25.6,17.18
2016,2,8,17,45,451.5,24.0,2.7,8.0,73.0,19.36,10.48
2016,2,8,18,0,304.0,15.0,2.4,7.0,27.0,14.74,0.0
2016,2,8,18,15,152.0,7.5,2.3,6.5,13.5,0.0,0.0
2016,2,8,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.8,3.5,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.4,2.5,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.45,1.5,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.65,1.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,2,9,7,15,112.5,6.0,3.05,3.0,9.0,0.0,0.0
2016,2,9,7,30,225.0,12.0,3.3,4.0,18.0,74.19,0.0
2016,2,9,7,45,387.5,22.5,3.55,5.0,62.0,163.79,109.34
2016,2,9,8,0,550.0,33.0,3.8,6.0,106.0,252.93,199.14
2016,2,9,8,15,631.5,39.0,3.7,6.5,159.0,316.81,259.05
2016,2,9,8,30,713.0,45.0,3.6,7.0,212.0,386.07,321.41
2016,2,9,8,45,761.0,49.5,3.5,8.0,266.0,441.89,370.05
2016,2,9,9,0,809.0,54.0,3.4,9.0,320.0,499.3,417.77
2016,2,9,9,15,840.5,57.0,3.6,10.0,371.5,543.55,453.81
2016,2,9,9,30,872.0,60.0,3.8,11.0,423.0,590.55,490.69
2016,2,9,9,45,892.5,63.0,4.05,12.5,470.0,629.93,519.61
2016,2,9,10,0,913.0,66.0,4.3,14.0,517.0,667.56,546.49
2016,2,9,10,15,928.0,67.5,4.4,14.5,558.0,697.75,567.91
2016,2,9,10,30,943.0,69.0,4.5,15.0,599.0,725.42,586.74
2016,2,9,10,45,953.0,71.0,4.6,15.5,633.0,747.36,601.2
2016,2,9,11,0,963.0,73.0,4.7,16.0,667.0,766.19,613.37
2016,2,9,11,15,970.0,74.0,4.75,16.0,693.0,778.52,621.69
2016,2,9,11,30,977.0,75.0,4.8,16.0,719.0,787.43,627.64
2016,2,9,11,45,971.5,81.0,4.85,16.5,735.5,789.09,627.18
2016,2,9,12,0,966.0,87.0,4.9,17.0,752.0,787.11,624.23
2016,2,9,12,15,968.0,87.5,4.9,17.0,761.0,781.28,619.55
2016,2,9,12,30,970.0,88.0,4.9,17.0,770.0,771.96,612.46
2016,2,9,12,45,971.5,87.0,4.9,17.5,771.0,757.32,600.43
2016,2,9,13,0,973.0,86.0,4.9,18.0,772.0,739.3,586.06
2016,2,9,13,15,970.5,85.5,4.85,18.0,763.5,715.85,567.8
2016,2,9,13,30,968.0,85.0,4.8,18.0,755.0,689.34,546.71
2016,2,9,13,45,964.5,83.5,4.75,18.5,738.0,658.3,520.92
2016,2,9,14,0,961.0,82.0,4.7,19.0,721.0,624.53,492.73
2016,2,9,14,15,953.5,81.0,4.6,19.0,695.0,586.52,461.62
2016,2,9,14,30,946.0,80.0,4.5,19.0,669.0,546.37,428.23
2016,2,9,14,45,932.0,79.5,4.45,19.0,635.5,501.77,390.81
2016,2,9,15,0,918.0,79.0,4.4,19.0,602.0,455.95,351.57
2016,2,9,15,15,902.0,77.0,4.05,18.5,561.5,407.05,309.25
2016,2,9,15,30,886.0,75.0,3.7,18.0,521.0,357.64,265.72
2016,2,9,15,45,866.0,71.5,3.4,18.0,475.5,305.53,219.05
2016,2,9,16,0,846.0,68.0,3.1,18.0,430.0,250.38,169.9
2016,2,9,16,15,814.5,64.5,2.7,17.0,379.0,197.3,124.27
2016,2,9,16,30,783.0,61.0,2.3,16.0,328.0,146.45,83.1
2016,2,9,16,45,738.0,55.5,1.9,15.0,275.0,95.37,48.05
2016,2,9,17,0,693.0,50.0,1.5,14.0,222.0,48.57,27.01
2016,2,9,17,15,615.5,43.5,1.5,13.0,169.0,32.7,23.61
2016,2,9,17,30,538.0,37.0,1.5,12.0,116.0,29.35,20.29
2016,2,9,17,45,396.0,26.5,1.5,11.5,71.0,19.95,10.96
2016,2,9,18,0,254.0,16.0,1.5,11.0,26.0,12.52,0.0
2016,2,9,18,15,127.0,8.0,1.45,11.0,13.0,7.86,0.0
2016,2,9,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,10,7,15,100.5,6.5,1.25,4.0,9.5,0.0,0.0
2016,2,10,7,30,201.0,13.0,1.5,5.0,19.0,69.11,0.0
2016,2,10,7,45,359.0,24.0,1.75,6.0,62.5,161.62,110.3
2016,2,10,8,0,517.0,35.0,2.0,7.0,106.0,244.53,191.83
2016,2,10,8,15,600.0,42.5,2.1,7.5,159.0,309.72,251.68
2016,2,10,8,30,683.0,50.0,2.2,8.0,212.0,380.48,314.27
2016,2,10,8,45,732.5,55.0,2.3,9.0,265.5,436.76,362.61
2016,2,10,9,0,782.0,60.0,2.4,10.0,319.0,494.76,410.33
2016,2,10,9,15,815.0,63.5,2.65,11.0,370.5,542.93,449.01
2016,2,10,9,30,848.0,67.0,2.9,12.0,422.0,590.78,486.19
2016,2,10,9,45,870.0,70.0,3.2,13.0,469.0,627.19,513.73
2016,2,10,10,0,892.0,73.0,3.5,14.0,516.0,665.26,541.74
2016,2,10,10,15,908.0,75.0,3.45,14.5,557.5,696.25,563.03
2016,2,10,10,30,924.0,77.0,3.4,15.0,599.0,724.8,581.58
2016,2,10,10,45,935.0,79.0,3.4,15.5,633.0,747.14,595.59
2016,2,10,11,0,946.0,81.0,3.4,16.0,667.0,766.45,607.36
2016,2,10,11,15,953.5,82.0,3.35,16.5,694.0,778.97,613.98
2016,2,10,11,30,961.0,83.0,3.3,17.0,721.0,788.14,618.28
2016,2,10,11,45,965.0,84.5,3.25,17.5,739.0,791.83,618.76
2016,2,10,12,0,969.0,86.0,3.2,18.0,757.0,792.0,616.9
2016,2,10,12,15,971.5,86.0,3.2,18.5,766.5,786.0,611.06
2016,2,10,12,30,974.0,86.0,3.2,19.0,776.0,776.5,602.93
2016,2,10,12,45,973.0,86.5,3.2,19.5,776.0,761.6,591.11
2016,2,10,13,0,972.0,87.0,3.2,20.0,776.0,743.36,577.07
2016,2,10,13,15,970.0,87.0,3.15,20.0,768.0,720.72,560.15
2016,2,10,13,30,968.0,87.0,3.1,20.0,760.0,694.96,540.26
2016,2,10,13,45,962.5,86.5,3.1,20.5,742.5,663.64,515.22
2016,2,10,14,0,957.0,86.0,3.1,21.0,725.0,629.68,487.89
2016,2,10,14,15,949.5,84.5,3.1,21.0,699.5,591.22,457.66
2016,2,10,14,30,942.0,83.0,3.1,21.0,674.0,550.64,425.11
2016,2,10,14,45,929.5,82.0,3.1,21.5,640.5,506.29,388.14
2016,2,10,15,0,917.0,81.0,3.1,22.0,607.0,460.61,349.36
2016,2,10,15,15,901.5,79.0,2.85,21.5,567.0,411.82,308.2
2016,2,10,15,30,886.0,77.0,2.6,21.0,527.0,362.46,265.63
2016,2,10,15,45,861.0,75.0,2.4,21.0,480.0,306.85,217.29
2016,2,10,16,0,836.0,73.0,2.2,21.0,433.0,255.34,172.02
2016,2,10,16,15,804.0,69.0,2.1,19.5,382.0,202.05,127.29
2016,2,10,16,30,772.0,65.0,2.0,18.0,331.0,151.08,86.58
2016,2,10,16,45,719.5,60.5,1.95,17.0,277.0,100.75,52.28
2016,2,10,17,0,667.0,56.0,1.9,16.0,223.0,55.62,31.7
2016,2,10,17,15,588.5,48.0,2.05,15.0,170.0,33.55,24.15
2016,2,10,17,30,510.0,40.0,2.2,14.0,117.0,29.37,20.15
2016,2,10,17,45,367.5,28.5,2.4,13.5,72.0,21.64,12.39
2016,2,10,18,0,225.0,17.0,2.6,13.0,27.0,13.35,0.0
2016,2,10,18,15,112.5,8.5,2.75,13.0,13.5,8.36,0.0
2016,2,10,18,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,3.95,8.5,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,3.85,7.5,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,11,7,15,114.0,7.0,3.85,9.0,11.0,0.0,0.0
2016,2,11,7,30,228.0,14.0,4.0,10.0,22.0,78.33,0.0
2016,2,11,7,45,384.5,25.0,4.15,11.0,67.0,168.59,115.62
2016,2,11,8,0,541.0,36.0,4.3,12.0,112.0,256.32,199.18
2016,2,11,8,15,622.5,43.0,4.15,12.5,166.0,321.77,258.84
2016,2,11,8,30,704.0,50.0,4.0,13.0,220.0,392.55,320.88
2016,2,11,8,45,753.5,55.0,3.85,14.0,274.5,449.85,369.41
2016,2,11,9,0,803.0,60.0,3.7,15.0,329.0,508.84,417.06
2016,2,11,9,15,834.5,63.5,3.85,16.0,381.5,557.02,454.95
2016,2,11,9,30,866.0,67.0,4.0,17.0,434.0,604.74,491.17
2016,2,11,9,45,888.5,69.5,4.2,18.5,481.5,641.49,517.16
2016,2,11,10,0,911.0,72.0,4.4,20.0,529.0,679.9,543.6
2016,2,11,10,15,926.5,74.0,4.55,20.5,570.5,711.07,565.18
2016,2,11,10,30,942.0,76.0,4.7,21.0,612.0,739.71,584.43
2016,2,11,10,45,953.0,77.5,4.85,22.0,646.5,761.84,597.66
2016,2,11,11,0,964.0,79.0,5.0,23.0,681.0,780.89,608.63
2016,2,11,11,15,971.0,80.5,4.9,23.0,707.5,793.78,616.35
2016,2,11,11,30,978.0,82.0,4.8,23.0,734.0,803.23,621.7
2016,2,11,11,45,975.0,86.0,4.7,23.5,750.5,804.48,620.06
2016,2,11,12,0,972.0,90.0,4.6,24.0,767.0,802.12,616.05
2016,2,11,12,15,974.0,90.5,4.5,24.0,776.0,796.21,610.92
2016,2,11,12,30,976.0,91.0,4.4,24.0,785.0,786.79,603.56
2016,2,11,12,45,973.5,92.0,4.35,24.5,785.0,771.25,591.14
2016,2,11,13,0,971.0,93.0,4.3,25.0,785.0,752.4,576.55
2016,2,11,13,15,968.0,92.5,4.2,25.0,776.0,728.54,558.8
2016,2,11,13,30,965.0,92.0,4.1,25.0,767.0,701.63,538.18
2016,2,11,13,45,957.0,92.5,4.05,25.0,748.5,669.74,513.77
2016,2,11,14,0,949.0,93.0,4.0,25.0,730.0,635.35,487.13
2016,2,11,14,15,940.5,91.5,3.85,25.0,704.0,596.49,456.5
2016,2,11,14,30,932.0,90.0,3.7,25.0,678.0,555.6,423.74
2016,2,11,14,45,919.0,88.5,3.6,25.0,644.0,510.78,387.46
2016,2,11,15,0,906.0,87.0,3.5,25.0,610.0,464.71,349.37
2016,2,11,15,15,889.5,85.0,3.25,24.5,569.5,412.99,306.59
2016,2,11,15,30,873.0,83.0,3.0,24.0,529.0,363.49,264.44
2016,2,11,15,45,847.5,80.5,2.75,23.5,482.0,310.87,219.32
2016,2,11,16,0,822.0,78.0,2.5,23.0,435.0,259.31,174.76
2016,2,11,16,15,789.0,73.5,2.35,22.0,384.0,205.93,130.02
2016,2,11,16,30,756.0,69.0,2.2,21.0,333.0,155.01,89.4
2016,2,11,16,45,705.5,64.0,2.1,20.0,279.0,105.05,55.21
2016,2,11,17,0,655.0,59.0,2.0,19.0,225.0,56.38,30.92
2016,2,11,17,15,576.5,51.0,2.1,18.0,172.0,35.94,25.94
2016,2,11,17,30,498.0,43.0,2.2,17.0,119.0,31.92,22.12
2016,2,11,17,45,358.0,30.5,2.3,16.5,74.0,23.36,13.76
2016,2,11,18,0,218.0,18.0,2.4,16.0,29.0,14.18,0.0
