Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,14,15,890.0,120.5,4.6,27.0,831.5,714.53,542.44
2016,3,23,14,30,883.0,119.0,4.5,27.0,804.0,672.95,511.28
2016,3,23,14,45,863.5,121.0,4.4,27.0,766.5,623.3,473.76
2016,3,23,15,0,844.0,123.0,4.3,27.0,729.0,574.94,436.41
2016,3,23,15,15,829.5,120.0,4.2,26.5,686.5,524.36,397.48
2016,3,23,15,30,815.0,117.0,4.1,26.0,644.0,473.5,357.21
2016,3,23,15,45,797.5,112.5,4.05,26.0,596.5,420.03,313.28
2016,3,23,16,0,780.0,108.0,4.0,26.0,549.0,367.11,268.73
2016,3,23,16,15,753.5,103.5,3.75,25.5,496.0,309.0,219.95
2016,3,23,16,30,727.0,99.0,3.5,25.0,443.0,255.94,174.66
2016,3,23,16,45,691.5,93.0,3.3,25.0,387.5,202.17,129.54
2016,3,23,17,0,656.0,87.0,3.1,25.0,332.0,151.93,89.71
2016,3,23,17,15,602.5,79.0,2.9,24.0,275.5,102.41,56.47
2016,3,23,17,30,549.0,71.0,2.7,23.0,219.0,58.93,36.5
2016,3,23,17,45,461.5,60.5,2.5,22.0,164.5,43.51,32.06
2016,3,23,18,0,374.0,50.0,2.3,21.0,110.0,37.93,26.93
2016,3,23,18,15,187.0,36.5,2.5,20.5,66.5,28.1,17.54
2016,3,23,18,30,0.0,23.0,2.7,20.0,23.0,21.2,0.0
2016,3,23,18,45,0.0,11.5,2.95,19.5,11.5,11.3,0.0
2016,3,23,19,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,4.75,10.5,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,4.7,9.5,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,5.05,8.5,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,5.15,8.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,3,24,6,15,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,3,24,6,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,3,24,6,45,177.0,14.0,5.8,8.0,31.0,79.01,0.0
2016,3,24,7,0,354.0,28.0,6.0,8.0,62.0,176.21,131.31
2016,3,24,7,15,467.5,38.5,6.15,8.5,115.0,251.53,203.5
2016,3,24,7,30,581.0,49.0,6.3,9.0,168.0,338.15,282.03
2016,3,24,7,45,649.0,55.5,6.5,9.5,227.5,404.63,342.42
2016,3,24,8,0,717.0,62.0,6.7,10.0,287.0,479.13,407.44
2016,3,24,8,15,759.5,67.0,6.7,10.5,347.0,541.11,459.8
2016,3,24,8,30,802.0,72.0,6.7,11.0,407.0,604.76,511.78
2016,3,24,8,45,837.0,74.0,6.75,11.5,465.5,661.09,556.2
2016,3,24,9,0,872.0,76.0,6.8,12.0,524.0,713.38,594.72
2016,3,24,9,15,892.5,79.0,6.75,12.5,577.5,760.01,627.82
2016,3,24,9,30,913.0,82.0,6.7,13.0,631.0,805.14,659.22
2016,3,24,9,45,929.0,84.0,6.65,13.5,679.5,843.73,685.16
2016,3,24,10,0,945.0,86.0,6.6,14.0,728.0,880.0,709.07
2016,3,24,10,15,956.0,87.5,6.55,14.5,769.0,908.89,727.27
2016,3,24,10,30,967.0,89.0,6.5,15.0,810.0,934.77,743.16
2016,3,24,10,45,973.5,91.5,6.5,15.5,843.0,954.6,754.84
2016,3,24,11,0,980.0,94.0,6.5,16.0,876.0,970.95,764.06
2016,3,24,11,15,985.5,95.0,6.4,16.0,901.5,981.24,769.92
2016,3,24,11,30,991.0,96.0,6.3,16.0,927.0,987.88,773.3
2016,3,24,11,45,992.5,97.5,6.25,16.5,943.0,987.76,770.76
2016,3,24,12,0,994.0,99.0,6.2,17.0,959.0,983.9,765.76
2016,3,24,12,15,995.5,99.0,6.1,17.0,966.5,974.82,758.39
2016,3,24,12,30,997.0,99.0,6.0,17.0,974.0,962.09,748.58
2016,3,24,12,45,997.0,99.0,5.95,17.5,972.5,944.47,734.3
2016,3,24,13,0,997.0,99.0,5.9,18.0,971.0,923.37,717.71
2016,3,24,13,15,994.5,98.5,5.8,18.0,959.5,896.37,698.14
2016,3,24,13,30,992.0,98.0,5.7,18.0,948.0,866.22,676.37
2016,3,24,13,45,988.5,97.0,5.65,18.5,928.5,831.81,650.54
2016,3,24,14,0,985.0,96.0,5.6,19.0,909.0,794.6,622.72
2016,3,24,14,15,979.0,95.0,5.5,19.0,880.0,753.05,592.68
2016,3,24,14,30,973.0,94.0,5.4,19.0,851.0,709.23,559.03
2016,3,24,14,45,961.0,93.5,5.3,19.0,814.0,660.23,520.33
2016,3,24,15,0,949.0,93.0,5.2,19.0,777.0,609.88,479.82
2016,3,24,15,15,936.5,91.0,5.05,18.5,733.0,556.83,437.04
2016,3,24,15,30,924.0,89.0,4.9,18.0,689.0,503.01,392.45
2016,3,24,15,45,908.5,86.0,4.75,18.0,639.5,446.57,343.89
2016,3,24,16,0,893.0,83.0,4.6,18.0,590.0,390.18,294.25
2016,3,24,16,15,870.0,80.0,4.3,17.5,535.0,327.8,239.5
2016,3,24,16,30,847.0,77.0,4.0,17.0,480.0,270.81,188.56
2016,3,24,16,45,814.0,72.5,3.7,17.0,421.5,212.34,137.25
2016,3,24,17,0,781.0,68.0,3.4,17.0,363.0,157.01,91.38
2016,3,24,17,15,732.0,62.5,2.9,16.0,303.0,102.98,53.64
2016,3,24,17,30,683.0,57.0,2.4,15.0,243.0,54.44,31.23
2016,3,24,17,45,602.0,49.5,1.95,14.0,185.0,33.84,24.62
2016,3,24,18,0,521.0,42.0,1.5,13.0,127.0,30.38,21.29
2016,3,24,18,15,374.5,30.0,1.45,12.5,78.5,22.5,13.58
2016,3,24,18,30,228.0,18.0,1.4,12.0,30.0,13.99,0.0
2016,3,24,18,45,114.0,9.0,1.4,11.5,15.0,8.85,0.0
2016,3,24,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,25,6,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,3,25,6,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,25,6,45,179.5,15.5,0.5,7.5,33.5,83.12,0.0
2016,3,25,7,0,359.0,31.0,0.5,8.0,67.0,182.81,136.69
2016,3,25,7,15,469.5,42.0,0.65,8.5,121.0,258.38,206.08
2016,3,25,7,30,580.0,53.0,0.8,9.0,175.0,344.8,281.19
2016,3,25,7,45,641.5,60.5,0.95,10.0,233.5,411.99,338.32
2016,3,25,8,0,703.0,68.0,1.1,11.0,292.0,483.66,396.6
2016,3,25,8,15,743.5,73.0,1.5,12.0,350.5,541.38,443.32
2016,3,25,8,30,784.0,78.0,1.9,13.0,409.0,603.24,491.56
2016,3,25,8,45,809.0,83.0,2.3,14.0,464.5,655.61,531.04
2016,3,25,9,0,834.0,88.0,2.7,15.0,520.0,707.48,567.57
2016,3,25,9,15,854.0,91.5,2.7,15.5,572.0,753.06,597.71
2016,3,25,9,30,874.0,95.0,2.7,16.0,624.0,797.16,626.25
2016,3,25,9,45,885.5,99.0,2.7,16.5,670.0,828.61,645.35
2016,3,25,10,0,897.0,103.0,2.7,17.0,716.0,862.13,665.81
2016,3,25,10,15,908.0,105.5,2.65,17.5,756.0,890.93,682.38
2016,3,25,10,30,919.0,108.0,2.6,18.0,796.0,916.87,696.87
2016,3,25,10,45,923.5,111.0,2.55,18.5,828.0,934.58,705.7
2016,3,25,11,0,928.0,114.0,2.5,19.0,860.0,948.93,712.36
2016,3,25,11,15,933.5,115.5,2.45,19.0,884.5,959.19,717.73
2016,3,25,11,30,939.0,117.0,2.4,19.0,909.0,965.98,720.93
2016,3,25,11,45,938.5,120.0,2.4,19.5,923.5,965.39,718.51
2016,3,25,12,0,938.0,123.0,2.4,20.0,938.0,961.25,713.98
2016,3,25,12,15,939.0,123.5,2.45,20.5,944.5,952.45,707.03
2016,3,25,12,30,940.0,124.0,2.5,21.0,951.0,940.21,697.96
2016,3,25,12,45,934.5,126.0,2.6,21.5,947.5,920.52,684.48
2016,3,25,13,0,929.0,128.0,2.7,22.0,944.0,897.74,669.01
2016,3,25,13,15,925.5,127.5,2.8,22.0,932.0,871.23,652.29
2016,3,25,13,30,922.0,127.0,2.9,22.0,920.0,841.86,633.52
2016,3,25,13,45,913.0,128.0,3.0,22.0,898.5,807.05,610.85
2016,3,25,14,0,904.0,129.0,3.1,22.0,877.0,769.99,586.4
2016,3,25,14,15,896.0,127.0,3.15,22.0,848.0,728.81,557.76
2016,3,25,14,30,888.0,125.0,3.2,22.0,819.0,685.76,526.27
2016,3,25,14,45,877.5,122.5,3.3,22.0,782.5,637.02,490.13
2016,3,25,15,0,867.0,120.0,3.4,22.0,746.0,588.71,453.26
2016,3,25,15,15,852.5,117.0,3.45,21.5,703.0,536.97,413.43
2016,3,25,15,30,838.0,114.0,3.5,21.0,660.0,484.9,372.04
2016,3,25,15,45,817.0,111.0,3.55,21.0,610.5,430.12,326.64
2016,3,25,16,0,796.0,108.0,3.6,21.0,561.0,376.2,280.77
2016,3,25,16,15,769.5,103.5,3.45,20.5,507.5,320.42,232.99
2016,3,25,16,30,743.0,99.0,3.3,20.0,454.0,263.09,183.53
2016,3,25,16,45,706.0,93.0,3.2,20.0,397.5,208.0,136.44
2016,3,25,17,0,669.0,87.0,3.1,20.0,341.0,156.59,94.71
2016,3,25,17,15,615.5,79.5,2.8,18.5,283.5,106.55,60.08
2016,3,25,17,30,562.0,72.0,2.5,17.0,226.0,62.55,38.65
2016,3,25,17,45,481.0,61.0,2.25,16.0,171.0,43.62,33.04
2016,3,25,18,0,400.0,50.0,2.0,15.0,116.0,37.57,27.41
2016,3,25,18,15,269.0,34.5,2.0,14.5,71.5,26.62,16.99
2016,3,25,18,30,138.0,19.0,2.0,14.0,27.0,14.79,0.0
2016,3,25,18,45,69.0,9.5,2.0,13.5,13.5,9.34,0.0
2016,3,25,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,6,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,3,26,6,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,26,6,45,79.5,21.0,2.15,9.5,29.5,54.76,4.65
2016,3,26,7,0,159.0,42.0,2.4,10.0,59.0,117.93,88.53
2016,3,26,7,15,255.5,61.0,2.6,11.0,107.5,192.53,154.46
2016,3,26,7,30,352.0,80.0,2.8,12.0,156.0,270.57,222.08
2016,3,26,7,45,213.0,104.5,3.0,13.0,154.5,235.87,194.76
2016,3,26,8,0,74.0,129.0,3.2,14.0,153.0,180.26,147.42
2016,3,26,8,15,65.0,151.0,3.2,14.5,175.0,200.37,163.6
2016,3,26,8,30,56.0,173.0,3.2,15.0,197.0,219.47,178.27
2016,3,26,8,45,57.0,199.0,3.25,16.0,226.0,249.06,200.91
2016,3,26,9,0,58.0,225.0,3.3,17.0,255.0,278.36,222.77
2016,3,26,9,15,151.0,251.0,3.15,17.5,340.5,384.86,307.4
2016,3,26,9,30,244.0,277.0,3.0,18.0,426.0,488.5,386.8
2016,3,26,9,45,317.0,283.5,2.95,18.5,492.0,567.08,444.92
2016,3,26,10,0,390.0,290.0,2.9,19.0,558.0,639.91,497.56
2016,3,26,10,15,346.5,321.0,2.8,19.5,569.0,641.4,494.35
2016,3,26,10,30,303.0,352.0,2.7,20.0,580.0,639.52,489.2
2016,3,26,10,45,385.5,337.0,2.6,20.5,640.0,697.44,530.64
2016,3,26,11,0,468.0,322.0,2.5,21.0,700.0,762.57,575.48
2016,3,26,11,15,660.5,239.5,2.45,21.5,789.5,852.24,640.05
2016,3,26,11,30,853.0,157.0,2.4,22.0,879.0,936.68,694.27
2016,3,26,11,45,853.5,160.5,2.4,22.5,894.0,936.91,691.7
2016,3,26,12,0,854.0,164.0,2.4,23.0,909.0,933.86,687.94
2016,3,26,12,15,855.5,164.5,2.45,23.0,915.5,925.43,682.58
2016,3,26,12,30,857.0,165.0,2.5,23.0,922.0,913.83,675.27
2016,3,26,12,45,733.5,241.5,2.6,23.5,889.0,868.13,644.11
2016,3,26,13,0,610.0,318.0,2.7,24.0,856.0,820.97,608.05
2016,3,26,13,15,727.0,241.5,2.8,24.0,874.5,824.26,614.78
2016,3,26,13,30,844.0,165.0,2.9,24.0,893.0,820.07,614.04
2016,3,26,13,45,838.0,163.5,3.05,24.0,873.0,786.63,592.39
2016,3,26,14,0,832.0,162.0,3.2,24.0,853.0,751.06,568.69
2016,3,26,14,15,710.0,216.0,3.25,24.0,792.5,684.91,519.34
2016,3,26,14,30,588.0,270.0,3.3,24.0,732.0,626.32,474.96
2016,3,26,14,45,697.5,206.5,3.35,24.0,730.0,606.34,462.09
2016,3,26,15,0,807.0,143.0,3.4,24.0,728.0,578.53,442.02
2016,3,26,15,15,693.5,173.0,3.35,23.5,655.5,506.22,386.69
2016,3,26,15,30,580.0,203.0,3.3,23.0,583.0,445.78,339.78
2016,3,26,15,45,513.0,207.5,3.3,23.0,525.0,390.7,296.2
2016,3,26,16,0,446.0,212.0,3.3,23.0,467.0,341.55,256.95
2016,3,26,16,15,433.5,192.0,3.1,22.5,421.0,294.25,218.47
2016,3,26,16,30,421.0,172.0,2.9,22.0,375.0,248.02,180.33
2016,3,26,16,45,389.5,158.0,2.75,22.0,328.0,204.34,144.7
2016,3,26,17,0,358.0,144.0,2.6,22.0,281.0,168.34,116.48
2016,3,26,17,15,329.5,123.0,2.3,21.0,233.5,126.04,85.86
2016,3,26,17,30,301.0,102.0,2.0,20.0,186.0,87.08,61.92
2016,3,26,17,45,251.0,82.0,1.75,19.0,140.5,64.36,50.65
2016,3,26,18,0,201.0,62.0,1.5,18.0,95.0,49.68,37.54
2016,3,26,18,15,121.0,41.0,1.55,17.5,58.5,33.6,22.68
2016,3,26,18,30,41.0,20.0,1.6,17.0,22.0,17.9,1.04
2016,3,26,18,45,20.5,10.0,1.65,16.5,11.0,9.83,0.0
2016,3,26,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,27,6,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,3,27,6,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,27,6,45,67.5,22.5,3.9,13.5,29.5,53.7,13.35
2016,3,27,7,0,135.0,45.0,4.5,14.0,59.0,113.55,84.75
2016,3,27,7,15,224.0,66.0,4.75,14.0,107.5,180.16,143.62
2016,3,27,7,30,313.0,87.0,5.0,14.0,156.0,261.78,214.62
2016,3,27,7,45,156.5,74.5,5.25,14.5,109.0,170.26,139.97
2016,3,27,8,0,0.0,62.0,5.5,15.0,62.0,59.92,45.33
2016,3,27,8,15,0.0,81.5,5.7,15.0,81.5,79.27,61.58
2016,3,27,8,30,0.0,101.0,5.9,15.0,101.0,98.84,77.76
2016,3,27,8,45,0.0,87.0,6.15,15.5,87.0,84.25,65.16
2016,3,27,9,0,0.0,73.0,6.4,16.0,73.0,70.59,53.44
2016,3,27,9,15,0.0,106.5,6.4,16.0,106.5,103.5,80.47
2016,3,27,9,30,0.0,140.0,6.4,16.0,140.0,136.96,107.62
2016,3,27,9,45,4.0,173.0,6.45,16.5,176.0,173.26,136.69
2016,3,27,10,0,8.0,206.0,6.5,17.0,212.0,209.72,165.49
2016,3,27,10,15,30.5,271.0,6.35,17.0,294.5,302.18,239.25
2016,3,27,10,30,53.0,336.0,6.2,17.0,377.0,389.43,307.36
2016,3,27,10,45,453.5,243.5,6.1,17.5,610.0,668.07,532.54
2016,3,27,11,0,854.0,151.0,6.0,18.0,843.0,931.78,728.27
2016,3,27,11,15,861.0,152.5,5.85,18.0,867.5,942.34,732.74
2016,3,27,11,30,868.0,154.0,5.7,18.0,892.0,949.64,736.27
2016,3,27,11,45,890.0,144.0,5.6,18.5,912.5,951.27,734.76
2016,3,27,12,0,912.0,134.0,5.5,19.0,933.0,954.24,734.35
2016,3,27,12,15,914.0,134.5,5.4,19.5,940.0,946.34,726.4
2016,3,27,12,30,916.0,135.0,5.3,20.0,947.0,935.07,716.32
2016,3,27,12,45,921.0,131.5,5.25,20.5,946.5,919.17,703.5
2016,3,27,13,0,926.0,128.0,5.2,21.0,946.0,899.95,688.53
2016,3,27,13,15,923.5,127.0,5.15,21.0,934.5,873.73,670.1
2016,3,27,13,30,921.0,126.0,5.1,21.0,923.0,844.61,649.7
2016,3,27,13,45,919.0,123.0,5.1,21.0,904.0,811.23,626.52
2016,3,27,14,0,917.0,120.0,5.1,21.0,885.0,775.21,601.36
2016,3,27,14,15,910.0,118.5,5.05,21.0,856.5,734.65,572.35
2016,3,27,14,30,903.0,117.0,5.0,21.0,828.0,692.11,539.9
2016,3,27,14,45,896.0,113.5,4.95,21.0,792.5,645.96,504.18
2016,3,27,15,0,889.0,110.0,4.9,21.0,757.0,598.25,466.5
2016,3,27,15,15,876.0,107.5,4.8,20.5,714.0,547.01,425.91
2016,3,27,15,30,863.0,105.0,4.7,20.0,671.0,491.9,381.27
2016,3,27,15,45,848.5,100.5,4.65,20.0,623.0,437.1,334.98
2016,3,27,16,0,834.0,96.0,4.6,20.0,575.0,382.45,287.65
2016,3,27,16,15,809.5,92.0,4.4,19.5,521.0,325.6,238.18
2016,3,27,16,30,785.0,88.0,4.2,19.0,467.0,270.48,189.61
2016,3,27,16,45,754.5,82.5,4.05,19.0,411.0,214.86,141.1
2016,3,27,17,0,724.0,77.0,3.9,19.0,355.0,162.18,97.36
2016,3,27,17,15,674.0,70.5,3.4,18.0,296.5,106.5,57.36
2016,3,27,17,30,624.0,64.0,2.9,17.0,238.0,59.83,33.78
2016,3,27,17,45,549.0,55.0,2.4,16.0,182.0,38.07,28.15
2016,3,27,18,0,474.0,46.0,1.9,15.0,126.0,33.55,23.93
2016,3,27,18,15,338.0,33.0,1.85,14.5,79.0,24.91,15.67
2016,3,27,18,30,202.0,20.0,1.8,14.0,32.0,15.58,1.37
2016,3,27,18,45,101.0,10.0,1.8,13.5,16.0,9.83,0.0
2016,3,27,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,28,6,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,3,28,6,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,28,6,45,176.5,18.0,2.4,7.0,37.5,90.0,37.36
2016,3,28,7,0,353.0,36.0,2.7,8.0,75.0,190.39,147.36
2016,3,28,7,15,456.0,46.5,2.75,9.0,128.5,263.56,214.09
2016,3,28,7,30,559.0,57.0,2.8,10.0,182.0,346.55,286.86
2016,3,28,7,45,616.5,65.0,2.9,11.0,239.5,411.94,343.1
2016,3,28,8,0,674.0,73.0,3.0,12.0,297.0,481.42,400.28
2016,3,28,8,15,715.5,79.0,3.05,12.5,355.5,542.33,449.11
2016,3,28,8,30,757.0,85.0,3.1,13.0,414.0,602.58,495.82
2016,3,28,8,45,782.5,90.0,3.2,14.0,469.0,654.39,533.6
2016,3,28,9,0,808.0,95.0,3.3,15.0,524.0,705.76,568.52
2016,3,28,9,15,829.0,98.5,3.15,15.5,576.0,751.26,598.25
2016,3,28,9,30,850.0,102.0,3.0,16.0,628.0,795.4,626.26
2016,3,28,9,45,863.5,106.0,2.9,16.5,673.5,832.28,648.76
2016,3,28,10,0,877.0,110.0,2.8,17.0,719.0,862.08,665.94
2016,3,28,10,15,888.0,112.0,2.65,17.5,758.5,889.77,681.08
2016,3,28,10,30,899.0,114.0,2.5,18.0,798.0,914.68,694.05
2016,3,28,10,45,905.5,117.0,2.45,18.5,830.0,933.67,703.74
2016,3,28,11,0,912.0,120.0,2.4,19.0,862.0,949.42,711.3
2016,3,28,11,15,917.0,121.0,2.3,19.5,885.5,958.39,713.92
2016,3,28,11,30,922.0,122.0,2.2,20.0,909.0,963.96,714.4
2016,3,28,11,45,923.0,124.0,2.15,20.5,924.0,963.48,711.56
2016,3,28,12,0,924.0,126.0,2.1,21.0,939.0,959.52,706.65
2016,3,28,12,15,925.0,126.5,2.0,21.0,945.0,950.63,699.49
2016,3,28,12,30,926.0,127.0,1.9,21.0,951.0,938.36,690.28
2016,3,28,12,45,922.0,128.5,1.85,21.5,947.5,919.45,676.14
2016,3,28,13,0,918.0,130.0,1.8,22.0,944.0,897.46,660.18
2016,3,28,13,15,915.0,129.5,1.75,22.0,932.5,871.42,642.94
2016,3,28,13,30,912.0,129.0,1.7,22.0,921.0,842.55,623.88
2016,3,28,13,45,904.0,129.0,1.7,22.5,899.5,807.65,600.12
2016,3,28,14,0,896.0,129.0,1.7,23.0,878.0,770.5,574.83
2016,3,28,14,15,888.0,127.5,1.75,23.0,849.5,729.92,548.08
2016,3,28,14,30,880.0,126.0,1.8,23.0,821.0,687.49,518.26
2016,3,28,14,45,870.0,123.5,1.85,23.0,785.0,639.24,483.6
2016,3,28,15,0,860.0,121.0,1.9,23.0,749.0,591.4,448.21
2016,3,28,15,15,846.0,118.0,1.95,23.0,706.0,540.09,409.19
2016,3,28,15,30,832.0,115.0,2.0,23.0,663.0,488.43,368.68
2016,3,28,15,45,812.5,111.5,2.15,23.0,614.0,433.95,325.08
2016,3,28,16,0,793.0,108.0,2.3,23.0,565.0,380.21,280.65
2016,3,28,16,15,767.0,103.5,2.3,22.5,512.0,324.57,234.03
2016,3,28,16,30,741.0,99.0,2.3,22.0,459.0,267.39,185.53
2016,3,28,16,45,703.5,94.0,2.3,21.5,402.5,212.95,139.77
2016,3,28,17,0,666.0,89.0,2.3,21.0,346.0,162.27,98.88
2016,3,28,17,15,614.5,81.0,2.1,20.0,288.5,111.83,63.23
2016,3,28,17,30,563.0,73.0,1.9,19.0,231.0,67.21,40.01
2016,3,28,17,45,481.0,63.0,1.75,18.0,176.0,44.91,33.92
2016,3,28,18,0,399.0,53.0,1.6,17.0,121.0,39.91,29.28
2016,3,28,18,15,275.5,37.5,1.65,16.5,76.0,28.62,18.72
2016,3,28,18,30,152.0,22.0,1.7,16.0,31.0,17.16,3.04
2016,3,28,18,45,76.0,11.0,1.8,15.5,15.5,10.81,0.0
2016,3,28,19,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,6,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,6,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,29,6,45,103.0,22.5,2.15,14.0,35.0,71.83,34.35
2016,3,29,7,0,206.0,45.0,2.5,15.0,70.0,146.61,111.13
2016,3,29,7,15,298.5,62.0,2.75,15.5,119.5,214.64,170.79
2016,3,29,7,30,391.0,79.0,3.0,16.0,169.0,291.86,237.1
2016,3,29,7,45,456.5,91.0,3.3,17.0,224.0,357.36,292.11
2016,3,29,8,0,522.0,103.0,3.6,18.0,279.0,428.18,349.58
2016,3,29,8,15,261.0,107.0,3.7,18.5,195.0,284.25,232.42
2016,3,29,8,30,0.0,111.0,3.8,19.0,111.0,109.09,84.64
2016,3,29,8,45,1.0,137.0,3.9,19.5,137.5,136.07,106.31
2016,3,29,9,0,2.0,163.0,4.0,20.0,164.0,163.05,127.42
2016,3,29,9,15,1.0,159.0,4.0,20.0,159.5,157.44,122.42
2016,3,29,9,30,0.0,155.0,4.0,20.0,155.0,152.09,117.73
2016,3,29,9,45,5.5,189.0,4.0,20.5,193.0,190.71,147.96
2016,3,29,10,0,11.0,223.0,4.0,21.0,231.0,229.55,177.81
2016,3,29,10,15,9.5,216.5,4.0,21.0,224.0,221.26,170.85
2016,3,29,10,30,8.0,210.0,4.0,21.0,217.0,213.1,164.13
2016,3,29,10,45,4.0,168.5,4.0,21.5,172.0,168.0,128.26
2016,3,29,11,0,0.0,127.0,4.0,22.0,127.0,123.43,92.78
2016,3,29,11,15,0.5,135.0,4.0,22.5,135.5,131.69,99.03
2016,3,29,11,30,1.0,143.0,4.0,23.0,144.0,139.94,105.18
2016,3,29,11,45,0.5,134.5,4.05,23.5,135.0,131.11,97.99
2016,3,29,12,0,0.0,126.0,4.1,24.0,126.0,122.32,90.88
2016,3,29,12,15,0.5,133.0,4.1,24.0,133.5,129.53,96.49
2016,3,29,12,30,1.0,140.0,4.1,24.0,141.0,136.71,102.05
2016,3,29,12,45,2.5,150.0,4.2,24.5,152.5,147.6,110.34
2016,3,29,13,0,4.0,160.0,4.3,25.0,164.0,158.38,118.52
2016,3,29,13,15,5.5,175.0,4.35,25.0,180.5,173.86,130.52
2016,3,29,13,30,7.0,190.0,4.4,25.0,197.0,189.15,142.36
2016,3,29,13,45,3.5,155.0,4.45,25.0,158.5,152.47,114.1
2016,3,29,14,0,0.0,120.0,4.5,25.0,120.0,116.09,85.9
2016,3,29,14,15,0.0,121.0,4.55,25.0,121.0,117.0,86.76
2016,3,29,14,30,0.0,122.0,4.6,25.0,122.0,117.9,87.6
2016,3,29,14,45,0.0,90.5,4.65,25.5,90.5,87.66,63.87
2016,3,29,15,0,0.0,59.0,4.7,26.0,59.0,57.1,39.79
2016,3,29,15,15,9.0,149.0,4.7,25.5,155.5,147.8,111.54
2016,3,29,15,30,18.0,239.0,4.7,25.0,252.0,234.11,178.94
2016,3,29,15,45,9.0,170.5,4.7,25.0,177.0,166.15,126.42
2016,3,29,16,0,0.0,102.0,4.7,25.0,102.0,98.44,73.44
2016,3,29,16,15,7.5,138.5,4.5,24.5,142.5,134.23,102.27
2016,3,29,16,30,15.0,175.0,4.3,24.0,183.0,167.11,128.64
2016,3,29,16,45,11.0,155.0,4.15,24.0,160.5,146.42,112.6
2016,3,29,17,0,7.0,135.0,4.0,24.0,138.0,126.23,96.92
2016,3,29,17,15,3.5,113.5,3.75,23.5,115.0,105.38,80.66
2016,3,29,17,30,0.0,92.0,3.5,23.0,92.0,85.08,64.47
2016,3,29,17,45,0.0,70.0,3.25,22.5,70.0,65.22,50.72
2016,3,29,18,0,0.0,48.0,3.0,22.0,48.0,45.52,33.43
2016,3,29,18,15,0.0,30.5,3.15,21.5,30.5,29.36,18.92
2016,3,29,18,30,0.0,13.0,3.3,21.0,13.0,12.54,1.18
2016,3,29,18,45,0.0,6.5,3.45,20.5,6.5,6.39,0.0
2016,3,29,19,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,4.6,19.5,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,45,0.0,5.5,3.9,19.0,5.5,5.3,0.0
2016,3,30,7,0,0.0,11.0,3.9,19.0,11.0,10.6,2.96
2016,3,30,7,15,0.0,19.0,4.0,19.0,19.0,18.32,9.6
2016,3,30,7,30,0.0,27.0,4.1,19.0,27.0,26.05,16.24
2016,3,30,7,45,0.0,35.5,4.25,19.5,35.5,34.27,23.14
2016,3,30,8,0,0.0,44.0,4.4,20.0,44.0,42.49,29.93
2016,3,30,8,15,0.0,34.0,4.45,20.0,34.0,32.83,21.78
2016,3,30,8,30,0.0,24.0,4.5,20.0,24.0,23.17,13.66
2016,3,30,8,45,0.0,53.0,4.55,20.0,53.0,51.22,36.8
2016,3,30,9,0,0.0,82.0,4.6,20.0,82.0,79.32,59.67
2016,3,30,9,15,0.0,68.5,4.75,20.0,68.5,66.25,48.78
2016,3,30,9,30,0.0,55.0,4.9,20.0,55.0,53.19,37.97
2016,3,30,9,45,0.0,102.0,5.05,20.5,102.0,98.89,74.75
2016,3,30,10,0,0.0,149.0,5.2,21.0,149.0,145.5,111.58
2016,3,30,10,15,0.5,148.5,5.3,21.0,149.0,145.28,111.14
2016,3,30,10,30,1.0,148.0,5.4,21.0,149.0,145.12,110.83
2016,3,30,10,45,7.5,203.0,5.55,21.5,209.5,205.43,158.06
2016,3,30,11,0,14.0,258.0,5.7,22.0,270.0,265.93,204.57
2016,3,30,11,15,14.5,267.5,5.8,22.0,280.5,275.43,211.58
2016,3,30,11,30,15.0,277.0,5.9,22.0,291.0,284.83,218.61
2016,3,30,11,45,14.5,272.5,6.0,22.5,285.5,279.38,213.86
2016,3,30,12,0,14.0,268.0,6.1,23.0,280.0,273.94,209.19
2016,3,30,12,15,15.5,282.5,6.05,23.5,296.0,288.88,220.11
2016,3,30,12,30,17.0,297.0,6.0,24.0,312.0,303.62,230.78
2016,3,30,12,45,20.0,316.5,6.0,24.5,334.5,324.25,245.94
2016,3,30,13,0,23.0,336.0,6.0,25.0,357.0,344.5,260.7
2016,3,30,13,15,98.0,392.5,5.9,25.0,479.0,458.97,348.18
2016,3,30,13,30,173.0,449.0,5.8,25.0,601.0,566.44,428.18
2016,3,30,13,45,236.0,428.5,5.7,25.5,630.5,586.48,443.17
2016,3,30,14,0,299.0,408.0,5.6,26.0,660.0,600.53,453.77
2016,3,30,14,15,247.0,402.5,5.45,26.0,606.0,547.07,413.52
2016,3,30,14,30,195.0,397.0,5.3,26.0,552.0,495.29,374.6
2016,3,30,14,45,208.5,376.5,5.2,26.5,536.0,473.79,358.42
2016,3,30,15,0,222.0,356.0,5.1,27.0,520.0,450.88,340.89
2016,3,30,15,15,392.5,284.5,5.0,26.5,553.5,459.61,349.22
2016,3,30,15,30,563.0,213.0,4.9,26.0,587.0,451.57,342.94
2016,3,30,15,45,481.0,221.0,4.8,26.0,524.0,393.49,297.01
2016,3,30,16,0,399.0,229.0,4.7,26.0,461.0,346.67,259.9
2016,3,30,16,15,569.0,162.0,4.45,25.5,459.0,314.63,229.97
2016,3,30,16,30,739.0,95.0,4.2,25.0,457.0,266.59,184.24
2016,3,30,16,45,710.5,88.5,4.0,25.0,402.5,212.69,138.21
2016,3,30,17,0,682.0,82.0,3.8,25.0,348.0,161.53,96.32
2016,3,30,17,15,633.5,75.5,3.4,24.0,291.5,111.54,60.84
2016,3,30,17,30,585.0,69.0,3.0,23.0,235.0,66.97,37.39
2016,3,30,17,45,515.0,59.0,2.6,22.5,181.0,41.07,29.96
2016,3,30,18,0,445.0,49.0,2.2,22.0,127.0,35.83,25.18
2016,3,30,18,15,320.5,36.0,2.25,21.5,81.0,27.33,17.29
2016,3,30,18,30,196.0,23.0,2.3,21.0,35.0,18.16,5.01
2016,3,30,18,45,98.0,11.5,2.35,20.5,17.5,11.3,0.0
2016,3,30,19,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,6,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,31,6,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,31,6,45,172.0,20.0,3.25,14.5,42.0,95.95,57.35
2016,3,31,7,0,344.0,40.0,3.6,15.0,84.0,195.55,150.33
2016,3,31,7,15,442.0,51.0,3.7,15.5,137.0,268.01,214.67
2016,3,31,7,30,540.0,62.0,3.8,16.0,190.0,349.69,285.17
2016,3,31,7,45,612.0,67.5,3.95,17.0,249.5,419.64,343.83
2016,3,31,8,0,684.0,73.0,4.1,18.0,309.0,494.94,404.54
2016,3,31,8,15,725.0,78.0,4.3,19.0,367.5,552.77,449.59
2016,3,31,8,30,766.0,83.0,4.5,20.0,426.0,614.81,496.4
2016,3,31,8,45,804.0,84.5,4.7,21.0,484.5,671.87,537.26
2016,3,31,9,0,842.0,86.0,4.9,22.0,543.0,729.37,576.58
2016,3,31,9,15,862.5,89.0,4.8,22.5,595.5,770.55,602.93
2016,3,31,9,30,883.0,92.0,4.7,23.0,648.0,814.73,630.98
2016,3,31,9,45,901.5,93.0,4.6,23.5,696.0,853.3,654.48
2016,3,31,10,0,920.0,94.0,4.5,24.0,744.0,889.75,676.11
2016,3,31,10,15,930.5,96.0,4.45,24.0,784.0,917.92,693.6
2016,3,31,10,30,941.0,98.0,4.4,24.0,824.0,943.13,709.12
2016,3,31,10,45,948.5,99.5,4.35,24.5,856.5,961.97,718.93
2016,3,31,11,0,956.0,101.0,4.3,25.0,889.0,977.46,726.55
2016,3,31,11,15,961.5,102.0,4.2,25.0,913.5,987.14,731.5
2016,3,31,11,30,967.0,103.0,4.1,25.0,938.0,993.26,734.22
2016,3,31,11,45,968.5,104.5,4.1,25.5,953.0,992.62,731.75
2016,3,31,12,0,970.0,106.0,4.1,26.0,968.0,988.36,727.08
2016,3,31,12,15,971.0,106.0,4.05,26.0,974.5,978.53,720.03
2016,3,31,12,30,972.0,106.0,4.0,26.0,981.0,965.18,710.81
2016,3,31,12,45,971.5,105.5,4.0,26.5,978.0,946.56,697.12
2016,3,31,13,0,971.0,105.0,4.0,27.0,975.0,924.6,681.35
2016,3,31,13,15,969.0,104.5,3.9,27.0,963.5,898.16,663.5
2016,3,31,13,30,967.0,104.0,3.8,27.0,952.0,868.66,643.64
2016,3,31,13,45,963.0,103.0,3.75,27.0,931.5,834.21,620.68
2016,3,31,14,0,959.0,102.0,3.7,27.0,911.0,797.1,595.85
2016,3,31,14,15,953.0,100.5,3.65,27.0,882.5,755.65,567.88
2016,3,31,14,30,947.0,99.0,3.6,27.0,854.0,712.03,537.19
2016,3,31,14,45,935.5,99.0,3.55,27.0,817.0,664.47,501.97
2016,3,31,15,0,924.0,99.0,3.5,27.0,780.0,615.61,465.0
2016,3,31,15,15,912.0,97.0,3.4,26.5,737.0,563.63,425.59
2016,3,31,15,30,900.0,95.0,3.3,26.0,694.0,510.92,384.4
2016,3,31,15,45,885.0,91.5,3.2,26.0,644.5,455.14,338.98
2016,3,31,16,0,870.0,88.0,3.1,26.0,595.0,399.43,292.43
2016,3,31,16,15,847.0,84.5,2.9,25.5,540.5,337.49,240.67
2016,3,31,16,30,824.0,81.0,2.7,25.0,486.0,281.0,192.28
2016,3,31,16,45,791.5,77.0,2.55,24.5,428.5,223.93,143.98
2016,3,31,17,0,759.0,73.0,2.4,24.0,371.0,169.98,100.02
2016,3,31,17,15,711.0,67.5,2.25,22.5,311.5,116.69,62.05
2016,3,31,17,30,663.0,62.0,2.1,21.0,252.0,65.11,33.78
2016,3,31,17,45,584.0,54.5,1.95,20.0,194.5,37.14,26.88
2016,3,31,18,0,505.0,47.0,1.8,19.0,137.0,33.9,23.88
2016,3,31,18,15,372.5,35.0,2.0,18.5,88.0,26.26,16.69
2016,3,31,18,30,240.0,23.0,2.2,18.0,39.0,18.03,5.72
2016,3,31,18,45,120.0,11.5,2.4,17.5,19.5,11.3,0.0
2016,3,31,19,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,1,6,15,0.0,0.5,3.9,12.0,0.5,0.0,0.0
2016,4,1,6,30,0.0,1.0,3.9,12.0,1.0,0.98,0.0
2016,4,1,6,45,0.0,8.0,3.95,12.5,8.0,7.71,0.0
2016,4,1,7,0,0.0,15.0,4.0,13.0,15.0,14.46,6.42
2016,4,1,7,15,0.0,24.5,4.2,13.0,24.5,23.64,14.5
2016,4,1,7,30,0.0,34.0,4.4,13.0,34.0,32.82,22.53
2016,4,1,7,45,0.0,44.5,4.6,13.5,44.5,42.98,31.22
2016,4,1,8,0,0.0,55.0,4.8,14.0,55.0,53.14,39.76
2016,4,1,8,15,0.0,60.0,5.05,14.0,60.0,57.98,43.74
2016,4,1,8,30,0.0,65.0,5.3,14.0,65.0,62.83,47.66
2016,4,1,8,45,0.0,56.5,5.55,14.5,56.5,54.61,40.46
2016,4,1,9,0,0.0,48.0,5.8,15.0,48.0,46.39,33.35
2016,4,1,9,15,1.0,108.5,5.75,15.0,109.0,106.22,82.95
2016,4,1,9,30,2.0,169.0,5.7,15.0,170.0,167.84,133.11
2016,4,1,9,45,3.5,180.0,5.7,15.5,182.5,179.85,142.21
2016,4,1,10,0,5.0,191.0,5.7,16.0,195.0,191.92,151.34
2016,4,1,10,15,10.0,226.0,5.6,16.0,234.0,231.31,182.64
2016,4,1,10,30,15.0,261.0,5.5,16.0,273.0,270.75,213.61
2016,4,1,10,45,15.5,271.0,5.45,16.0,284.0,280.82,221.1
2016,4,1,11,0,16.0,281.0,5.4,16.0,295.0,290.83,228.59
2016,4,1,11,15,18.0,296.0,5.4,16.0,311.5,307.12,241.09
2016,4,1,11,30,20.0,311.0,5.4,16.0,328.0,323.26,253.44
2016,4,1,11,45,18.5,305.0,5.45,16.5,321.0,315.22,246.47
2016,4,1,12,0,17.0,299.0,5.5,17.0,314.0,307.21,239.65
2016,4,1,12,15,14.5,268.0,5.55,17.0,281.0,273.86,213.6
2016,4,1,12,30,12.0,237.0,5.6,17.0,248.0,240.8,187.71
2016,4,1,12,45,6.0,167.5,5.65,17.5,173.0,167.63,129.52
2016,4,1,13,0,0.0,98.0,5.7,18.0,98.0,95.0,71.21
2016,4,1,13,15,4.0,146.5,5.7,18.0,150.0,145.15,111.55
2016,4,1,13,30,8.0,195.0,5.7,18.0,202.0,194.8,151.07
2016,4,1,13,45,169.0,298.0,5.75,18.0,441.0,414.52,327.06
2016,4,1,14,0,330.0,401.0,5.8,18.0,680.0,617.99,482.99
2016,4,1,14,15,178.5,357.0,5.8,17.5,507.5,459.3,360.51
2016,4,1,14,30,27.0,313.0,5.8,17.0,335.0,312.76,245.04
2016,4,1,14,45,66.5,334.0,5.8,17.0,384.5,352.92,277.67
2016,4,1,15,0,106.0,355.0,5.8,17.0,434.0,388.59,306.03
2016,4,1,15,15,261.5,313.0,5.8,16.5,492.0,417.92,331.04
2016,4,1,15,30,417.0,271.0,5.8,16.0,550.0,435.93,345.35
2016,4,1,15,45,528.0,223.0,5.8,15.5,549.5,417.07,328.9
2016,4,1,16,0,639.0,175.0,5.8,15.0,549.0,386.44,300.94
2016,4,1,16,15,643.5,145.5,5.7,14.5,492.5,325.63,248.35
2016,4,1,16,30,648.0,116.0,5.6,14.0,436.0,264.06,193.98
2016,4,1,16,45,572.5,126.0,5.55,14.0,384.5,220.05,156.33
2016,4,1,17,0,497.0,136.0,5.5,14.0,333.0,183.09,126.84
2016,4,1,17,15,449.0,121.5,5.15,13.5,278.0,136.14,91.43
2016,4,1,17,30,401.0,107.0,4.8,13.0,223.0,94.55,65.54
2016,4,1,17,45,351.0,87.5,4.5,12.5,172.5,64.17,51.94
2016,4,1,18,0,301.0,68.0,4.2,12.0,122.0,51.18,39.99
2016,4,1,18,15,200.5,47.5,3.95,11.5,78.0,36.56,26.25
2016,4,1,18,30,100.0,27.0,3.7,11.0,34.0,22.51,9.62
2016,4,1,18,45,50.0,13.5,3.45,11.0,17.0,13.27,0.0
2016,4,1,19,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,3.25,6.5,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,3.1,5.5,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,4,2,6,15,60.0,5.5,3.7,5.5,7.0,0.0,0.0
2016,4,2,6,30,120.0,11.0,3.8,6.0,14.0,45.52,0.0
2016,4,2,6,45,289.0,24.5,3.9,6.5,57.0,145.02,100.16
2016,4,2,7,0,458.0,38.0,4.0,7.0,100.0,240.96,192.66
2016,4,2,7,15,548.5,46.5,3.95,8.0,156.0,313.56,259.16
2016,4,2,7,30,639.0,55.0,3.9,9.0,212.0,394.52,330.4
2016,4,2,7,45,694.5,61.0,3.9,10.0,272.0,458.79,385.49
2016,4,2,8,0,750.0,67.0,3.9,11.0,332.0,529.47,443.24
2016,4,2,8,15,786.0,71.5,3.8,12.0,391.0,589.23,489.7
2016,4,2,8,30,822.0,76.0,3.7,13.0,450.0,649.99,534.99
2016,4,2,8,45,847.5,79.5,3.6,14.5,507.0,702.71,569.62
2016,4,2,9,0,873.0,83.0,3.5,16.0,564.0,750.4,599.21
2016,4,2,9,15,891.5,85.5,3.35,16.5,616.0,794.96,627.67
2016,4,2,9,30,910.0,88.0,3.2,17.0,668.0,837.87,654.28
2016,4,2,9,45,923.5,90.5,3.1,17.5,714.5,874.66,676.31
2016,4,2,10,0,937.0,93.0,3.0,18.0,761.0,908.97,696.28
2016,4,2,10,15,946.5,94.5,3.05,18.5,801.0,935.98,712.11
2016,4,2,10,30,956.0,96.0,3.1,19.0,841.0,959.94,725.88
2016,4,2,10,45,963.0,97.5,3.15,19.5,873.0,978.43,735.99
2016,4,2,11,0,970.0,99.0,3.2,20.0,905.0,993.5,743.92
2016,4,2,11,15,975.0,100.0,3.25,20.0,929.0,1002.7,749.46
2016,4,2,11,30,980.0,101.0,3.3,20.0,953.0,1008.28,752.79
2016,4,2,11,45,981.5,102.0,3.35,20.5,968.0,1006.99,750.27
2016,4,2,12,0,983.0,103.0,3.4,21.0,983.0,1002.03,745.51
2016,4,2,12,15,984.0,103.5,3.4,21.0,989.5,992.49,738.92
2016,4,2,12,30,985.0,104.0,3.4,21.0,996.0,979.36,730.1
2016,4,2,12,45,984.0,104.0,3.45,21.0,993.0,960.48,717.89
2016,4,2,13,0,983.0,104.0,3.5,21.0,990.0,938.23,703.49
2016,4,2,13,15,980.5,103.5,3.5,21.0,978.0,911.0,685.42
2016,4,2,13,30,978.0,103.0,3.5,21.0,966.0,880.69,665.26
2016,4,2,13,45,973.0,102.5,3.5,21.0,945.0,845.54,641.71
2016,4,2,14,0,968.0,102.0,3.5,21.0,924.0,807.75,616.22
2016,4,2,14,15,961.5,100.5,3.45,21.0,894.5,765.54,587.21
2016,4,2,14,30,955.0,99.0,3.4,21.0,865.0,721.19,555.7
2016,4,2,14,45,940.0,100.5,3.4,21.0,826.5,672.44,519.11
2016,4,2,15,0,925.0,102.0,3.4,21.0,788.0,622.67,480.9
2016,4,2,15,15,912.5,99.5,3.35,21.0,744.0,569.85,439.38
2016,4,2,15,30,900.0,97.0,3.3,21.0,700.0,516.37,396.22
2016,4,2,15,45,884.0,93.5,3.25,21.0,650.5,460.09,349.77
2016,4,2,16,0,868.0,90.0,3.2,21.0,601.0,400.1,299.27
2016,4,2,16,15,845.0,86.5,3.0,20.5,546.5,342.11,249.55
2016,4,2,16,30,822.0,83.0,2.8,20.0,492.0,285.66,200.28
