Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,12,20,15,0.0,0.0,3.95,16.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,13,5,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,4,13,6,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,13,6,15,0.0,2.0,2.7,14.0,2.0,1.97,0.0
2016,4,13,6,30,0.0,4.0,2.8,14.0,4.0,3.85,0.0
2016,4,13,6,45,0.0,8.5,2.9,14.5,8.5,8.19,1.13
2016,4,13,7,0,0.0,13.0,3.0,15.0,13.0,12.53,4.95
2016,4,13,7,15,0.0,19.0,3.0,15.0,19.0,18.32,9.99
2016,4,13,7,30,0.0,25.0,3.0,15.0,25.0,24.12,14.99
2016,4,13,7,45,0.0,57.5,3.0,15.5,57.5,55.56,41.6
2016,4,13,8,0,0.0,90.0,3.0,16.0,90.0,87.88,68.44
2016,4,13,8,15,0.0,75.5,2.95,16.5,75.5,73.0,55.65
2016,4,13,8,30,0.0,61.0,2.9,17.0,61.0,58.97,43.68
2016,4,13,8,45,0.0,68.0,2.85,17.5,68.0,65.76,49.04
2016,4,13,9,0,0.0,75.0,2.8,18.0,75.0,72.55,54.32
2016,4,13,9,15,0.0,104.5,2.75,18.0,104.5,101.4,77.62
2016,4,13,9,30,0.0,134.0,2.7,18.0,134.0,130.69,100.96
2016,4,13,9,45,5.5,184.0,2.65,18.5,188.5,185.44,144.18
2016,4,13,10,0,11.0,234.0,2.6,19.0,243.0,240.63,186.72
2016,4,13,10,15,13.5,254.5,2.6,19.5,265.5,263.29,203.38
2016,4,13,10,30,16.0,275.0,2.6,20.0,288.0,285.9,219.91
2016,4,13,10,45,29.0,325.0,2.6,20.5,350.0,355.44,271.9
2016,4,13,11,0,42.0,375.0,2.6,21.0,412.0,418.02,317.39
2016,4,13,11,15,58.0,404.5,2.6,21.0,456.0,461.73,349.2
2016,4,13,11,30,74.0,434.0,2.6,21.0,500.0,504.86,380.31
2016,4,13,11,45,46.5,379.5,2.6,21.5,421.5,421.29,317.84
2016,4,13,12,0,19.0,325.0,2.6,22.0,343.0,335.02,253.04
2016,4,13,12,15,17.0,307.0,2.65,22.0,323.5,314.67,238.14
2016,4,13,12,30,15.0,289.0,2.7,22.0,304.0,294.47,223.06
2016,4,13,12,45,13.5,260.5,2.75,22.5,274.0,264.7,200.35
2016,4,13,13,0,12.0,232.0,2.8,23.0,244.0,235.14,177.76
2016,4,13,13,15,11.5,232.0,2.8,23.0,243.5,234.08,177.08
2016,4,13,13,30,11.0,232.0,2.8,23.0,243.0,233.01,176.33
2016,4,13,13,45,12.5,250.5,2.8,23.5,262.5,251.16,189.88
2016,4,13,14,0,14.0,269.0,2.8,24.0,282.0,268.98,203.05
2016,4,13,14,15,16.0,278.5,2.75,24.0,292.5,278.27,210.2
2016,4,13,14,30,18.0,288.0,2.7,24.0,303.0,287.17,217.1
2016,4,13,14,45,51.5,324.0,2.65,24.0,364.0,336.25,254.66
2016,4,13,15,0,85.0,360.0,2.6,24.0,425.0,383.62,290.2
2016,4,13,15,15,462.0,236.0,2.5,23.5,559.0,461.93,352.85
2016,4,13,15,30,839.0,112.0,2.4,23.0,693.0,514.93,391.91
2016,4,13,15,45,825.0,107.5,2.35,23.0,645.5,461.23,348.17
2016,4,13,16,0,811.0,103.0,2.3,23.0,598.0,407.74,303.99
2016,4,13,16,15,788.0,99.0,2.2,22.5,545.0,352.09,257.62
2016,4,13,16,30,765.0,95.0,2.1,22.0,492.0,298.1,211.6
2016,4,13,16,45,734.5,90.0,2.05,22.0,436.0,243.4,164.68
2016,4,13,17,0,704.0,85.0,2.0,22.0,380.0,188.13,118.31
2016,4,13,17,15,659.0,78.5,1.8,21.5,323.0,136.35,78.36
2016,4,13,17,30,614.0,72.0,1.6,21.0,266.0,89.56,48.13
2016,4,13,17,45,546.5,64.0,1.4,20.5,210.0,46.55,35.08
2016,4,13,18,0,479.0,56.0,1.2,20.0,154.0,40.11,29.37
2016,4,13,18,15,371.0,43.5,1.15,19.0,105.0,32.4,22.33
2016,4,13,18,30,263.0,31.0,1.1,18.0,56.0,24.1,14.06
2016,4,13,18,45,131.5,15.5,1.1,17.5,28.0,12.05,0.0
2016,4,13,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,14,5,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,14,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,14,6,15,113.0,13.0,2.3,12.5,21.0,44.61,0.0
2016,4,14,6,30,226.0,26.0,2.5,13.0,42.0,121.76,77.67
2016,4,14,6,45,349.0,38.0,2.75,13.5,90.0,195.5,151.25
2016,4,14,7,0,472.0,50.0,3.0,14.0,138.0,280.56,225.82
2016,4,14,7,15,236.0,59.5,3.0,14.5,103.5,195.66,160.01
2016,4,14,7,30,0.0,69.0,3.0,15.0,69.0,67.33,51.56
2016,4,14,7,45,0.0,80.5,3.0,16.0,80.5,78.61,60.85
2016,4,14,8,0,0.0,92.0,3.0,17.0,92.0,89.9,69.82
2016,4,14,8,15,0.0,112.0,3.0,17.5,112.0,109.99,85.97
2016,4,14,8,30,0.0,132.0,3.0,18.0,132.0,130.03,101.8
2016,4,14,8,45,0.0,137.0,3.05,19.0,137.0,134.58,104.67
2016,4,14,9,0,0.0,142.0,3.1,20.0,142.0,139.23,107.62
2016,4,14,9,15,1.0,155.0,3.05,20.5,156.0,152.86,117.93
2016,4,14,9,30,2.0,168.0,3.0,21.0,170.0,166.54,128.15
2016,4,14,9,45,5.5,194.0,2.95,21.5,198.5,195.54,150.36
2016,4,14,10,0,9.0,220.0,2.9,22.0,227.0,224.64,172.28
2016,4,14,10,15,23.5,282.0,2.85,22.0,301.0,300.33,230.12
2016,4,14,10,30,38.0,344.0,2.8,22.0,375.0,384.99,293.13
2016,4,14,10,45,125.0,390.5,2.8,22.5,498.0,521.22,394.21
2016,4,14,11,0,212.0,437.0,2.8,23.0,621.0,649.94,485.78
2016,4,14,11,15,318.0,413.0,2.8,23.0,697.0,729.76,543.3
2016,4,14,11,30,424.0,389.0,2.8,23.0,773.0,807.04,598.18
2016,4,14,11,45,674.0,258.5,2.8,23.5,879.0,907.97,672.14
2016,4,14,12,0,924.0,128.0,2.8,24.0,985.0,997.16,728.59
2016,4,14,12,15,924.5,128.5,2.75,24.0,990.0,986.88,720.4
2016,4,14,12,30,925.0,129.0,2.7,24.0,995.0,973.32,711.13
2016,4,14,12,45,924.5,128.5,2.7,24.5,991.0,954.68,697.73
2016,4,14,13,0,924.0,128.0,2.7,25.0,987.0,932.95,682.47
2016,4,14,13,15,921.0,127.5,2.65,25.0,974.5,906.09,664.84
2016,4,14,13,30,918.0,127.0,2.6,25.0,962.0,876.47,645.43
2016,4,14,13,45,913.5,125.5,2.6,25.0,941.0,842.09,623.18
2016,4,14,14,0,909.0,124.0,2.6,25.0,920.0,805.31,599.21
2016,4,14,14,15,901.5,122.5,2.55,25.0,890.5,764.14,571.77
2016,4,14,14,30,894.0,121.0,2.5,25.0,861.0,721.13,542.37
2016,4,14,14,45,885.0,118.5,2.5,25.0,824.5,674.62,508.92
2016,4,14,15,0,876.0,116.0,2.5,25.0,788.0,626.82,473.73
2016,4,14,15,15,863.0,113.5,2.5,24.5,745.0,575.77,436.08
2016,4,14,15,30,850.0,111.0,2.5,24.0,702.0,520.97,394.54
2016,4,14,15,45,834.0,107.5,2.5,24.0,653.5,466.73,351.29
2016,4,14,16,0,818.0,104.0,2.5,24.0,605.0,412.89,307.08
2016,4,14,16,15,795.0,100.0,2.45,23.5,551.5,356.86,260.61
2016,4,14,16,30,772.0,96.0,2.4,23.0,498.0,302.48,214.44
2016,4,14,16,45,741.0,91.0,2.4,23.0,441.5,247.27,167.21
2016,4,14,17,0,710.0,86.0,2.4,23.0,385.0,191.48,120.49
2016,4,14,17,15,665.0,80.0,2.2,22.0,327.5,139.74,80.67
2016,4,14,17,30,620.0,74.0,2.0,21.0,270.0,93.0,50.37
2016,4,14,17,45,553.0,65.5,1.8,20.5,214.0,49.13,37.33
2016,4,14,18,0,486.0,57.0,1.6,20.0,158.0,40.87,30.03
2016,4,14,18,15,378.0,44.5,1.6,19.0,108.5,33.2,23.03
2016,4,14,18,30,270.0,32.0,1.6,18.0,59.0,24.94,14.86
2016,4,14,18,45,135.0,16.0,1.6,17.5,29.5,12.43,0.0
2016,4,14,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,4,15,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,6,15,82.5,14.5,1.25,12.5,21.0,37.76,0.0
2016,4,15,6,30,165.0,29.0,1.5,13.0,42.0,105.9,69.92
2016,4,15,6,45,268.0,46.0,1.75,14.0,88.0,173.23,134.05
2016,4,15,7,0,371.0,63.0,2.0,15.0,134.0,250.83,201.06
2016,4,15,7,15,185.5,71.0,2.05,15.5,106.5,177.54,144.06
2016,4,15,7,30,0.0,79.0,2.1,16.0,79.0,77.94,60.23
2016,4,15,7,45,5.5,110.5,2.2,17.0,113.0,113.82,89.95
2016,4,15,8,0,11.0,142.0,2.3,18.0,147.0,150.06,119.1
2016,4,15,8,15,18.5,166.0,2.25,18.5,175.0,179.73,142.55
2016,4,15,8,30,26.0,190.0,2.2,19.0,203.0,209.86,165.94
2016,4,15,8,45,38.0,220.0,2.2,19.5,241.5,258.35,203.41
2016,4,15,9,0,50.0,250.0,2.2,20.0,280.0,300.07,234.84
2016,4,15,9,15,111.5,286.5,2.2,20.5,360.5,398.55,310.15
2016,4,15,9,30,173.0,323.0,2.2,21.0,441.0,491.39,378.66
2016,4,15,9,45,507.5,225.5,2.25,21.5,602.5,696.55,534.35
2016,4,15,10,0,842.0,128.0,2.3,22.0,764.0,900.12,674.09
2016,4,15,10,15,852.5,130.0,2.35,22.5,801.5,925.84,687.08
2016,4,15,10,30,863.0,132.0,2.4,23.0,839.0,943.49,696.45
2016,4,15,10,45,874.0,131.5,2.45,23.5,870.0,961.53,706.21
2016,4,15,11,0,885.0,131.0,2.5,24.0,901.0,976.6,714.08
2016,4,15,11,15,890.5,132.0,2.55,24.5,923.0,984.86,717.62
2016,4,15,11,30,896.0,133.0,2.6,25.0,945.0,989.85,719.22
2016,4,15,11,45,894.5,136.5,2.7,25.5,957.5,987.37,716.61
2016,4,15,12,0,893.0,140.0,2.8,26.0,970.0,981.58,712.01
2016,4,15,12,15,893.5,140.5,2.85,26.0,975.0,971.48,705.72
2016,4,15,12,30,894.0,141.0,2.9,26.0,980.0,958.2,697.48
2016,4,15,12,45,893.5,140.5,3.0,26.5,976.0,939.98,685.12
2016,4,15,13,0,893.0,140.0,3.1,27.0,972.0,918.78,670.87
2016,4,15,13,15,890.0,139.5,3.2,27.0,959.5,892.58,654.62
2016,4,15,13,30,887.0,139.0,3.3,27.0,947.0,863.71,636.53
2016,4,15,13,45,881.5,138.0,3.4,27.0,926.0,829.87,614.94
2016,4,15,14,0,876.0,137.0,3.5,27.0,905.0,793.79,591.64
2016,4,15,14,15,868.5,135.0,3.55,27.0,876.0,753.29,564.84
2016,4,15,14,30,861.0,133.0,3.6,27.0,847.0,711.05,535.63
2016,4,15,14,45,852.5,129.5,3.7,27.0,811.0,663.31,501.37
2016,4,15,15,0,844.0,126.0,3.8,27.0,775.0,615.86,466.38
2016,4,15,15,15,830.5,123.5,3.8,27.0,732.0,565.6,428.12
2016,4,15,15,30,817.0,121.0,3.8,27.0,689.0,515.06,388.66
2016,4,15,15,45,796.0,118.5,3.85,27.0,640.5,461.11,345.73
2016,4,15,16,0,775.0,116.0,3.9,27.0,592.0,408.14,302.43
2016,4,15,16,15,751.0,111.5,3.9,26.5,539.0,350.28,255.0
2016,4,15,16,30,727.0,107.0,3.9,26.0,486.0,297.28,210.33
2016,4,15,16,45,691.5,102.0,3.9,25.5,430.0,243.2,164.89
2016,4,15,17,0,656.0,97.0,3.9,25.0,374.0,192.69,123.1
2016,4,15,17,15,610.5,89.5,3.65,24.0,318.0,142.59,84.7
2016,4,15,17,30,565.0,82.0,3.4,23.0,262.0,97.6,55.27
2016,4,15,17,45,495.5,72.0,3.15,22.5,207.0,55.46,36.71
2016,4,15,18,0,426.0,62.0,2.9,22.0,152.0,45.27,33.55
2016,4,15,18,15,325.0,48.0,2.85,21.5,104.0,35.97,25.13
2016,4,15,18,30,224.0,34.0,2.8,21.0,56.0,26.17,15.72
2016,4,15,18,45,112.0,17.0,2.8,20.5,28.0,13.27,0.0
2016,4,15,19,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,2.9,19.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,5,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,6,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,6,15,33.0,15.0,3.55,16.0,18.0,24.25,0.0
2016,4,16,6,30,66.0,30.0,3.7,16.0,36.0,67.2,43.8
2016,4,16,6,45,147.5,54.0,3.85,16.5,79.5,130.49,100.15
2016,4,16,7,0,229.0,78.0,4.0,17.0,123.0,200.85,160.56
2016,4,16,7,15,295.0,96.5,4.2,17.5,173.5,264.07,214.75
2016,4,16,7,30,361.0,115.0,4.4,18.0,224.0,340.77,278.62
2016,4,16,7,45,180.5,85.0,4.6,18.5,139.5,205.48,167.98
2016,4,16,8,0,0.0,55.0,4.8,19.0,55.0,53.14,38.74
2016,4,16,8,15,0.0,73.5,5.05,19.5,73.5,71.07,53.38
2016,4,16,8,30,0.0,92.0,5.3,20.0,92.0,89.19,67.89
2016,4,16,8,45,0.0,98.0,5.55,21.0,98.0,95.06,72.12
2016,4,16,9,0,0.0,104.0,5.8,22.0,104.0,100.95,76.32
2016,4,16,9,15,3.0,149.5,5.85,22.5,152.0,148.9,114.28
2016,4,16,9,30,6.0,195.0,5.9,23.0,200.0,197.3,151.89
2016,4,16,9,45,8.0,207.5,6.0,23.5,214.0,211.39,162.24
2016,4,16,10,0,10.0,220.0,6.1,24.0,228.0,225.53,172.59
2016,4,16,10,15,5.0,174.0,6.1,24.0,178.0,174.67,132.61
2016,4,16,10,30,0.0,128.0,6.1,24.0,128.0,124.49,93.01
2016,4,16,10,45,5.5,180.0,6.15,24.5,185.0,180.91,136.87
2016,4,16,11,0,11.0,232.0,6.2,25.0,242.0,237.51,180.08
2016,4,16,11,15,10.0,215.5,6.2,25.5,225.0,219.99,166.05
2016,4,16,11,30,9.0,199.0,6.2,26.0,208.0,202.57,152.27
2016,4,16,11,45,8.5,192.0,6.25,26.5,200.5,195.02,146.11
2016,4,16,12,0,8.0,185.0,6.3,27.0,193.0,187.47,139.99
2016,4,16,12,15,6.0,169.0,6.25,27.0,175.0,169.77,126.34
2016,4,16,12,30,4.0,153.0,6.2,27.0,157.0,152.17,112.76
2016,4,16,12,45,2.0,118.0,6.2,27.0,120.0,116.24,85.05
2016,4,16,13,0,0.0,83.0,6.2,27.0,83.0,80.49,57.31
2016,4,16,13,15,3.5,130.0,6.2,26.5,133.0,128.92,95.19
2016,4,16,13,30,7.0,177.0,6.2,26.0,183.0,176.92,132.54
2016,4,16,13,45,21.0,272.0,6.25,26.0,290.5,277.63,209.76
2016,4,16,14,0,35.0,367.0,6.3,26.0,398.0,375.24,283.28
2016,4,16,14,15,26.0,326.5,6.3,25.5,349.5,328.13,248.44
2016,4,16,14,30,17.0,286.0,6.3,25.0,301.0,284.76,216.26
2016,4,16,14,45,12.0,240.0,6.3,25.0,250.5,237.14,180.17
2016,4,16,15,0,7.0,194.0,6.3,25.0,200.0,190.06,144.13
2016,4,16,15,15,16.5,231.0,6.2,25.0,243.5,228.88,174.59
2016,4,16,15,30,26.0,268.0,6.1,25.0,287.0,265.65,203.23
2016,4,16,15,45,14.5,220.5,6.1,25.0,231.0,215.03,164.44
2016,4,16,16,0,3.0,173.0,6.1,25.0,175.0,165.65,126.35
2016,4,16,16,15,157.5,193.5,5.9,24.5,276.0,228.35,173.94
2016,4,16,16,30,312.0,214.0,5.7,24.0,377.0,274.62,205.75
2016,4,16,16,45,214.5,196.5,5.55,23.5,303.0,221.8,165.8
2016,4,16,17,0,117.0,179.0,5.4,23.0,229.0,174.89,131.82
2016,4,16,17,15,103.0,155.0,5.2,22.5,194.0,144.23,108.17
2016,4,16,17,30,89.0,131.0,5.0,22.0,159.0,119.62,89.88
2016,4,16,17,45,69.0,106.0,4.85,22.0,125.0,91.69,69.53
2016,4,16,18,0,49.0,81.0,4.7,22.0,91.0,70.4,55.15
2016,4,16,18,15,25.5,57.0,4.65,21.5,62.0,50.69,37.68
2016,4,16,18,30,2.0,33.0,4.6,21.0,33.0,31.09,19.82
2016,4,16,18,45,1.0,16.5,4.6,21.0,16.5,15.84,0.0
2016,4,16,19,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,4.6,20.5,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,4.85,20.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,4.9,19.5,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,4.85,19.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,4.55,19.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,4,17,6,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,6,15,0.0,10.0,3.05,19.0,10.0,9.83,0.0
2016,4,17,6,30,0.0,20.0,3.2,19.0,20.0,19.3,8.99
2016,4,17,6,45,8.5,46.5,3.35,19.5,48.0,50.99,35.99
2016,4,17,7,0,17.0,73.0,3.5,20.0,76.0,83.54,63.53
2016,4,17,7,15,49.5,96.5,3.65,20.0,110.5,129.62,102.29
2016,4,17,7,30,82.0,120.0,3.8,20.0,145.0,174.24,139.57
2016,4,17,7,45,81.5,152.5,4.0,20.5,182.0,212.89,170.57
2016,4,17,8,0,81.0,185.0,4.2,21.0,219.0,250.82,200.18
2016,4,17,8,15,40.5,168.0,4.35,21.5,185.0,203.36,160.65
2016,4,17,8,30,0.0,151.0,4.5,22.0,151.0,149.66,115.88
2016,4,17,8,45,2.0,167.0,4.7,22.5,168.0,166.94,129.14
2016,4,17,9,0,4.0,183.0,4.9,23.0,185.0,184.35,142.26
2016,4,17,9,15,119.0,252.0,4.95,23.0,333.5,366.86,287.28
2016,4,17,9,30,234.0,321.0,5.0,23.0,482.0,541.66,420.54
2016,4,17,9,45,283.0,332.5,5.05,23.5,540.0,609.1,469.05
2016,4,17,10,0,332.0,344.0,5.1,24.0,598.0,668.93,511.7
2016,4,17,10,15,331.5,363.5,5.05,24.0,627.0,692.64,527.1
2016,4,17,10,30,331.0,383.0,5.0,24.0,656.0,714.82,541.49
2016,4,17,10,45,339.0,394.5,5.0,24.0,683.0,735.04,555.05
2016,4,17,11,0,347.0,406.0,5.0,24.0,710.0,753.94,567.67
2016,4,17,11,15,178.0,299.5,4.95,24.0,455.5,481.02,367.55
2016,4,17,11,30,9.0,193.0,4.9,24.0,201.0,196.69,148.29
2016,4,17,11,45,9.0,195.5,4.85,24.0,204.0,198.94,150.29
2016,4,17,12,0,9.0,198.0,4.8,24.0,207.0,201.14,151.88
2016,4,17,12,15,11.5,230.5,4.7,24.0,241.5,234.88,177.65
2016,4,17,12,30,14.0,263.0,4.6,24.0,276.0,268.34,202.94
2016,4,17,12,45,24.0,327.5,4.55,24.0,350.0,340.93,257.57
2016,4,17,13,0,34.0,392.0,4.5,24.0,424.0,410.0,308.64
2016,4,17,13,15,22.0,302.5,4.5,24.0,323.0,311.2,235.07
2016,4,17,13,30,10.0,213.0,4.5,24.0,222.0,214.03,161.58
2016,4,17,13,45,5.0,123.5,4.5,24.0,128.0,123.5,91.87
2016,4,17,14,0,0.0,34.0,4.5,24.0,34.0,32.94,20.58
2016,4,17,14,15,0.0,55.0,4.5,23.5,55.0,53.28,36.88
2016,4,17,14,30,0.0,76.0,4.5,23.0,76.0,73.63,53.19
2016,4,17,14,45,0.0,104.5,4.55,23.0,104.5,101.11,75.04
2016,4,17,15,0,0.0,133.0,4.6,23.0,133.0,128.27,96.61
2016,4,17,15,15,9.5,193.0,4.7,23.0,200.0,189.8,145.18
2016,4,17,15,30,19.0,253.0,4.8,23.0,267.0,248.63,191.16
2016,4,17,15,45,9.5,152.0,4.95,23.0,159.0,149.88,114.35
2016,4,17,16,0,0.0,51.0,5.1,23.0,51.0,49.31,34.36
2016,4,17,16,15,0.0,30.5,5.05,22.5,30.5,29.47,18.44
2016,4,17,16,30,0.0,10.0,5.0,22.0,10.0,9.65,2.29
2016,4,17,16,45,0.0,10.0,5.0,22.0,10.0,9.65,2.32
2016,4,17,17,0,0.0,10.0,5.0,22.0,10.0,9.65,2.34
2016,4,17,17,15,0.0,8.5,4.85,21.5,8.5,8.2,1.17
2016,4,17,17,30,0.0,7.0,4.7,21.0,7.0,6.75,0.0
2016,4,17,17,45,0.0,5.5,4.55,21.0,5.5,5.3,0.0
2016,4,17,18,0,0.0,4.0,4.4,21.0,4.0,3.85,0.0
2016,4,17,18,15,0.0,2.5,4.25,20.5,2.5,2.41,0.0
2016,4,17,18,30,0.0,1.0,4.1,20.0,1.0,0.96,0.0
2016,4,17,18,45,0.0,0.5,3.95,20.0,0.5,0.48,0.0
2016,4,17,19,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,2.3,19.5,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,4,18,5,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,4,18,6,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,18,6,15,0.0,2.0,2.8,16.0,2.0,1.97,0.0
2016,4,18,6,30,0.0,4.0,2.9,16.0,4.0,3.85,0.0
2016,4,18,6,45,0.0,8.5,3.05,16.0,8.5,8.19,1.17
2016,4,18,7,0,0.0,13.0,3.2,16.0,13.0,12.53,4.96
2016,4,18,7,15,0.0,18.0,3.3,16.5,18.0,17.36,9.11
2016,4,18,7,30,0.0,23.0,3.4,17.0,23.0,22.19,13.19
2016,4,18,7,45,0.0,20.5,3.5,17.5,20.5,19.78,11.09
2016,4,18,8,0,0.0,18.0,3.6,18.0,18.0,17.37,8.98
2016,4,18,8,15,0.0,38.0,3.6,18.5,38.0,36.7,25.05
2016,4,18,8,30,0.0,58.0,3.6,19.0,58.0,56.06,40.89
2016,4,18,8,45,0.0,55.5,3.6,19.5,55.5,53.65,38.65
2016,4,18,9,0,0.0,53.0,3.6,20.0,53.0,51.25,36.46
2016,4,18,9,15,0.0,72.5,3.7,20.0,72.5,70.15,51.7
2016,4,18,9,30,0.0,92.0,3.8,20.0,92.0,89.07,66.81
2016,4,18,9,45,65.5,231.5,3.9,20.5,282.0,292.95,229.55
2016,4,18,10,0,131.0,371.0,4.0,21.0,472.0,509.23,392.41
2016,4,18,10,15,104.0,381.0,3.75,21.5,463.5,486.4,371.89
2016,4,18,10,30,77.0,391.0,3.5,22.0,455.0,470.96,357.86
2016,4,18,10,45,208.5,401.5,3.3,22.5,582.5,612.3,462.84
2016,4,18,11,0,340.0,412.0,3.1,23.0,710.0,754.12,562.65
2016,4,18,11,15,189.0,402.5,3.05,23.0,569.0,591.66,443.43
2016,4,18,11,30,38.0,393.0,3.0,23.0,428.0,429.16,321.65
2016,4,18,11,45,29.5,364.5,2.95,23.0,392.0,390.3,293.46
2016,4,18,12,0,21.0,336.0,2.9,23.0,356.0,347.87,261.93
2016,4,18,12,15,16.0,282.5,2.9,23.0,298.0,289.91,218.83
2016,4,18,12,30,11.0,229.0,2.9,23.0,240.0,232.52,175.61
2016,4,18,12,45,31.0,329.0,2.95,23.0,359.0,348.73,263.49
2016,4,18,13,0,51.0,429.0,3.0,23.0,478.0,460.66,345.34
2016,4,18,13,15,32.5,347.5,2.95,23.0,378.5,363.34,273.55
2016,4,18,13,30,14.0,266.0,2.9,23.0,279.0,268.19,202.61
2016,4,18,13,45,16.5,287.0,2.85,23.0,302.0,289.27,218.88
2016,4,18,14,0,19.0,308.0,2.8,23.0,325.0,309.86,234.41
2016,4,18,14,15,13.5,252.5,2.65,23.0,264.0,252.09,190.95
2016,4,18,14,30,8.0,197.0,2.5,23.0,203.0,194.87,147.54
2016,4,18,14,45,4.0,148.0,2.35,23.0,151.0,145.23,109.38
2016,4,18,15,0,0.0,99.0,2.2,23.0,99.0,95.82,70.83
2016,4,18,15,15,0.0,82.5,2.05,22.5,82.5,79.88,58.54
2016,4,18,15,30,0.0,66.0,1.9,22.0,66.0,63.87,46.01
2016,4,18,15,45,20.0,159.0,1.8,22.0,171.5,158.76,121.6
2016,4,18,16,0,40.0,252.0,1.7,22.0,277.0,246.25,189.34
2016,4,18,16,15,39.5,231.0,1.6,22.0,253.5,223.74,171.88
2016,4,18,16,30,39.0,210.0,1.5,22.0,230.0,201.34,154.74
2016,4,18,16,45,19.5,165.5,1.45,22.0,175.5,159.27,122.55
2016,4,18,17,0,0.0,121.0,1.4,22.0,121.0,114.33,87.82
2016,4,18,17,15,0.0,103.0,1.25,21.5,103.0,97.41,74.63
2016,4,18,17,30,0.0,85.0,1.1,21.0,85.0,80.56,61.19
2016,4,18,17,45,0.0,67.5,1.0,21.0,67.5,64.26,47.8
2016,4,18,18,0,0.0,50.0,0.9,21.0,50.0,48.12,36.21
2016,4,18,18,15,0.0,34.5,0.85,20.5,34.5,33.32,23.08
2016,4,18,18,30,0.0,19.0,0.8,20.0,19.0,18.33,9.6
2016,4,18,18,45,0.0,9.5,0.75,20.0,9.5,9.16,0.0
2016,4,18,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,0.65,19.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,0.45,18.5,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,19,5,45,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,4,19,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,19,6,15,57.0,18.0,1.4,17.0,23.0,41.96,0.0
2016,4,19,6,30,114.0,36.0,1.6,17.0,46.0,92.18,64.6
2016,4,19,6,45,204.5,56.0,1.85,17.5,91.5,156.29,120.74
2016,4,19,7,0,295.0,76.0,2.1,18.0,137.0,236.17,188.4
2016,4,19,7,15,147.5,75.5,2.05,18.0,106.0,165.53,133.07
2016,4,19,7,30,0.0,75.0,2.0,18.0,75.0,73.37,55.95
2016,4,19,7,45,29.0,121.5,2.0,18.5,134.0,144.67,115.16
2016,4,19,8,0,58.0,168.0,2.0,19.0,193.0,215.74,172.41
2016,4,19,8,15,29.0,125.0,1.95,19.5,137.5,147.69,116.3
2016,4,19,8,30,0.0,82.0,1.9,20.0,82.0,79.32,59.62
2016,4,19,8,45,24.5,168.5,1.85,20.5,183.5,191.32,149.84
2016,4,19,9,0,49.0,255.0,1.8,21.0,285.0,304.75,237.11
2016,4,19,9,15,41.0,266.0,1.75,21.5,292.5,309.45,238.67
2016,4,19,9,30,33.0,277.0,1.7,22.0,300.0,313.68,240.33
2016,4,19,9,45,116.0,325.0,1.7,22.5,413.0,446.18,339.86
2016,4,19,10,0,199.0,373.0,1.7,23.0,526.0,572.89,430.35
2016,4,19,10,15,110.0,337.5,1.7,23.0,422.5,454.02,341.75
2016,4,19,10,30,21.0,302.0,1.7,23.0,319.0,317.93,239.43
2016,4,19,10,45,16.5,271.5,1.7,23.5,285.5,282.49,212.85
2016,4,19,11,0,12.0,241.0,1.7,24.0,252.0,247.45,186.04
2016,4,19,11,15,11.5,237.5,1.7,24.0,248.5,243.22,182.78
2016,4,19,11,30,11.0,234.0,1.7,24.0,245.0,238.99,179.45
2016,4,19,11,45,31.5,332.5,1.75,24.5,362.5,360.07,268.96
2016,4,19,12,0,52.0,431.0,1.8,25.0,480.0,476.16,351.05
2016,4,19,12,15,31.5,325.0,1.8,25.0,355.0,349.2,259.31
2016,4,19,12,30,11.0,219.0,1.8,25.0,230.0,222.81,166.12
2016,4,19,12,45,10.5,212.0,1.8,25.0,222.5,215.1,160.72
2016,4,19,13,0,10.0,205.0,1.8,25.0,215.0,207.4,154.97
2016,4,19,13,15,11.5,232.0,1.8,25.0,243.5,234.21,175.19
2016,4,19,13,30,13.0,259.0,1.8,25.0,272.0,260.68,194.94
2016,4,19,13,45,37.0,335.0,1.8,25.0,369.0,349.99,261.35
2016,4,19,14,0,61.0,411.0,1.8,25.0,466.0,436.07,323.53
2016,4,19,14,15,125.0,414.5,1.85,24.5,521.0,478.66,356.12
2016,4,19,14,30,189.0,418.0,1.9,24.0,576.0,517.57,385.86
2016,4,19,14,45,97.5,305.5,1.95,24.0,387.0,347.1,261.79
2016,4,19,15,0,6.0,193.0,2.0,24.0,198.0,188.59,142.1
2016,4,19,15,15,9.0,211.5,2.05,24.0,218.5,206.8,156.81
2016,4,19,15,30,12.0,230.0,2.1,24.0,239.0,224.24,170.48
2016,4,19,15,45,9.0,208.5,2.15,24.0,215.0,201.78,153.61
2016,4,19,16,0,6.0,187.0,2.2,24.0,191.0,179.7,137.01
2016,4,19,16,15,3.0,167.0,2.2,23.5,169.0,159.38,121.88
2016,4,19,16,30,0.0,147.0,2.2,23.0,147.0,139.44,106.89
2016,4,19,16,45,1.0,143.5,2.2,23.0,144.0,135.6,104.24
2016,4,19,17,0,2.0,140.0,2.2,23.0,141.0,131.33,101.17
2016,4,19,17,15,1.0,119.5,1.95,22.5,120.0,111.84,86.01
2016,4,19,17,30,0.0,99.0,1.7,22.0,99.0,92.58,70.76
2016,4,19,17,45,160.0,88.5,1.5,21.5,123.5,72.89,52.62
2016,4,19,18,0,320.0,78.0,1.3,21.0,148.0,57.44,44.25
2016,4,19,18,15,235.0,59.5,1.25,20.5,102.5,44.93,33.04
2016,4,19,18,30,150.0,41.0,1.2,20.0,57.0,33.6,22.32
2016,4,19,18,45,75.0,20.5,1.15,20.0,28.5,17.28,0.0
2016,4,19,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,20,5,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,20,6,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,20,6,15,0.0,2.0,0.55,18.0,2.0,1.93,0.0
2016,4,20,6,30,0.0,4.0,0.6,18.0,4.0,3.85,0.0
2016,4,20,6,45,0.0,8.0,0.7,18.5,8.0,7.71,0.75
2016,4,20,7,0,0.0,12.0,0.8,19.0,12.0,11.57,4.08
2016,4,20,7,15,0.0,17.0,0.75,19.0,17.0,16.39,8.21
2016,4,20,7,30,0.0,22.0,0.7,19.0,22.0,21.23,12.29
2016,4,20,7,45,68.5,99.5,0.65,19.5,128.0,149.73,119.52
2016,4,20,8,0,137.0,177.0,0.6,20.0,234.0,284.89,226.03
2016,4,20,8,15,335.5,174.0,0.6,20.0,341.5,429.11,337.81
2016,4,20,8,30,534.0,171.0,0.6,20.0,449.0,590.8,456.32
2016,4,20,8,45,575.0,174.5,0.65,20.5,502.0,644.34,491.51
2016,4,20,9,0,616.0,178.0,0.7,21.0,555.0,702.72,530.3
2016,4,20,9,15,571.0,207.0,0.75,21.0,579.0,711.35,533.77
2016,4,20,9,30,526.0,236.0,0.8,21.0,603.0,718.58,536.73
2016,4,20,9,45,416.0,295.5,0.9,21.5,597.0,696.11,517.1
2016,4,20,10,0,306.0,355.0,1.0,22.0,591.0,659.15,487.83
2016,4,20,10,15,525.0,274.5,1.05,22.5,702.0,786.53,579.14
2016,4,20,10,30,744.0,194.0,1.1,23.0,813.0,915.17,663.46
2016,4,20,10,45,529.0,308.0,1.15,23.5,756.5,833.73,603.73
2016,4,20,11,0,314.0,422.0,1.2,24.0,700.0,740.82,535.45
2016,4,20,11,15,367.5,409.5,1.2,24.0,741.5,776.91,561.29
2016,4,20,11,30,421.0,397.0,1.2,24.0,783.0,816.65,587.76
2016,4,20,11,45,640.0,274.0,1.2,24.0,871.0,897.96,646.59
2016,4,20,12,0,859.0,151.0,1.2,24.0,959.0,967.58,690.34
2016,4,20,12,15,860.5,151.0,1.2,24.0,964.0,958.02,683.26
2016,4,20,12,30,862.0,151.0,1.2,24.0,969.0,945.42,675.4
2016,4,20,12,45,860.5,151.0,1.2,24.0,965.0,927.13,664.07
2016,4,20,13,0,859.0,151.0,1.2,24.0,961.0,906.06,651.09
2016,4,20,13,15,856.0,150.5,1.15,24.0,948.5,880.54,634.59
2016,4,20,13,30,853.0,150.0,1.1,24.0,936.0,852.5,616.53
2016,4,20,13,45,849.5,147.5,1.1,24.0,915.5,819.83,596.16
2016,4,20,14,0,846.0,145.0,1.1,24.0,895.0,784.93,574.24
2016,4,20,14,15,838.0,143.0,1.1,24.0,866.0,744.35,548.37
2016,4,20,14,30,830.0,141.0,1.1,24.0,837.0,702.43,520.47
2016,4,20,14,45,832.5,131.5,1.1,24.0,804.0,659.04,490.51
2016,4,20,15,0,835.0,122.0,1.1,24.0,771.0,613.64,458.33
2016,4,20,15,15,821.5,119.5,1.15,23.5,729.0,563.85,423.05
2016,4,20,15,30,808.0,117.0,1.2,23.0,687.0,513.8,386.27
2016,4,20,15,45,789.0,114.0,1.3,23.0,638.5,460.77,345.47
2016,4,20,16,0,770.0,111.0,1.4,23.0,590.0,408.53,303.82
2016,4,20,16,15,746.5,107.0,1.45,23.0,538.5,354.85,259.74
2016,4,20,16,30,723.0,103.0,1.5,23.0,487.0,299.62,213.51
2016,4,20,16,45,689.5,98.0,1.55,23.0,432.0,246.15,168.43
2016,4,20,17,0,656.0,93.0,1.6,23.0,377.0,196.0,126.5
2016,4,20,17,15,612.0,86.5,1.45,22.5,321.5,146.71,87.92
2016,4,20,17,30,568.0,80.0,1.3,22.0,266.0,102.32,57.59
2016,4,20,17,45,501.5,71.5,1.2,21.5,212.5,60.8,37.35
2016,4,20,18,0,435.0,63.0,1.1,21.0,159.0,45.36,33.85
2016,4,20,18,15,339.5,50.0,1.1,20.5,111.5,37.23,26.48
2016,4,20,18,30,244.0,37.0,1.1,20.0,64.0,28.34,18.04
2016,4,20,18,45,122.0,18.5,1.1,20.0,32.0,14.33,0.0
2016,4,20,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,4,21,6,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,21,6,15,0.0,0.5,0.3,18.0,0.5,0.48,0.0
2016,4,21,6,30,0.0,1.0,0.4,18.0,1.0,0.96,0.0
2016,4,21,6,45,0.0,1.5,0.55,18.5,1.5,1.44,0.0
2016,4,21,7,0,0.0,2.0,0.7,19.0,2.0,1.93,0.0
2016,4,21,7,15,0.0,3.5,0.7,19.5,3.5,3.37,0.0
2016,4,21,7,30,0.0,5.0,0.7,20.0,5.0,4.82,0.0
2016,4,21,7,45,0.0,13.5,0.75,20.5,13.5,13.02,5.28
2016,4,21,8,0,0.0,22.0,0.8,21.0,22.0,21.23,12.07
2016,4,21,8,15,0.0,27.0,0.8,21.0,27.0,26.07,16.01
2016,4,21,8,30,0.0,32.0,0.8,21.0,32.0,30.91,19.92
2016,4,21,8,45,0.0,50.5,0.85,21.5,50.5,48.82,34.4
2016,4,21,9,0,0.0,69.0,0.9,22.0,69.0,66.74,48.65
2016,4,21,9,15,0.0,97.5,0.9,22.0,97.5,94.45,70.6
2016,4,21,9,30,0.0,126.0,0.9,22.0,126.0,122.67,92.61
2016,4,21,9,45,82.5,252.0,0.95,22.5,316.0,338.05,259.09
2016,4,21,10,0,165.0,378.0,1.0,23.0,506.0,548.09,408.79
2016,4,21,10,15,317.0,354.0,1.0,23.0,614.0,671.51,495.47
2016,4,21,10,30,469.0,330.0,1.0,23.0,722.0,798.12,581.46
2016,4,21,10,45,648.5,244.0,1.05,23.5,806.0,883.85,639.85
2016,4,21,11,0,828.0,158.0,1.1,24.0,890.0,965.22,689.35
2016,4,21,11,15,833.5,159.5,1.15,24.0,911.5,973.09,693.33
2016,4,21,11,30,839.0,161.0,1.2,24.0,933.0,977.83,696.46
2016,4,21,11,45,856.5,152.0,1.3,24.5,949.5,975.44,694.74
2016,4,21,12,0,874.0,143.0,1.4,25.0,966.0,975.31,694.57
2016,4,21,12,15,875.0,143.5,1.5,25.0,971.0,965.64,689.78
2016,4,21,12,30,876.0,144.0,1.6,25.0,976.0,952.9,683.15
2016,4,21,12,45,580.5,307.0,1.7,25.0,858.0,830.13,602.11
2016,4,21,13,0,285.0,470.0,1.8,25.0,740.0,708.74,513.9
2016,4,21,13,15,325.0,448.0,1.85,25.0,751.5,710.92,518.1
2016,4,21,13,30,365.0,426.0,1.9,25.0,763.0,710.43,519.37
2016,4,21,13,45,605.0,287.0,2.0,25.0,830.5,756.18,558.18
2016,4,21,14,0,845.0,148.0,2.1,25.0,898.0,788.01,584.35
2016,4,21,14,15,837.5,146.0,2.15,25.0,869.0,748.03,557.93
2016,4,21,14,30,830.0,144.0,2.2,25.0,840.0,706.46,529.79
2016,4,21,14,45,820.5,140.5,2.25,25.0,804.5,660.83,497.54
2016,4,21,15,0,811.0,137.0,2.3,25.0,769.0,614.2,463.75
2016,4,21,15,15,796.5,134.0,2.3,24.5,726.5,564.45,427.39
2016,4,21,15,30,782.0,131.0,2.3,24.0,684.0,514.62,389.83
2016,4,21,15,45,767.0,125.5,2.3,24.0,636.5,462.43,348.67
2016,4,21,16,0,752.0,120.0,2.3,24.0,589.0,410.68,306.69
2016,4,21,16,15,573.0,160.0,2.2,23.5,499.5,338.33,250.71
2016,4,21,16,30,394.0,200.0,2.1,23.0,410.0,286.65,211.93
2016,4,21,16,45,516.5,149.5,2.05,23.0,393.5,250.22,177.58
2016,4,21,17,0,639.0,99.0,2.0,23.0,377.0,199.25,130.02
2016,4,21,17,15,594.5,91.5,1.9,22.5,321.5,149.94,91.35
2016,4,21,17,30,550.0,84.0,1.8,22.0,266.0,105.61,60.74
2016,4,21,17,45,484.5,74.5,1.7,21.5,212.0,64.18,39.76
2016,4,21,18,0,419.0,65.0,1.6,21.0,158.0,47.02,35.29
2016,4,21,18,15,325.0,51.5,1.55,20.5,111.0,38.35,27.45
2016,4,21,18,30,231.0,38.0,1.5,20.0,64.0,29.1,18.73
2016,4,21,18,45,115.5,19.0,1.5,20.0,32.0,14.7,1.05
2016,4,21,19,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,4,22,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,22,6,15,169.5,16.0,1.8,13.5,33.5,81.13,13.59
2016,4,22,6,30,339.0,32.0,2.1,14.0,67.0,176.05,130.51
2016,4,22,6,45,441.0,42.0,2.4,15.0,118.0,246.46,194.16
2016,4,22,7,0,543.0,52.0,2.7,16.0,169.0,327.18,263.99
2016,4,22,7,15,607.0,59.5,2.6,16.5,226.5,395.02,321.76
2016,4,22,7,30,671.0,67.0,2.5,17.0,284.0,468.1,381.29
2016,4,22,7,45,711.5,72.5,2.45,18.0,342.0,526.98,426.78
2016,4,22,8,0,752.0,78.0,2.4,19.0,400.0,590.44,473.66
2016,4,22,8,15,781.5,82.5,2.35,19.5,457.5,646.75,513.8
2016,4,22,8,30,811.0,87.0,2.3,20.0,515.0,703.41,551.63
2016,4,22,8,45,831.5,91.0,2.25,21.0,568.5,752.57,581.92
2016,4,22,9,0,852.0,95.0,2.2,22.0,622.0,800.73,610.69
2016,4,22,9,15,868.0,98.0,2.25,22.5,672.0,837.8,633.14
2016,4,22,9,30,884.0,101.0,2.3,23.0,722.0,877.92,657.49
2016,4,22,9,45,895.0,103.5,2.4,23.5,765.5,911.0,677.27
2016,4,22,10,0,906.0,106.0,2.5,24.0,809.0,941.55,695.33
2016,4,22,10,15,915.0,108.0,2.55,24.0,846.0,967.0,710.92
2016,4,22,10,30,924.0,110.0,2.6,24.0,883.0,989.5,724.67
2016,4,22,10,45,929.0,112.0,2.65,24.0,912.5,1005.08,734.01
2016,4,22,11,0,934.0,114.0,2.7,24.0,942.0,1017.34,741.4
2016,4,22,11,15,938.5,115.0,2.7,24.0,963.5,1024.71,745.29
2016,4,22,11,30,943.0,116.0,2.7,24.0,985.0,1028.65,747.14
2016,4,22,11,45,945.5,116.0,2.75,24.5,998.5,1026.2,744.08
2016,4,22,12,0,948.0,116.0,2.8,25.0,1012.0,1020.31,739.0
2016,4,22,12,15,948.5,116.5,2.8,25.0,1016.0,1009.61,731.96
2016,4,22,12,30,949.0,117.0,2.8,25.0,1020.0,995.58,722.93
2016,4,22,12,45,947.0,117.0,2.8,25.5,1015.5,975.55,708.72
2016,4,22,13,0,945.0,117.0,2.8,26.0,1011.0,952.45,692.66
2016,4,22,13,15,942.0,116.5,2.75,26.0,997.5,925.04,674.83
2016,4,22,13,30,939.0,116.0,2.7,26.0,984.0,894.84,655.2
2016,4,22,13,45,933.5,115.5,2.7,26.0,962.0,859.96,632.8
2016,4,22,14,0,928.0,115.0,2.7,26.0,940.0,822.72,608.71
2016,4,22,14,15,921.0,113.5,2.65,25.5,910.5,781.27,582.42
2016,4,22,14,30,914.0,112.0,2.6,25.0,881.0,737.93,554.54
2016,4,22,14,45,903.5,110.5,2.6,25.0,844.0,690.62,521.13
2016,4,22,15,0,893.0,109.0,2.6,25.0,807.0,642.14,485.6
2016,4,22,15,15,880.5,106.5,2.5,25.0,763.0,590.69,446.65
2016,4,22,15,30,868.0,104.0,2.4,25.0,719.0,538.72,406.35
2016,4,22,15,45,851.5,101.0,2.35,25.0,670.0,484.18,363.25
2016,4,22,16,0,835.0,98.0,2.3,25.0,621.0,426.15,316.44
2016,4,22,16,15,813.0,94.5,2.15,24.5,567.5,370.05,270.25
2016,4,22,16,30,791.0,91.0,2.0,24.0,514.0,315.48,224.18
2016,4,22,16,45,762.0,86.5,1.85,24.0,458.0,260.06,176.81
2016,4,22,17,0,733.0,82.0,1.7,24.0,402.0,207.42,132.26
2016,4,22,17,15,691.0,76.5,1.5,23.5,344.5,151.69,88.19
2016,4,22,17,30,649.0,71.0,1.3,23.0,287.0,103.79,54.97
2016,4,22,17,45,588.0,63.5,1.15,22.5,230.5,58.51,32.49
2016,4,22,18,0,527.0,56.0,1.0,22.0,174.0,38.9,28.15
2016,4,22,18,15,427.0,45.5,1.0,21.0,123.0,33.02,22.85
2016,4,22,18,30,327.0,35.0,1.0,20.0,72.0,26.71,16.81
2016,4,22,18,45,163.5,17.5,1.05,19.0,36.0,13.09,1.07
2016,4,22,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
