Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,22,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,23,5,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,4,23,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,23,6,15,155.0,17.0,1.0,14.5,34.0,79.01,22.57
2016,4,23,6,30,310.0,34.0,1.1,15.0,68.0,168.67,125.12
2016,4,23,6,45,416.0,45.0,1.2,16.0,119.0,240.77,188.54
2016,4,23,7,0,522.0,56.0,1.3,17.0,170.0,323.55,258.5
2016,4,23,7,15,587.0,63.5,1.2,17.5,227.0,391.08,314.4
2016,4,23,7,30,652.0,71.0,1.1,18.0,284.0,463.9,371.82
2016,4,23,7,45,695.5,76.5,1.0,19.0,342.5,526.05,417.67
2016,4,23,8,0,739.0,82.0,0.9,20.0,401.0,588.33,461.29
2016,4,23,8,15,768.5,86.5,1.0,20.5,457.5,644.13,500.64
2016,4,23,8,30,798.0,91.0,1.1,21.0,514.0,700.29,537.91
2016,4,23,8,45,818.0,95.5,1.25,22.0,567.5,749.12,568.77
2016,4,23,9,0,838.0,100.0,1.4,23.0,621.0,796.95,598.4
2016,4,23,9,15,854.0,103.0,1.45,23.0,670.0,838.45,624.56
2016,4,23,9,30,870.0,106.0,1.5,23.0,719.0,873.08,645.99
2016,4,23,9,45,880.0,109.5,1.55,23.5,762.0,905.92,664.95
2016,4,23,10,0,890.0,113.0,1.6,24.0,805.0,936.22,682.14
2016,4,23,10,15,899.0,115.0,1.6,24.0,842.0,961.27,696.59
2016,4,23,10,30,908.0,117.0,1.6,24.0,879.0,983.43,709.26
2016,4,23,10,45,912.5,119.5,1.65,24.5,907.5,998.76,717.0
2016,4,23,11,0,917.0,122.0,1.7,25.0,936.0,1010.82,722.84
2016,4,23,11,15,921.0,123.0,1.7,25.0,957.5,1017.52,726.17
2016,4,23,11,30,925.0,124.0,1.7,25.0,979.0,1020.86,727.58
2016,4,23,11,45,927.0,124.5,1.7,25.5,992.0,1018.38,724.12
2016,4,23,12,0,929.0,125.0,1.7,26.0,1005.0,1012.52,718.76
2016,4,23,12,15,929.5,125.5,1.7,26.0,1009.0,1001.91,712.02
2016,4,23,12,30,930.0,126.0,1.7,26.0,1013.0,988.06,703.4
2016,4,23,12,45,927.5,126.5,1.75,26.0,1008.0,968.29,691.82
2016,4,23,13,0,925.0,127.0,1.8,26.0,1003.0,945.55,678.4
2016,4,23,13,15,922.0,126.5,1.85,26.0,990.0,918.56,662.23
2016,4,23,13,30,919.0,126.0,1.9,26.0,977.0,888.85,644.24
2016,4,23,13,45,913.0,126.0,1.95,26.0,955.5,854.59,623.15
2016,4,23,14,0,907.0,126.0,2.0,26.0,934.0,818.06,600.38
2016,4,23,14,15,900.5,124.5,2.1,26.0,905.0,777.69,575.16
2016,4,23,14,30,894.0,123.0,2.2,26.0,876.0,735.45,548.27
2016,4,23,14,45,884.5,121.0,2.3,26.0,839.5,689.13,516.18
2016,4,23,15,0,875.0,119.0,2.4,26.0,803.0,641.6,482.19
2016,4,23,15,15,862.5,116.5,2.45,25.5,760.0,590.94,445.59
2016,4,23,15,30,850.0,114.0,2.5,25.0,717.0,536.57,405.11
2016,4,23,15,45,835.0,110.0,2.6,25.0,669.0,482.43,362.75
2016,4,23,16,0,820.0,106.0,2.7,25.0,621.0,428.6,319.25
2016,4,23,16,15,797.0,102.0,2.65,24.5,567.5,372.49,273.19
2016,4,23,16,30,774.0,98.0,2.6,24.0,514.0,318.03,227.35
2016,4,23,16,45,744.0,93.0,2.55,24.0,457.5,262.85,180.22
2016,4,23,17,0,714.0,88.0,2.5,24.0,401.0,207.04,133.17
2016,4,23,17,15,671.0,82.0,2.3,23.0,343.5,154.98,92.04
2016,4,23,17,30,628.0,76.0,2.1,22.0,286.0,107.66,58.97
2016,4,23,17,45,563.0,68.5,1.9,21.5,230.0,63.37,36.41
2016,4,23,18,0,498.0,61.0,1.7,21.0,174.0,43.13,31.94
2016,4,23,18,15,400.5,49.0,1.65,20.0,123.5,36.08,25.6
2016,4,23,18,30,303.0,37.0,1.6,19.0,73.0,28.49,18.43
2016,4,23,18,45,151.5,18.5,1.6,18.5,36.5,13.91,2.17
2016,4,23,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,24,5,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,4,24,6,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,24,6,15,51.0,21.5,1.9,15.5,27.0,46.6,15.68
2016,4,24,6,30,102.0,43.0,2.1,16.0,54.0,97.3,71.64
2016,4,24,6,45,162.0,66.0,2.35,16.5,96.0,153.29,120.3
2016,4,24,7,0,222.0,89.0,2.6,17.0,138.0,214.69,172.91
2016,4,24,7,15,306.5,97.5,2.8,17.5,186.5,283.92,231.22
2016,4,24,7,30,391.0,106.0,3.0,18.0,235.0,354.83,289.77
2016,4,24,7,45,195.5,109.5,3.2,18.5,174.0,246.62,200.93
2016,4,24,8,0,0.0,113.0,3.4,19.0,113.0,111.31,86.5
2016,4,24,8,15,0.0,98.5,3.5,19.0,98.5,95.86,73.69
2016,4,24,8,30,0.0,84.0,3.6,19.0,84.0,81.26,61.49
2016,4,24,8,45,1.0,125.5,3.75,19.5,126.5,123.4,95.37
2016,4,24,9,0,2.0,167.0,3.9,20.0,169.0,166.07,128.98
2016,4,24,9,15,29.5,238.0,3.95,20.5,259.5,269.32,210.34
2016,4,24,9,30,57.0,309.0,4.0,21.0,350.0,369.08,286.41
2016,4,24,9,45,33.0,262.5,4.1,21.5,287.0,297.28,229.66
2016,4,24,10,0,9.0,216.0,4.2,22.0,224.0,220.57,169.09
2016,4,24,10,15,20.5,278.5,4.2,22.0,296.0,294.11,225.75
2016,4,24,10,30,32.0,341.0,4.2,22.0,368.0,376.29,287.46
2016,4,24,10,45,21.0,277.0,4.25,22.5,295.0,298.46,227.59
2016,4,24,11,0,10.0,213.0,4.3,23.0,222.0,217.82,165.38
2016,4,24,11,15,11.0,223.0,4.3,23.0,233.0,228.48,173.54
2016,4,24,11,30,12.0,233.0,4.3,23.0,244.0,239.05,181.48
2016,4,24,11,45,43.0,346.5,4.3,23.5,387.5,385.34,291.81
2016,4,24,12,0,74.0,460.0,4.3,24.0,531.0,526.43,393.94
2016,4,24,12,15,41.5,325.0,4.2,24.0,365.0,358.81,270.5
2016,4,24,12,30,9.0,190.0,4.1,24.0,199.0,192.84,144.93
2016,4,24,12,45,9.0,193.0,4.1,24.0,202.0,195.39,147.15
2016,4,24,13,0,9.0,196.0,4.1,24.0,205.0,197.89,149.08
2016,4,24,13,15,8.0,188.0,4.05,24.0,196.5,188.87,142.17
2016,4,24,13,30,7.0,180.0,4.0,24.0,188.0,179.91,135.34
2016,4,24,13,45,13.0,244.5,3.95,24.0,257.5,246.09,186.13
2016,4,24,14,0,19.0,309.0,3.9,24.0,327.0,311.03,235.15
2016,4,24,14,15,406.5,234.5,3.85,24.0,578.5,517.21,398.46
2016,4,24,14,30,794.0,160.0,3.8,24.0,830.0,699.91,535.17
2016,4,24,14,45,777.5,160.5,3.75,24.0,794.0,654.87,500.52
2016,4,24,15,0,761.0,161.0,3.7,24.0,758.0,609.53,466.37
2016,4,24,15,15,746.5,157.5,3.7,24.0,717.0,558.9,427.9
2016,4,24,15,30,732.0,154.0,3.7,24.0,676.0,510.63,390.22
2016,4,24,15,45,715.5,148.5,3.7,24.0,629.5,459.92,349.8
2016,4,24,16,0,699.0,143.0,3.7,24.0,583.0,409.91,308.92
2016,4,24,16,15,674.5,137.5,3.65,23.5,532.5,357.95,266.21
2016,4,24,16,30,650.0,132.0,3.6,23.0,482.0,307.99,224.23
2016,4,24,16,45,618.5,124.5,3.55,23.0,428.5,256.73,180.71
2016,4,24,17,0,587.0,117.0,3.5,23.0,375.0,208.69,140.29
2016,4,24,17,15,542.5,108.0,3.3,22.5,321.0,160.9,102.58
2016,4,24,17,30,498.0,99.0,3.1,22.0,267.0,118.19,72.39
2016,4,24,17,45,439.0,87.0,2.9,22.0,214.5,76.96,49.31
2016,4,24,18,0,380.0,75.0,2.7,22.0,162.0,54.62,41.71
2016,4,24,18,15,291.5,59.0,2.6,21.5,115.0,44.13,32.32
2016,4,24,18,30,203.0,43.0,2.5,21.0,68.0,33.01,22.06
2016,4,24,18,45,101.5,21.5,2.45,20.5,34.0,16.63,4.27
2016,4,24,19,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,2.95,18.5,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,25,5,45,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2016,4,25,6,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,6,15,107.5,21.0,2.55,19.5,33.0,69.46,29.98
2016,4,25,6,30,215.0,42.0,2.7,20.0,66.0,144.01,106.27
2016,4,25,6,45,308.0,57.0,2.85,20.5,114.0,209.96,163.31
2016,4,25,7,0,401.0,72.0,3.0,21.0,162.0,285.5,227.24
2016,4,25,7,15,465.0,82.5,3.2,21.5,215.5,349.42,280.74
2016,4,25,7,30,529.0,93.0,3.4,22.0,269.0,422.17,339.5
2016,4,25,7,45,308.5,137.5,3.6,22.5,244.5,349.42,280.28
2016,4,25,8,0,88.0,182.0,3.8,23.0,220.0,251.53,198.77
2016,4,25,8,15,66.5,199.5,3.9,23.5,230.5,257.06,201.85
2016,4,25,8,30,45.0,217.0,4.0,24.0,241.0,260.78,203.07
2016,4,25,8,45,28.5,213.5,4.15,24.5,229.5,243.38,188.12
2016,4,25,9,0,12.0,210.0,4.3,25.0,218.0,218.52,167.46
2016,4,25,9,15,387.5,176.5,4.35,25.5,451.5,529.27,413.51
2016,4,25,9,30,763.0,143.0,4.4,26.0,685.0,829.05,630.18
2016,4,25,9,45,505.0,259.0,4.45,26.5,627.0,740.69,559.98
2016,4,25,10,0,247.0,375.0,4.5,27.0,569.0,629.24,471.4
2016,4,25,10,15,247.5,394.5,4.5,27.0,596.5,651.95,486.93
2016,4,25,10,30,248.0,414.0,4.5,27.0,624.0,673.46,500.94
2016,4,25,10,45,534.0,288.5,4.5,27.5,759.5,822.63,612.32
2016,4,25,11,0,820.0,163.0,4.5,28.0,895.0,968.0,711.14
2016,4,25,11,15,825.0,164.0,4.5,28.0,915.0,974.67,713.87
2016,4,25,11,30,830.0,165.0,4.5,28.0,935.0,978.27,715.64
2016,4,25,11,45,853.5,151.0,4.55,28.0,953.0,976.54,714.28
2016,4,25,12,0,877.0,137.0,4.6,28.0,971.0,977.26,714.68
2016,4,25,12,15,878.0,137.5,4.55,28.0,975.0,967.53,707.81
2016,4,25,12,30,879.0,138.0,4.5,28.0,979.0,954.74,699.07
2016,4,25,12,45,873.5,140.5,4.5,28.5,973.5,934.92,684.64
2016,4,25,13,0,868.0,143.0,4.5,29.0,968.0,912.42,668.57
2016,4,25,13,15,617.0,285.5,4.45,29.0,868.5,810.51,597.4
2016,4,25,13,30,366.0,428.0,4.4,29.0,769.0,715.11,524.49
2016,4,25,13,45,303.0,438.0,4.35,29.0,716.0,658.45,484.12
2016,4,25,14,0,240.0,448.0,4.3,29.0,663.0,606.98,446.8
2016,4,25,14,15,534.5,294.0,4.25,29.0,752.5,666.51,496.73
2016,4,25,14,30,829.0,140.0,4.2,29.0,842.0,706.89,530.84
2016,4,25,14,45,814.0,140.5,4.2,29.0,805.0,661.47,497.44
2016,4,25,15,0,799.0,141.0,4.2,29.0,768.0,615.51,463.44
2016,4,25,15,15,785.0,138.0,4.1,29.0,726.5,566.64,426.46
2016,4,25,15,30,771.0,135.0,4.0,29.0,685.0,517.66,388.59
2016,4,25,15,45,747.0,133.5,3.95,29.0,636.5,465.53,347.58
2016,4,25,16,0,723.0,132.0,3.9,29.0,588.0,411.36,304.22
2016,4,25,16,15,698.5,127.0,3.75,28.5,537.0,358.61,261.48
2016,4,25,16,30,674.0,122.0,3.6,28.0,486.0,307.81,219.4
2016,4,25,16,45,641.0,115.5,3.5,28.0,432.0,255.73,175.88
2016,4,25,17,0,608.0,109.0,3.4,28.0,378.0,206.99,135.5
2016,4,25,17,15,563.5,101.0,3.2,27.5,323.5,158.82,98.01
2016,4,25,17,30,519.0,93.0,3.0,27.0,269.0,115.67,67.91
2016,4,25,17,45,456.0,82.5,2.8,26.5,216.0,75.05,45.99
2016,4,25,18,0,393.0,72.0,2.6,26.0,163.0,52.2,38.94
2016,4,25,18,15,303.5,57.0,2.65,25.5,115.5,42.44,30.36
2016,4,25,18,30,214.0,42.0,2.7,25.0,68.0,32.12,20.96
2016,4,25,18,45,107.0,21.0,2.8,24.5,34.0,16.18,4.39
2016,4,25,19,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,3.95,21.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,4.25,21.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,4.45,20.5,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,4.35,20.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,4.15,20.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,5,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,15,93.5,22.0,4.05,20.0,33.0,61.39,29.08
2016,4,26,6,30,187.0,44.0,4.1,20.0,66.0,136.55,101.27
2016,4,26,6,45,262.5,63.0,4.15,20.5,112.5,198.79,155.17
2016,4,26,7,0,338.0,82.0,4.2,21.0,159.0,268.57,214.43
2016,4,26,7,15,401.0,95.5,4.3,21.0,212.0,332.44,268.37
2016,4,26,7,30,464.0,109.0,4.4,21.0,265.0,401.81,325.43
2016,4,26,7,45,503.0,121.5,4.55,21.5,318.5,460.22,371.72
2016,4,26,8,0,542.0,134.0,4.7,22.0,372.0,521.03,418.59
2016,4,26,8,15,576.5,142.5,4.8,22.5,426.0,579.52,462.35
2016,4,26,8,30,611.0,151.0,4.9,23.0,480.0,636.37,503.9
2016,4,26,8,45,640.5,156.0,5.05,23.5,531.5,686.29,539.68
2016,4,26,9,0,670.0,161.0,5.2,24.0,583.0,736.22,574.72
2016,4,26,9,15,690.0,166.5,5.25,24.5,630.0,778.38,602.43
2016,4,26,9,30,710.0,172.0,5.3,25.0,677.0,819.38,629.0
2016,4,26,9,45,727.0,175.0,5.4,25.5,719.5,853.56,650.72
2016,4,26,10,0,744.0,178.0,5.5,26.0,762.0,885.93,671.08
2016,4,26,10,15,755.0,181.5,5.55,26.0,797.5,911.21,687.52
2016,4,26,10,30,766.0,185.0,5.6,26.0,833.0,930.15,699.67
2016,4,26,10,45,771.0,189.5,5.7,26.5,860.5,945.76,708.51
2016,4,26,11,0,776.0,194.0,5.8,27.0,888.0,958.51,715.47
2016,4,26,11,15,781.0,195.5,5.85,27.0,908.0,965.31,719.64
2016,4,26,11,30,786.0,197.0,5.9,27.0,928.0,969.15,721.95
2016,4,26,11,45,795.5,193.0,5.95,27.0,941.5,968.88,721.6
2016,4,26,12,0,805.0,189.0,6.0,27.0,955.0,965.63,719.35
2016,4,26,12,15,805.0,189.5,5.95,27.0,958.5,954.8,711.49
2016,4,26,12,30,805.0,190.0,5.9,27.0,962.0,941.14,701.84
2016,4,26,12,45,486.0,342.0,5.9,27.5,807.5,782.5,584.76
2016,4,26,13,0,167.0,494.0,5.9,28.0,653.0,627.79,464.38
2016,4,26,13,15,102.5,447.5,5.85,28.0,545.0,519.85,386.24
2016,4,26,13,30,38.0,401.0,5.8,28.0,437.0,416.47,309.73
2016,4,26,13,45,182.0,414.5,5.8,28.0,578.5,540.97,404.93
2016,4,26,14,0,326.0,428.0,5.8,28.0,720.0,653.38,488.34
2016,4,26,14,15,327.5,412.5,5.7,28.0,697.5,624.77,467.49
2016,4,26,14,30,329.0,397.0,5.6,28.0,675.0,595.48,446.5
2016,4,26,14,45,497.5,306.0,5.6,28.0,706.5,604.65,456.84
2016,4,26,15,0,666.0,215.0,5.6,28.0,738.0,600.36,456.07
2016,4,26,15,15,649.0,209.5,5.5,27.5,697.0,553.03,420.6
2016,4,26,15,30,632.0,204.0,5.4,27.0,656.0,506.23,384.89
2016,4,26,15,45,584.0,210.0,5.3,27.0,605.5,456.38,345.3
2016,4,26,16,0,536.0,216.0,5.2,27.0,555.0,409.53,307.65
2016,4,26,16,15,387.0,225.0,4.95,26.5,459.0,336.96,252.13
2016,4,26,16,30,238.0,234.0,4.7,26.0,363.0,274.85,205.82
2016,4,26,16,45,129.5,198.0,4.5,26.0,267.0,206.52,154.83
2016,4,26,17,0,21.0,162.0,4.3,26.0,171.0,154.44,117.6
2016,4,26,17,15,13.5,140.0,4.1,25.5,145.5,131.47,100.23
2016,4,26,17,30,6.0,118.0,3.9,25.0,120.0,109.45,83.34
2016,4,26,17,45,83.0,111.5,3.7,25.0,131.0,95.23,70.34
2016,4,26,18,0,160.0,105.0,3.5,25.0,142.0,83.98,66.13
2016,4,26,18,15,109.0,76.0,3.5,24.5,98.0,62.5,47.47
2016,4,26,18,30,58.0,47.0,3.5,24.0,54.0,40.16,27.77
2016,4,26,18,45,29.0,23.5,3.55,23.5,27.0,20.95,8.0
2016,4,26,19,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.8,22.5,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.7,21.5,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,27,5,45,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,4,27,6,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,27,6,15,123.5,22.5,3.35,15.0,37.5,78.26,42.67
2016,4,27,6,30,247.0,45.0,3.4,15.0,75.0,160.52,122.17
2016,4,27,6,45,375.5,56.0,3.45,15.0,129.0,238.73,190.59
2016,4,27,7,0,504.0,67.0,3.5,15.0,183.0,332.73,271.48
2016,4,27,7,15,570.5,75.5,3.4,15.5,241.5,402.09,330.28
2016,4,27,7,30,637.0,84.0,3.3,16.0,300.0,476.73,391.14
2016,4,27,7,45,695.5,87.0,3.25,16.5,362.0,544.95,444.95
2016,4,27,8,0,754.0,90.0,3.2,17.0,424.0,616.75,499.58
2016,4,27,8,15,785.0,94.5,3.15,18.0,482.0,671.61,538.03
2016,4,27,8,30,816.0,99.0,3.1,19.0,540.0,729.55,576.16
2016,4,27,8,45,843.0,101.0,3.05,20.0,596.5,781.6,608.87
2016,4,27,9,0,870.0,103.0,3.0,21.0,653.0,833.05,640.26
2016,4,27,9,15,886.0,106.0,2.95,22.0,703.0,870.29,661.02
2016,4,27,9,30,902.0,109.0,2.9,23.0,753.0,910.67,683.58
2016,4,27,9,45,915.0,110.5,2.9,24.0,797.5,944.62,701.72
2016,4,27,10,0,928.0,112.0,2.9,25.0,842.0,976.1,718.01
2016,4,27,10,15,936.0,114.0,2.8,25.5,879.0,1000.74,730.22
2016,4,27,10,30,944.0,116.0,2.7,26.0,916.0,1022.33,740.38
2016,4,27,10,45,950.0,117.0,2.65,26.5,945.5,1037.76,747.05
2016,4,27,11,0,956.0,118.0,2.6,27.0,975.0,1049.86,751.7
2016,4,27,11,15,959.0,119.0,2.6,27.0,996.0,1055.63,754.48
2016,4,27,11,30,962.0,120.0,2.6,27.0,1017.0,1057.91,755.26
2016,4,27,11,45,966.5,119.0,2.6,27.5,1030.0,1056.12,752.16
2016,4,27,12,0,971.0,118.0,2.6,28.0,1043.0,1050.83,747.04
2016,4,27,12,15,971.0,118.0,2.6,28.0,1046.5,1038.78,739.33
2016,4,27,12,30,971.0,118.0,2.6,28.0,1050.0,1023.38,729.68
2016,4,27,12,45,969.5,117.5,2.6,28.0,1044.5,1002.85,716.88
2016,4,27,13,0,968.0,117.0,2.6,28.0,1039.0,979.21,702.19
2016,4,27,13,15,964.5,116.0,2.55,28.0,1025.0,950.32,683.73
2016,4,27,13,30,961.0,115.0,2.5,28.0,1011.0,918.63,663.5
2016,4,27,13,45,956.0,114.0,2.5,28.0,988.5,883.05,641.1
2016,4,27,14,0,951.0,113.0,2.5,28.0,966.0,845.04,616.99
2016,4,27,14,15,944.0,111.5,2.4,28.0,936.0,802.83,589.2
2016,4,27,14,30,937.0,110.0,2.3,28.0,906.0,758.69,559.98
2016,4,27,14,45,926.0,109.0,2.25,28.0,867.5,710.65,527.07
2016,4,27,15,0,915.0,108.0,2.2,28.0,829.0,661.44,491.65
2016,4,27,15,15,902.5,105.5,2.0,27.5,785.0,609.09,453.36
2016,4,27,15,30,890.0,103.0,1.8,27.0,741.0,556.19,413.65
2016,4,27,15,45,871.5,101.0,1.65,27.0,690.5,500.63,370.37
2016,4,27,16,0,853.0,99.0,1.5,27.0,640.0,441.76,323.67
2016,4,27,16,15,832.0,95.5,1.35,27.0,586.5,385.15,277.5
2016,4,27,16,30,811.0,92.0,1.2,27.0,533.0,329.94,231.44
2016,4,27,16,45,778.5,88.5,1.1,27.5,475.0,273.43,183.96
2016,4,27,17,0,746.0,85.0,1.0,28.0,417.0,220.07,139.46
2016,4,27,17,15,705.0,79.5,0.85,27.5,359.0,163.55,95.19
2016,4,27,17,30,664.0,74.0,0.7,27.0,301.0,114.81,60.9
2016,4,27,17,45,598.5,67.0,0.55,26.5,243.0,68.57,36.42
2016,4,27,18,0,533.0,60.0,0.4,26.0,185.0,41.71,30.06
2016,4,27,18,15,436.0,49.0,0.45,25.5,133.0,35.52,24.59
2016,4,27,18,30,339.0,38.0,0.5,25.0,81.0,28.88,18.41
2016,4,27,18,45,169.5,19.0,0.6,24.5,40.5,14.02,3.82
2016,4,27,19,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,28,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,28,5,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,28,6,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,28,6,15,131.5,22.0,1.45,14.5,38.5,80.85,46.95
2016,4,28,6,30,263.0,44.0,1.7,15.0,77.0,165.64,126.2
2016,4,28,6,45,356.5,57.5,2.0,16.0,127.0,233.26,185.15
2016,4,28,7,0,450.0,71.0,2.3,17.0,177.0,312.37,252.29
2016,4,28,7,15,512.5,81.0,2.45,18.0,232.0,378.85,307.46
2016,4,28,7,30,575.0,91.0,2.6,19.0,287.0,450.29,364.51
2016,4,28,7,45,622.0,97.0,2.8,20.0,344.0,512.19,412.31
2016,4,28,8,0,669.0,103.0,3.0,21.0,401.0,576.76,460.55
2016,4,28,8,15,700.0,108.5,3.25,21.5,456.5,631.75,501.16
2016,4,28,8,30,731.0,114.0,3.5,22.0,512.0,687.37,540.64
2016,4,28,8,45,756.0,118.0,3.8,22.5,564.5,736.85,574.49
2016,4,28,9,0,781.0,122.0,4.1,23.0,617.0,783.09,605.59
2016,4,28,9,15,798.5,125.5,4.1,23.5,665.0,824.48,631.7
2016,4,28,9,30,816.0,129.0,4.1,24.0,713.0,864.28,656.36
2016,4,28,9,45,829.0,131.5,4.2,24.5,755.5,897.12,676.42
2016,4,28,10,0,842.0,134.0,4.3,25.0,798.0,927.69,694.84
2016,4,28,10,15,851.0,136.5,4.3,25.0,834.0,952.04,709.87
2016,4,28,10,30,860.0,139.0,4.3,25.0,870.0,967.95,719.28
2016,4,28,10,45,865.0,142.0,4.35,25.5,898.0,983.33,727.33
2016,4,28,11,0,870.0,145.0,4.4,26.0,926.0,995.62,733.4
2016,4,28,11,15,874.0,146.0,4.4,26.0,946.5,1001.77,736.67
2016,4,28,11,30,878.0,147.0,4.4,26.0,967.0,1004.72,738.0
2016,4,28,11,45,877.5,149.5,4.45,26.5,978.0,1001.59,734.29
2016,4,28,12,0,877.0,152.0,4.5,27.0,989.0,995.28,728.64
2016,4,28,12,15,876.5,152.5,4.45,27.0,992.5,983.92,720.72
2016,4,28,12,30,876.0,153.0,4.4,27.0,996.0,969.57,710.95
2016,4,28,12,45,866.0,158.0,4.4,27.5,988.0,947.86,695.27
2016,4,28,13,0,856.0,163.0,4.4,28.0,980.0,926.41,679.92
2016,4,28,13,15,851.0,162.5,4.35,28.0,966.0,898.51,661.4
2016,4,28,13,30,846.0,162.0,4.3,28.0,952.0,868.25,641.34
2016,4,28,13,45,826.5,168.5,4.25,28.0,926.0,830.63,616.24
2016,4,28,14,0,807.0,175.0,4.2,28.0,900.0,791.85,590.25
2016,4,28,14,15,797.0,173.0,4.15,28.0,870.0,751.35,562.76
2016,4,28,14,30,787.0,171.0,4.1,28.0,840.0,709.61,532.95
2016,4,28,14,45,403.5,226.5,4.05,28.0,569.0,472.59,357.74
2016,4,28,15,0,20.0,282.0,4.0,28.0,298.0,280.26,209.28
2016,4,28,15,15,27.0,285.5,3.95,27.5,305.5,281.25,211.32
2016,4,28,15,30,34.0,289.0,3.9,27.0,313.0,284.84,214.83
2016,4,28,15,45,42.0,278.0,3.85,27.0,306.0,275.2,207.95
2016,4,28,16,0,50.0,267.0,3.8,27.0,299.0,264.6,200.22
2016,4,28,16,15,113.5,254.0,3.65,26.5,318.5,267.17,202.05
2016,4,28,16,30,177.0,241.0,3.5,26.0,338.0,267.1,200.76
2016,4,28,16,45,88.5,148.5,3.35,26.0,197.0,155.81,116.17
2016,4,28,17,0,0.0,56.0,3.2,26.0,56.0,54.12,38.27
2016,4,28,17,15,140.5,103.0,3.0,25.5,151.5,107.77,75.95
2016,4,28,17,30,281.0,150.0,2.8,25.0,247.0,147.22,102.69
2016,4,28,17,45,215.0,128.0,2.65,24.5,194.5,108.46,77.74
2016,4,28,18,0,149.0,106.0,2.5,24.0,142.0,84.79,67.08
2016,4,28,18,15,103.5,76.0,2.55,23.5,97.5,62.67,47.86
2016,4,28,18,30,58.0,46.0,2.6,23.0,53.0,39.56,27.51
2016,4,28,18,45,30.0,24.5,2.7,23.0,28.0,21.83,9.6
2016,4,28,19,0,2.0,3.0,2.8,23.0,3.0,2.95,0.0
2016,4,28,19,15,1.0,1.5,2.95,23.0,1.5,0.0,0.0
2016,4,28,19,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,3.9,22.5,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,45,3.0,2.0,2.7,21.0,2.0,0.0,0.0
2016,4,29,6,0,6.0,4.0,2.7,21.0,4.0,5.58,0.0
2016,4,29,6,15,62.5,26.0,2.8,21.5,34.0,58.51,33.46
2016,4,29,6,30,119.0,48.0,2.9,22.0,64.0,110.13,81.23
2016,4,29,6,45,169.0,72.5,3.05,22.5,107.0,165.43,128.14
2016,4,29,7,0,219.0,97.0,3.2,23.0,150.0,224.93,177.9
2016,4,29,7,15,200.0,116.5,3.55,23.0,174.0,245.92,196.11
2016,4,29,7,30,181.0,136.0,3.9,23.0,198.0,257.39,205.82
2016,4,29,7,45,117.0,157.5,4.25,23.5,200.5,247.93,196.9
2016,4,29,8,0,53.0,179.0,4.6,24.0,203.0,224.69,176.45
2016,4,29,8,15,69.0,207.5,4.75,24.5,243.0,267.93,209.91
2016,4,29,8,30,85.0,236.0,4.9,25.0,283.0,312.03,243.36
2016,4,29,8,45,59.0,243.5,5.1,25.5,278.0,300.37,232.44
2016,4,29,9,0,33.0,251.0,5.3,26.0,273.0,287.1,220.37
2016,4,29,9,15,19.0,219.0,5.35,26.0,232.0,233.14,178.05
2016,4,29,9,30,5.0,187.0,5.4,26.0,191.0,188.16,142.48
2016,4,29,9,45,7.0,202.5,5.45,26.5,208.5,205.35,155.22
2016,4,29,10,0,9.0,218.0,5.5,27.0,226.0,222.58,167.81
2016,4,29,10,15,16.5,270.0,5.45,27.0,284.5,281.79,212.53
2016,4,29,10,30,24.0,322.0,5.4,27.0,343.0,341.12,256.63
2016,4,29,10,45,313.5,311.5,5.4,27.5,593.5,629.79,476.61
2016,4,29,11,0,603.0,301.0,5.4,28.0,844.0,907.15,674.12
2016,4,29,11,15,347.5,382.5,5.35,28.0,697.5,734.35,545.33
2016,4,29,11,30,92.0,464.0,5.3,28.0,551.0,554.21,409.36
2016,4,29,11,45,79.0,460.5,5.25,28.0,536.0,535.2,395.61
2016,4,29,12,0,66.0,457.0,5.2,28.0,521.0,516.13,381.31
2016,4,29,12,15,41.5,380.5,5.15,28.0,420.5,413.91,307.1
2016,4,29,12,30,17.0,304.0,5.1,28.0,320.0,311.32,231.39
2016,4,29,12,45,197.0,370.5,5.05,28.5,559.0,545.13,407.03
2016,4,29,13,0,377.0,437.0,5.0,29.0,798.0,762.38,560.8
2016,4,29,13,15,293.0,458.0,4.9,28.5,736.5,695.81,512.03
2016,4,29,13,30,209.0,479.0,4.8,28.0,675.0,633.39,466.95
2016,4,29,13,45,119.0,419.5,4.75,28.0,530.5,495.23,367.41
2016,4,29,14,0,29.0,360.0,4.7,28.0,386.0,364.86,271.06
2016,4,29,14,15,39.5,369.5,4.6,28.0,403.5,378.51,281.81
2016,4,29,14,30,50.0,379.0,4.5,28.0,421.0,390.94,291.26
2016,4,29,14,45,142.5,381.0,4.4,28.0,495.0,446.06,333.58
2016,4,29,15,0,235.0,383.0,4.3,28.0,569.0,495.44,370.54
2016,4,29,15,15,185.0,363.0,4.1,27.5,504.5,435.57,326.69
2016,4,29,15,30,135.0,343.0,3.9,27.0,440.0,380.24,286.19
2016,4,29,15,45,214.5,311.0,3.75,27.0,453.0,380.69,286.83
2016,4,29,16,0,294.0,279.0,3.6,27.0,466.0,368.65,276.87
2016,4,29,16,15,269.5,284.5,3.35,27.0,445.0,345.68,258.41
2016,4,29,16,30,245.0,290.0,3.1,27.0,424.0,327.9,244.02
2016,4,29,16,45,188.5,240.0,2.9,27.0,337.0,256.25,190.11
2016,4,29,17,0,132.0,190.0,2.7,27.0,250.0,191.28,141.43
2016,4,29,17,15,90.5,172.5,2.55,26.5,211.0,164.67,122.57
2016,4,29,17,30,49.0,155.0,2.4,26.0,172.0,137.89,103.78
2016,4,29,17,45,75.0,131.5,2.25,26.0,152.5,114.0,84.95
2016,4,29,18,0,101.0,108.0,2.1,26.0,133.0,86.12,67.63
2016,4,29,18,15,67.5,74.5,2.05,25.5,89.5,61.7,46.66
2016,4,29,18,30,34.0,41.0,2.0,25.0,46.0,37.62,25.71
2016,4,29,18,45,17.5,21.5,2.0,24.5,24.0,20.44,8.93
2016,4,29,19,0,1.0,2.0,2.0,24.0,2.0,1.97,0.0
2016,4,29,19,15,0.5,1.0,2.05,24.0,1.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,30,5,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,30,5,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,30,5,45,8.5,4.0,3.15,13.0,4.5,0.0,0.0
2016,4,30,6,0,17.0,8.0,3.3,13.0,9.0,12.59,0.0
2016,4,30,6,15,122.0,28.5,3.4,13.5,44.0,88.91,56.86
2016,4,30,6,30,227.0,49.0,3.5,14.0,79.0,159.19,122.89
2016,4,30,6,45,325.0,63.5,3.65,15.0,129.5,228.5,183.33
2016,4,30,7,0,423.0,78.0,3.8,16.0,180.0,307.77,251.06
2016,4,30,7,15,486.5,88.5,3.9,16.5,235.0,373.16,306.44
2016,4,30,7,30,550.0,99.0,4.0,17.0,290.0,447.05,366.86
2016,4,30,7,45,600.5,105.5,4.15,18.0,347.5,510.82,416.82
2016,4,30,8,0,651.0,112.0,4.3,19.0,405.0,577.55,467.49
2016,4,30,8,15,682.5,118.0,4.25,19.5,460.5,632.79,508.09
2016,4,30,8,30,714.0,124.0,4.2,20.0,516.0,688.69,547.86
2016,4,30,8,45,744.0,126.5,4.2,21.0,569.5,739.78,581.18
2016,4,30,9,0,774.0,129.0,4.2,22.0,623.0,787.67,611.4
2016,4,30,9,15,791.5,132.5,4.0,22.0,671.0,828.8,637.79
2016,4,30,9,30,809.0,136.0,3.8,22.0,719.0,868.36,662.65
2016,4,30,9,45,636.0,221.5,3.6,22.5,696.5,825.68,628.18
2016,4,30,10,0,463.0,307.0,3.4,23.0,674.0,765.28,577.75
2016,4,30,10,15,665.0,223.0,3.2,23.5,777.0,875.17,656.57
2016,4,30,10,30,867.0,139.0,3.0,24.0,880.0,976.99,720.14
2016,4,30,10,45,878.0,138.5,2.8,24.5,910.0,994.57,726.66
2016,4,30,11,0,889.0,138.0,2.6,25.0,940.0,1009.19,731.83
2016,4,30,11,15,893.5,139.0,2.35,25.0,960.5,1015.9,732.72
2016,4,30,11,30,898.0,140.0,2.1,25.0,981.0,1019.36,731.45
2016,4,30,11,45,904.5,138.0,1.9,25.5,995.0,1018.52,726.53
2016,4,30,12,0,911.0,136.0,1.7,26.0,1009.0,1014.42,719.56
2016,4,30,12,15,911.5,136.5,1.6,26.0,1013.0,1003.77,711.38
2016,4,30,12,30,912.0,137.0,1.5,26.0,1017.0,989.99,701.42
2016,4,30,12,45,913.0,135.0,1.4,26.5,1013.0,971.22,687.12
2016,4,30,13,0,914.0,133.0,1.3,27.0,1009.0,949.48,671.16
2016,4,30,13,15,911.5,132.5,1.3,27.0,996.0,923.19,655.26
2016,4,30,13,30,909.0,132.0,1.3,27.0,983.0,894.23,637.69
2016,4,30,13,45,905.5,130.0,1.35,27.0,962.0,860.5,617.67
2016,4,30,14,0,902.0,128.0,1.4,27.0,941.0,824.41,595.93
2016,4,30,14,15,895.5,126.5,1.35,27.0,912.0,784.35,570.26
2016,4,30,14,30,889.0,125.0,1.3,27.0,883.0,742.47,543.23
2016,4,30,14,45,882.0,121.5,1.3,27.0,847.5,696.8,512.5
2016,4,30,15,0,875.0,118.0,1.3,27.0,812.0,649.76,479.6
2016,4,30,15,15,863.5,115.5,1.25,27.0,769.5,599.86,443.4
2016,4,30,15,30,852.0,113.0,1.2,27.0,727.0,546.16,403.67
2016,4,30,15,45,838.5,109.0,1.15,27.0,679.5,492.81,363.01
2016,4,30,16,0,825.0,105.0,1.1,27.0,632.0,439.64,321.25
2016,4,30,16,15,804.0,101.5,1.05,26.5,579.5,384.55,277.55
2016,4,30,16,30,783.0,98.0,1.0,26.0,527.0,330.9,233.72
2016,4,30,16,45,756.5,92.5,0.95,26.0,471.5,275.7,187.7
2016,4,30,17,0,730.0,87.0,0.9,26.0,416.0,223.0,143.74
2016,4,30,17,15,689.5,81.5,0.85,25.5,359.0,167.31,99.66
2016,4,30,17,30,649.0,76.0,0.8,25.0,302.0,119.4,65.12
2016,4,30,17,45,592.0,68.5,0.8,25.0,246.0,73.67,39.22
2016,4,30,18,0,535.0,61.0,0.8,25.0,190.0,42.17,30.6
2016,4,30,18,15,442.5,50.5,0.85,24.0,138.5,36.47,25.61
2016,4,30,18,30,350.0,40.0,0.9,23.0,87.0,30.36,19.94
2016,4,30,18,45,205.0,25.0,0.95,22.5,49.5,19.31,8.55
2016,4,30,19,0,60.0,10.0,1.0,22.0,12.0,9.83,0.0
2016,4,30,19,15,30.0,5.0,1.0,21.5,6.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,1,5,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,1,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,1,5,45,19.5,5.5,2.7,14.5,6.0,0.0,0.0
2016,5,1,6,0,39.0,11.0,3.0,15.0,12.0,21.74,0.0
2016,5,1,6,15,159.5,28.5,3.25,15.5,47.5,102.17,66.94
2016,5,1,6,30,280.0,46.0,3.5,16.0,83.0,176.02,135.28
2016,5,1,6,45,364.5,59.0,3.75,16.5,132.0,240.73,192.35
2016,5,1,7,0,449.0,72.0,4.0,17.0,181.0,316.2,257.29
2016,5,1,7,15,508.5,81.5,4.1,17.5,235.5,380.74,311.84
2016,5,1,7,30,568.0,91.0,4.2,18.0,290.0,449.95,368.39
2016,5,1,7,45,284.0,105.5,4.35,19.0,205.0,309.1,252.71
2016,5,1,8,0,0.0,120.0,4.5,20.0,120.0,118.32,91.78
2016,5,1,8,15,0.0,136.0,4.5,20.0,136.0,134.19,104.48
2016,5,1,8,30,0.0,152.0,4.5,20.0,152.0,150.04,116.84
2016,5,1,8,45,4.0,175.0,4.55,20.5,178.0,176.25,137.25
2016,5,1,9,0,8.0,198.0,4.6,21.0,204.0,202.66,157.54
2016,5,1,9,15,9.0,208.0,4.55,21.0,214.5,213.31,165.43
2016,5,1,9,30,10.0,218.0,4.5,21.0,225.0,224.02,173.36
2016,5,1,9,45,12.5,240.5,4.5,21.5,250.5,248.84,191.93
2016,5,1,10,0,15.0,263.0,4.5,22.0,276.0,273.66,210.25
2016,5,1,10,15,21.5,300.0,4.5,22.0,318.5,316.93,242.99
2016,5,1,10,30,28.0,337.0,4.5,22.0,361.0,368.3,281.38
2016,5,1,10,45,35.5,365.5,4.5,22.5,397.0,403.84,307.01
2016,5,1,11,0,43.0,394.0,4.5,23.0,433.0,439.04,332.11
2016,5,1,11,15,134.5,435.5,4.5,23.0,561.0,575.65,434.33
2016,5,1,11,30,226.0,477.0,4.5,23.0,689.0,704.05,527.22
2016,5,1,11,45,147.5,469.0,4.5,23.5,608.0,615.54,460.25
2016,5,1,12,0,69.0,461.0,4.5,24.0,527.0,523.14,390.71
2016,5,1,12,15,44.0,397.5,4.5,24.0,440.0,433.19,325.16
2016,5,1,12,30,19.0,334.0,4.5,24.0,353.0,342.46,257.73
2016,5,1,12,45,41.5,394.5,4.5,24.0,435.0,422.57,317.82
2016,5,1,13,0,64.0,455.0,4.5,24.0,517.0,498.17,373.14
2016,5,1,13,15,117.0,468.5,4.55,24.0,579.5,553.16,414.43
2016,5,1,13,30,170.0,482.0,4.6,24.0,642.0,603.77,452.16
2016,5,1,13,45,481.5,331.5,4.65,24.0,769.5,706.16,535.01
2016,5,1,14,0,793.0,181.0,4.7,24.0,897.0,789.58,600.9
2016,5,1,14,15,784.5,179.0,4.7,23.5,869.0,750.73,574.41
2016,5,1,14,30,776.0,177.0,4.7,23.0,841.0,710.57,546.26
2016,5,1,14,45,737.0,190.5,4.75,23.0,799.5,661.24,509.4
2016,5,1,15,0,698.0,204.0,4.8,23.0,758.0,615.05,474.22
2016,5,1,15,15,620.5,223.0,4.75,23.0,695.5,553.89,426.82
2016,5,1,15,30,543.0,242.0,4.7,23.0,633.0,498.99,383.72
2016,5,1,15,45,481.0,245.5,4.7,23.0,575.5,443.4,340.17
2016,5,1,16,0,419.0,249.0,4.7,23.0,518.0,393.31,300.53
2016,5,1,16,15,406.0,228.0,4.55,22.5,471.0,346.13,262.99
2016,5,1,16,30,393.0,207.0,4.4,22.0,424.0,304.43,229.01
2016,5,1,16,45,351.0,191.0,4.3,22.0,369.0,256.3,190.09
2016,5,1,17,0,309.0,175.0,4.2,22.0,314.0,212.57,155.09
2016,5,1,17,15,270.5,159.5,3.95,21.5,269.5,174.25,125.38
2016,5,1,17,30,232.0,144.0,3.7,21.0,225.0,140.04,100.27
2016,5,1,17,45,198.0,121.0,3.5,21.0,181.5,104.57,75.58
2016,5,1,18,0,164.0,98.0,3.3,21.0,138.0,79.79,63.68
2016,5,1,18,15,120.0,74.5,3.3,20.5,99.5,61.88,47.89
2016,5,1,18,30,76.0,51.0,3.3,20.0,61.0,43.41,31.29
2016,5,1,18,45,38.0,28.5,3.3,19.5,33.5,25.1,13.31
2016,5,1,19,0,0.0,6.0,3.3,19.0,6.0,5.9,0.0
2016,5,1,19,15,0.0,3.0,3.4,18.5,3.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,4.55,16.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,5.05,15.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,4.9,14.5,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,5,2,5,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,2,5,45,0.0,0.5,4.65,13.0,0.5,0.0,0.0
2016,5,2,6,0,0.0,1.0,4.8,13.0,1.0,0.98,0.0
2016,5,2,6,15,0.0,6.0,4.95,13.0,6.0,5.78,0.0
2016,5,2,6,30,0.0,11.0,5.1,13.0,11.0,10.6,3.22
2016,5,2,6,45,0.0,17.5,5.3,13.0,17.5,16.88,8.74
2016,5,2,7,0,0.0,24.0,5.5,13.0,24.0,23.15,14.24
2016,5,2,7,15,0.0,31.5,5.55,13.0,31.5,30.4,20.5
2016,5,2,7,30,0.0,39.0,5.6,13.0,39.0,37.66,26.68
2016,5,2,7,45,0.0,46.0,5.65,13.5,46.0,44.43,32.3
2016,5,2,8,0,0.0,53.0,5.7,14.0,53.0,51.21,37.84
2016,5,2,8,15,54.5,148.0,5.7,14.0,178.0,190.97,155.92
2016,5,2,8,30,109.0,243.0,5.7,14.0,303.0,338.1,276.16
2016,5,2,8,45,54.5,135.0,5.7,14.5,165.0,179.45,145.15
2016,5,2,9,0,0.0,27.0,5.7,15.0,27.0,26.1,16.15
2016,5,2,9,15,0.0,73.0,5.6,15.0,73.0,70.65,53.06
2016,5,2,9,30,0.0,119.0,5.5,15.0,119.0,115.69,89.83
2016,5,2,9,45,3.5,159.0,5.45,15.0,162.0,158.54,124.5
2016,5,2,10,0,7.0,199.0,5.4,15.0,205.0,201.64,158.98
2016,5,2,10,15,3.5,161.5,5.25,15.0,164.5,160.92,125.81
2016,5,2,10,30,0.0,124.0,5.1,15.0,124.0,120.58,92.95
2016,5,2,10,45,1.5,136.5,5.0,15.0,137.5,134.3,103.99
2016,5,2,11,0,3.0,149.0,4.9,15.0,151.0,148.01,114.94
2016,5,2,11,15,10.0,226.5,4.85,15.0,235.5,231.07,181.17
2016,5,2,11,30,17.0,304.0,4.8,15.0,320.0,314.18,246.09
2016,5,2,11,45,18.5,306.0,4.75,15.0,324.0,317.01,247.98
2016,5,2,12,0,20.0,308.0,4.7,15.0,328.0,319.75,250.0
2016,5,2,12,15,41.0,383.0,4.75,15.0,423.0,416.04,324.56
2016,5,2,12,30,62.0,458.0,4.8,15.0,518.0,506.88,393.33
2016,5,2,12,45,31.0,285.5,4.85,15.5,315.5,306.89,239.74
2016,5,2,13,0,0.0,113.0,4.9,16.0,113.0,109.57,83.12
2016,5,2,13,15,107.5,295.5,4.9,16.0,397.0,380.4,300.15
2016,5,2,13,30,215.0,478.0,4.9,16.0,681.0,638.31,494.92
2016,5,2,13,45,113.0,351.5,4.9,16.5,458.0,427.46,333.82
2016,5,2,14,0,11.0,225.0,4.9,17.0,235.0,225.29,174.93
2016,5,2,14,15,5.5,132.0,4.8,17.0,137.0,131.68,101.11
2016,5,2,14,30,0.0,39.0,4.7,17.0,39.0,37.77,25.25
2016,5,2,14,45,45.5,207.5,4.6,17.5,244.0,227.27,178.32
2016,5,2,15,0,91.0,376.0,4.5,18.0,449.0,404.97,315.49
2016,5,2,15,15,61.0,331.0,4.35,18.0,379.0,341.43,266.1
2016,5,2,15,30,31.0,286.0,4.2,18.0,309.0,281.04,219.44
2016,5,2,15,45,15.5,210.5,4.1,18.0,222.0,207.21,161.91
2016,5,2,16,0,0.0,135.0,4.0,18.0,135.0,129.58,100.31
2016,5,2,16,15,2.0,152.5,3.8,17.5,154.0,146.14,114.31
2016,5,2,16,30,4.0,170.0,3.6,17.0,173.0,161.78,127.5
2016,5,2,16,45,2.0,144.5,3.45,17.0,146.0,137.25,107.99
2016,5,2,17,0,0.0,119.0,3.3,17.0,119.0,113.03,88.59
2016,5,2,17,15,0.0,102.5,3.0,16.5,102.5,97.46,76.2
2016,5,2,17,30,0.0,86.0,2.7,16.0,86.0,81.96,63.63
2016,5,2,17,45,228.5,78.0,2.4,16.0,134.0,74.15,50.59
2016,5,2,18,0,457.0,70.0,2.1,16.0,182.0,49.79,38.59
2016,5,2,18,15,370.5,57.5,1.8,15.5,133.0,42.36,31.81
2016,5,2,18,30,284.0,45.0,1.5,15.0,84.0,34.12,24.02
2016,5,2,18,45,166.0,28.0,1.2,14.5,48.0,21.64,11.3
2016,5,2,19,0,48.0,11.0,0.9,14.0,12.0,10.81,0.0
2016,5,2,19,15,24.0,5.5,0.9,13.5,6.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
