Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,12,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,45,8.0,7.5,2.35,18.0,8.0,9.41,0.0
2016,5,13,6,0,16.0,15.0,2.4,18.0,16.0,22.23,4.2
2016,5,13,6,15,61.0,42.0,2.4,18.0,51.5,74.61,53.29
2016,5,13,6,30,106.0,69.0,2.4,18.0,87.0,127.31,98.52
2016,5,13,6,45,158.5,95.0,2.4,18.5,133.0,185.2,147.54
2016,5,13,7,0,211.0,121.0,2.4,19.0,179.0,253.82,204.4
2016,5,13,7,15,258.0,142.5,2.4,19.5,229.0,312.57,252.06
2016,5,13,7,30,305.0,164.0,2.4,20.0,279.0,375.31,301.54
2016,5,13,7,45,345.0,181.0,2.4,21.0,330.5,431.91,344.2
2016,5,13,8,0,385.0,198.0,2.4,22.0,382.0,491.32,387.62
2016,5,13,8,15,417.0,211.5,2.4,22.5,432.5,543.33,424.97
2016,5,13,8,30,449.0,225.0,2.4,23.0,483.0,605.31,468.43
2016,5,13,8,45,471.0,238.0,2.4,23.5,530.5,651.68,499.6
2016,5,13,9,0,493.0,251.0,2.4,24.0,578.0,698.06,530.18
2016,5,13,9,15,514.0,260.0,2.35,24.5,622.0,739.0,556.18
2016,5,13,9,30,535.0,269.0,2.3,25.0,666.0,779.37,581.28
2016,5,13,9,45,558.5,272.0,2.25,25.5,707.0,814.81,602.8
2016,5,13,10,0,582.0,275.0,2.2,26.0,748.0,849.31,623.34
2016,5,13,10,15,595.0,280.0,2.1,26.0,781.5,874.68,638.13
2016,5,13,10,30,608.0,285.0,2.0,26.0,815.0,899.64,652.49
2016,5,13,10,45,625.5,283.0,1.95,26.5,843.5,918.39,662.22
2016,5,13,11,0,643.0,281.0,1.9,27.0,872.0,934.97,670.54
2016,5,13,11,15,516.0,352.0,1.85,27.0,832.5,880.02,629.91
2016,5,13,11,30,389.0,423.0,1.8,27.0,793.0,817.84,585.04
2016,5,13,11,45,349.0,449.0,1.75,27.5,784.5,799.58,570.34
2016,5,13,12,0,309.0,475.0,1.7,28.0,776.0,779.87,554.4
2016,5,13,12,15,318.0,474.0,1.65,28.0,785.0,779.77,554.17
2016,5,13,12,30,327.0,473.0,1.6,28.0,794.0,778.27,552.89
2016,5,13,12,45,216.0,481.0,1.6,28.0,693.0,671.25,479.7
2016,5,13,13,0,105.0,489.0,1.6,28.0,592.0,569.05,408.59
2016,5,13,13,15,128.0,487.5,1.6,28.0,611.0,582.44,419.24
2016,5,13,13,30,151.0,486.0,1.6,28.0,630.0,593.61,427.51
2016,5,13,13,45,186.5,473.0,1.6,28.0,646.5,602.77,434.88
2016,5,13,14,0,222.0,460.0,1.6,28.0,663.0,609.37,440.43
2016,5,13,14,15,255.5,437.5,1.6,28.0,664.5,600.22,435.36
2016,5,13,14,30,289.0,415.0,1.6,28.0,666.0,590.63,429.89
2016,5,13,14,45,422.0,349.0,1.6,28.0,699.0,603.76,441.95
2016,5,13,15,0,555.0,283.0,1.6,28.0,732.0,608.07,446.89
2016,5,13,15,15,532.0,270.5,1.55,28.0,682.5,555.77,409.49
2016,5,13,15,30,509.0,258.0,1.5,28.0,633.0,504.81,372.77
2016,5,13,15,45,428.0,266.0,1.5,28.0,567.5,444.72,328.7
2016,5,13,16,0,347.0,274.0,1.5,28.0,502.0,395.62,292.28
2016,5,13,16,15,268.0,262.5,1.45,27.5,430.0,334.41,247.58
2016,5,13,16,30,189.0,251.0,1.4,27.0,358.0,285.63,212.1
2016,5,13,16,45,251.0,216.5,1.35,27.0,344.0,257.44,188.76
2016,5,13,17,0,313.0,182.0,1.3,27.0,330.0,227.45,162.72
2016,5,13,17,15,338.0,163.5,1.2,26.5,305.0,197.33,137.54
2016,5,13,17,30,363.0,145.0,1.1,26.0,280.0,164.53,111.05
2016,5,13,17,45,314.0,127.0,1.0,25.5,230.0,124.26,83.9
2016,5,13,18,0,265.0,109.0,0.9,25.0,180.0,89.3,63.89
2016,5,13,18,15,203.5,87.0,0.9,24.5,133.5,67.93,52.41
2016,5,13,18,30,142.0,65.0,0.9,24.0,87.0,51.83,38.27
2016,5,13,18,45,84.0,40.0,0.9,24.0,52.0,34.49,22.53
2016,5,13,19,0,26.0,15.0,0.9,24.0,17.0,13.78,0.0
2016,5,13,19,15,13.0,7.5,0.95,23.5,8.5,7.37,0.0
2016,5,13,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,14,5,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,14,5,45,0.0,8.5,1.6,19.5,8.5,8.36,0.0
2016,5,14,6,0,0.0,17.0,1.7,20.0,17.0,16.41,2.48
2016,5,14,6,15,25.0,38.5,1.7,20.5,43.0,51.53,35.11
2016,5,14,6,30,50.0,60.0,1.7,21.0,69.0,86.55,64.86
2016,5,14,6,45,71.5,84.0,1.7,21.5,101.5,130.64,101.76
2016,5,14,7,0,93.0,108.0,1.7,22.0,134.0,170.96,135.04
2016,5,14,7,15,115.5,130.5,1.65,22.5,169.5,211.62,167.81
2016,5,14,7,30,138.0,153.0,1.6,23.0,205.0,254.05,201.12
2016,5,14,7,45,124.5,178.0,1.55,24.0,231.0,277.71,217.84
2016,5,14,8,0,111.0,203.0,1.5,25.0,257.0,299.72,232.71
2016,5,14,8,15,117.0,229.0,1.5,25.0,291.5,335.58,259.05
2016,5,14,8,30,123.0,255.0,1.5,25.0,326.0,371.4,284.84
2016,5,14,8,45,71.5,247.0,1.5,25.5,289.0,314.19,239.51
2016,5,14,9,0,20.0,239.0,1.5,26.0,252.0,254.96,192.64
2016,5,14,9,15,18.0,245.5,1.45,26.0,258.5,259.53,195.62
2016,5,14,9,30,16.0,252.0,1.4,26.0,265.0,264.04,198.33
2016,5,14,9,45,16.0,260.5,1.4,26.0,273.5,272.36,204.04
2016,5,14,10,0,16.0,269.0,1.4,26.0,282.0,280.66,209.71
2016,5,14,10,15,19.5,297.5,1.3,26.0,314.0,312.52,232.58
2016,5,14,10,30,23.0,326.0,1.2,26.0,346.0,344.29,254.93
2016,5,14,10,45,19.0,307.0,1.15,26.0,324.0,320.76,237.21
2016,5,14,11,0,15.0,288.0,1.1,26.0,302.0,297.4,219.92
2016,5,14,11,15,14.5,280.5,1.0,25.5,294.5,289.05,213.98
2016,5,14,11,30,14.0,273.0,0.9,25.0,287.0,280.73,208.0
2016,5,14,11,45,17.0,307.5,0.8,25.0,324.5,317.23,234.18
2016,5,14,12,0,20.0,342.0,0.7,25.0,362.0,353.4,259.41
2016,5,14,12,15,30.0,384.5,0.65,25.0,414.5,407.4,297.14
2016,5,14,12,30,40.0,427.0,0.6,25.0,467.0,456.31,330.46
2016,5,14,12,45,31.0,392.0,0.6,25.0,423.0,410.95,298.48
2016,5,14,13,0,22.0,357.0,0.6,25.0,379.0,365.52,266.86
2016,5,14,13,15,17.0,293.5,0.65,24.5,310.0,298.71,220.25
2016,5,14,13,30,12.0,230.0,0.7,24.0,241.0,232.49,172.78
2016,5,14,13,45,6.0,138.0,0.8,24.0,143.5,138.49,102.5
2016,5,14,14,0,0.0,46.0,0.9,24.0,46.0,44.59,29.72
2016,5,14,14,15,0.0,42.0,1.0,23.5,42.0,40.7,26.84
2016,5,14,14,30,0.0,38.0,1.1,23.0,38.0,36.81,23.84
2016,5,14,14,45,0.0,52.5,1.25,23.0,52.5,50.85,35.08
2016,5,14,15,0,0.0,67.0,1.4,23.0,67.0,64.89,46.31
2016,5,14,15,15,0.0,52.0,1.45,22.5,52.0,50.33,34.88
2016,5,14,15,30,0.0,37.0,1.5,22.0,37.0,35.79,23.35
2016,5,14,15,45,0.0,56.5,1.6,22.0,56.5,54.66,38.66
2016,5,14,16,0,0.0,76.0,1.7,22.0,76.0,73.54,53.96
2016,5,14,16,15,0.0,109.5,1.65,21.5,109.5,105.57,79.94
2016,5,14,16,30,0.0,143.0,1.6,21.0,143.0,136.36,104.94
2016,5,14,16,45,0.0,81.0,1.6,21.0,81.0,78.35,58.57
2016,5,14,17,0,0.0,19.0,1.6,21.0,19.0,18.34,9.57
2016,5,14,17,15,0.0,16.5,1.65,20.5,16.5,15.92,7.65
2016,5,14,17,30,0.0,14.0,1.7,20.0,14.0,13.51,5.69
2016,5,14,17,45,0.0,11.5,1.75,20.0,11.5,11.09,3.68
2016,5,14,18,0,0.0,9.0,1.8,20.0,9.0,8.68,1.64
2016,5,14,18,15,0.0,6.5,2.05,19.5,6.5,6.26,0.0
2016,5,14,18,30,0.0,4.0,2.3,19.0,4.0,3.85,0.0
2016,5,14,18,45,0.0,2.5,2.55,19.0,2.5,2.41,0.0
2016,5,14,19,0,0.0,1.0,2.8,19.0,1.0,0.96,0.0
2016,5,14,19,15,0.0,0.5,2.9,18.5,0.5,0.49,0.0
2016,5,14,19,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,15,5,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,15,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,15,5,45,0.0,5.5,2.65,14.0,5.5,5.41,0.0
2016,5,15,6,0,0.0,11.0,2.7,14.0,11.0,10.61,0.16
2016,5,15,6,15,0.0,29.5,2.7,14.0,29.5,28.59,17.78
2016,5,15,6,30,0.0,48.0,2.7,14.0,48.0,47.83,34.67
2016,5,15,6,45,2.0,70.5,2.75,14.5,71.0,72.19,55.62
2016,5,15,7,0,4.0,93.0,2.8,15.0,94.0,96.37,76.12
2016,5,15,7,15,31.0,120.5,2.8,15.0,132.0,145.61,117.66
2016,5,15,7,30,58.0,148.0,2.8,15.0,170.0,192.57,156.72
2016,5,15,7,45,69.5,174.0,2.85,15.5,204.5,229.75,186.51
2016,5,15,8,0,81.0,200.0,2.9,16.0,239.0,267.56,216.22
2016,5,15,8,15,130.0,228.0,2.9,16.5,299.0,343.99,276.73
2016,5,15,8,30,179.0,256.0,2.9,17.0,359.0,415.72,331.99
2016,5,15,8,45,119.0,270.5,2.95,17.5,341.5,387.33,306.61
2016,5,15,9,0,59.0,285.0,3.0,18.0,324.0,345.71,271.39
2016,5,15,9,15,106.0,320.0,2.95,18.5,396.5,424.32,331.55
2016,5,15,9,30,153.0,355.0,2.9,19.0,469.0,513.93,397.67
2016,5,15,9,45,140.0,375.5,2.9,19.5,484.0,525.21,403.27
2016,5,15,10,0,127.0,396.0,2.9,20.0,499.0,535.25,408.37
2016,5,15,10,15,121.5,413.0,2.85,20.0,515.5,547.59,416.1
2016,5,15,10,30,116.0,430.0,2.8,20.0,532.0,559.15,423.25
2016,5,15,10,45,89.5,429.5,2.8,20.5,509.5,523.36,395.22
2016,5,15,11,0,63.0,429.0,2.8,21.0,487.0,495.12,372.81
2016,5,15,11,15,41.5,382.0,2.7,21.0,421.0,423.87,320.06
2016,5,15,11,30,20.0,335.0,2.6,21.0,355.0,348.04,263.4
2016,5,15,11,45,20.5,341.5,2.55,21.5,362.0,354.24,267.55
2016,5,15,12,0,21.0,348.0,2.5,22.0,369.0,360.3,271.3
2016,5,15,12,15,22.0,357.0,2.45,22.0,379.0,369.13,277.64
2016,5,15,12,30,23.0,366.0,2.4,22.0,389.0,377.76,283.82
2016,5,15,12,45,29.0,388.0,2.35,22.0,416.5,405.23,303.92
2016,5,15,13,0,35.0,410.0,2.3,22.0,444.0,429.4,321.42
2016,5,15,13,15,27.5,373.5,2.3,22.0,400.5,384.91,288.93
2016,5,15,13,30,20.0,337.0,2.3,22.0,357.0,341.89,257.48
2016,5,15,13,45,18.5,321.5,2.3,22.0,339.5,324.52,244.94
2016,5,15,14,0,17.0,306.0,2.3,22.0,322.0,307.3,232.37
2016,5,15,14,15,20.5,316.0,2.3,22.0,334.5,318.07,240.78
2016,5,15,14,30,24.0,326.0,2.3,22.0,347.0,328.33,248.73
2016,5,15,14,45,46.0,348.5,2.3,22.0,386.5,358.05,271.6
2016,5,15,15,0,68.0,371.0,2.3,22.0,426.0,388.18,294.45
2016,5,15,15,15,76.0,355.5,2.3,22.0,414.0,373.73,284.13
2016,5,15,15,30,84.0,340.0,2.3,22.0,402.0,358.46,273.26
2016,5,15,15,45,87.0,318.5,2.3,22.0,379.0,334.69,255.81
2016,5,15,16,0,90.0,297.0,2.3,22.0,356.0,310.62,237.93
2016,5,15,16,15,45.0,210.5,2.25,21.5,240.0,211.97,163.08
2016,5,15,16,30,0.0,124.0,2.2,21.0,124.0,118.89,90.89
2016,5,15,16,45,0.0,76.5,2.15,21.0,76.5,73.99,55.07
2016,5,15,17,0,0.0,29.0,2.1,21.0,29.0,28.0,17.56
2016,5,15,17,15,0.0,25.0,1.95,20.5,25.0,24.13,14.48
2016,5,15,17,30,0.0,21.0,1.8,20.0,21.0,20.26,11.35
2016,5,15,17,45,0.0,17.5,1.7,20.0,17.5,16.88,8.54
2016,5,15,18,0,0.0,14.0,1.6,20.0,14.0,13.5,5.7
2016,5,15,18,15,0.0,10.5,1.45,19.5,10.5,10.12,3.25
2016,5,15,18,30,0.0,7.0,1.3,19.0,7.0,6.74,0.21
2016,5,15,18,45,0.0,4.0,1.15,19.0,4.0,3.85,0.0
2016,5,15,19,0,0.0,1.0,1.0,19.0,1.0,0.96,0.0
2016,5,15,19,15,0.0,0.5,0.95,19.0,0.5,0.49,0.0
2016,5,15,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,16,5,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,16,5,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,16,5,45,0.0,8.0,1.55,17.5,8.0,7.86,0.0
2016,5,16,6,0,0.0,16.0,1.8,18.0,16.0,15.44,3.18
2016,5,16,6,15,2.0,36.0,2.05,18.0,36.5,37.11,24.34
2016,5,16,6,30,4.0,56.0,2.3,18.0,57.0,58.88,43.21
2016,5,16,6,45,17.5,78.0,2.55,18.5,83.0,88.03,67.92
2016,5,16,7,0,31.0,100.0,2.8,19.0,109.0,122.99,97.17
2016,5,16,7,15,15.5,105.0,3.0,19.0,109.5,114.06,89.69
2016,5,16,7,30,0.0,110.0,3.2,19.0,110.0,109.21,85.23
2016,5,16,7,45,0.0,108.5,3.4,19.5,108.5,106.65,82.69
2016,5,16,8,0,0.0,107.0,3.6,20.0,107.0,104.54,80.51
2016,5,16,8,15,0.0,106.5,3.7,20.0,106.5,103.7,79.53
2016,5,16,8,30,0.0,106.0,3.8,20.0,106.0,103.02,78.68
2016,5,16,8,45,0.5,133.0,3.9,20.5,133.5,130.37,100.25
2016,5,16,9,0,1.0,160.0,4.0,21.0,161.0,157.8,121.53
2016,5,16,9,15,0.5,153.0,3.95,21.5,154.0,150.08,114.78
2016,5,16,9,30,0.0,146.0,3.9,22.0,147.0,142.49,108.27
2016,5,16,9,45,0.0,140.0,3.85,22.5,140.5,136.44,103.07
2016,5,16,10,0,0.0,134.0,3.8,23.0,134.0,130.46,97.97
2016,5,16,10,15,5.5,184.0,3.65,23.0,189.0,185.18,140.58
2016,5,16,10,30,11.0,234.0,3.5,23.0,244.0,240.18,182.62
2016,5,16,10,45,10.0,217.0,3.35,23.5,226.0,222.13,168.1
2016,5,16,11,0,9.0,200.0,3.2,24.0,208.0,204.2,153.9
2016,5,16,11,15,32.5,320.5,3.05,24.0,351.5,352.41,265.68
2016,5,16,11,30,56.0,441.0,2.9,24.0,495.0,496.39,369.51
2016,5,16,11,45,35.5,362.5,2.8,24.5,397.5,394.86,294.36
2016,5,16,12,0,15.0,284.0,2.7,25.0,300.0,291.59,217.71
2016,5,16,12,15,45.0,381.0,2.75,25.0,426.0,418.48,311.74
2016,5,16,12,30,75.0,478.0,2.8,25.0,552.0,539.74,398.08
2016,5,16,12,45,54.0,440.5,2.85,25.5,494.0,479.66,353.86
2016,5,16,13,0,33.0,403.0,2.9,26.0,436.0,420.87,311.05
2016,5,16,13,15,33.0,398.5,3.0,26.0,430.5,413.75,306.44
2016,5,16,13,30,33.0,394.0,3.1,26.0,425.0,406.61,301.62
2016,5,16,13,45,36.5,394.5,3.25,26.5,428.5,407.05,301.87
2016,5,16,14,0,40.0,395.0,3.4,27.0,432.0,407.12,301.83
2016,5,16,14,15,89.0,414.5,3.5,26.5,493.0,458.83,341.52
2016,5,16,14,30,138.0,434.0,3.6,26.0,554.0,502.92,375.2
2016,5,16,14,45,90.0,389.0,3.7,26.0,466.5,424.68,318.0
2016,5,16,15,0,42.0,344.0,3.8,26.0,379.0,347.62,261.2
2016,5,16,15,15,95.5,349.0,3.85,25.5,422.0,379.74,287.06
2016,5,16,15,30,149.0,354.0,3.9,25.0,465.0,402.02,304.87
2016,5,16,15,45,438.0,246.0,4.0,25.0,542.0,434.23,330.82
2016,5,16,16,0,727.0,138.0,4.1,25.0,619.0,443.71,336.11
2016,5,16,16,15,705.0,133.0,4.1,24.5,569.0,391.99,294.05
2016,5,16,16,30,683.0,128.0,4.1,24.0,519.0,341.92,252.47
2016,5,16,16,45,374.0,161.5,4.1,24.0,372.5,244.28,179.79
2016,5,16,17,0,65.0,195.0,4.1,24.0,226.0,190.05,145.0
2016,5,16,17,15,316.0,145.5,4.05,23.5,268.0,181.05,128.42
2016,5,16,17,30,567.0,96.0,4.0,23.0,310.0,148.05,91.19
2016,5,16,17,45,528.5,85.0,3.95,22.5,258.5,104.08,60.53
2016,5,16,18,0,490.0,74.0,3.9,22.0,207.0,64.51,39.78
2016,5,16,18,15,415.0,63.0,3.65,21.5,157.5,45.52,33.88
2016,5,16,18,30,340.0,52.0,3.4,21.0,108.0,38.85,27.77
2016,5,16,18,45,239.0,36.5,3.2,20.5,68.5,27.89,17.63
2016,5,16,19,0,138.0,21.0,3.0,20.0,29.0,16.33,2.42
2016,5,16,19,15,69.0,10.5,2.9,19.5,14.5,10.32,0.0
2016,5,16,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,17,5,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,17,5,45,0.0,7.0,2.0,17.0,7.0,6.88,0.0
2016,5,17,6,0,0.0,14.0,2.4,17.0,14.0,13.51,2.48
2016,5,17,6,15,0.0,31.5,2.55,17.0,31.5,30.79,19.4
2016,5,17,6,30,0.0,49.0,2.7,17.0,49.0,48.83,35.1
2016,5,17,6,45,1.0,71.0,2.85,17.5,71.5,72.13,54.93
2016,5,17,7,0,2.0,93.0,3.0,18.0,94.0,95.18,74.23
2016,5,17,7,15,8.5,114.0,3.1,18.5,117.5,120.08,94.74
2016,5,17,7,30,15.0,135.0,3.2,19.0,141.0,145.45,115.24
2016,5,17,7,45,7.5,102.5,3.35,19.5,105.5,105.29,81.75
2016,5,17,8,0,0.0,70.0,3.5,20.0,70.0,67.68,50.35
2016,5,17,8,15,0.0,88.0,3.5,20.5,88.0,85.13,64.31
2016,5,17,8,30,0.0,106.0,3.5,21.0,106.0,103.01,78.36
2016,5,17,8,45,0.0,102.5,3.5,21.5,102.5,99.43,75.04
2016,5,17,9,0,0.0,99.0,3.5,22.0,99.0,95.94,71.86
2016,5,17,9,15,0.0,114.5,3.45,22.0,114.5,111.26,83.84
2016,5,17,9,30,0.0,130.0,3.4,22.0,130.0,126.58,95.73
2016,5,17,9,45,7.0,194.5,3.35,22.5,200.0,197.26,150.77
2016,5,17,10,0,14.0,259.0,3.3,23.0,270.0,268.64,204.89
2016,5,17,10,15,60.5,344.0,3.25,23.0,396.5,407.86,310.14
2016,5,17,10,30,107.0,429.0,3.2,23.0,523.0,541.3,407.15
2016,5,17,10,45,56.0,295.0,3.15,23.5,344.5,351.37,266.08
2016,5,17,11,0,5.0,161.0,3.1,24.0,166.0,161.83,121.05
2016,5,17,11,15,13.5,254.5,3.05,24.0,268.0,262.33,197.97
2016,5,17,11,30,22.0,348.0,3.0,24.0,370.0,362.94,272.38
2016,5,17,11,45,113.5,424.5,2.95,24.5,536.0,539.26,401.53
2016,5,17,12,0,205.0,501.0,2.9,25.0,702.0,701.22,514.13
2016,5,17,12,15,172.0,503.0,2.85,25.0,672.5,665.36,487.06
2016,5,17,12,30,139.0,505.0,2.8,25.0,643.0,629.61,461.28
2016,5,17,12,45,158.0,504.0,2.8,25.0,659.5,640.04,469.32
2016,5,17,13,0,177.0,503.0,2.8,25.0,676.0,649.25,476.23
2016,5,17,13,15,245.0,482.5,2.8,25.0,718.5,682.23,501.16
2016,5,17,13,30,313.0,462.0,2.8,25.0,761.0,710.22,522.24
2016,5,17,13,45,231.0,464.0,2.8,25.0,682.0,632.29,466.35
2016,5,17,14,0,149.0,466.0,2.8,25.0,603.0,557.69,412.59
2016,5,17,14,15,459.5,319.5,2.8,25.0,723.5,647.29,485.15
2016,5,17,14,30,770.0,173.0,2.8,25.0,844.0,717.64,540.68
2016,5,17,14,45,765.5,166.5,2.85,25.0,811.0,675.79,510.47
2016,5,17,15,0,761.0,160.0,2.9,25.0,778.0,632.73,479.5
2016,5,17,15,15,747.5,156.5,2.9,25.0,738.0,586.02,444.85
2016,5,17,15,30,734.0,153.0,2.9,25.0,698.0,536.45,407.39
2016,5,17,15,45,452.5,229.5,2.95,25.0,559.0,427.7,324.25
2016,5,17,16,0,171.0,306.0,3.0,25.0,420.0,350.6,265.44
2016,5,17,16,15,382.0,230.0,2.95,24.5,457.0,354.33,267.22
2016,5,17,16,30,593.0,154.0,2.9,24.0,494.0,334.96,247.79
2016,5,17,16,45,448.5,170.5,2.9,24.0,413.0,274.48,200.87
2016,5,17,17,0,304.0,187.0,2.9,24.0,332.0,232.03,169.76
2016,5,17,17,15,284.0,166.5,2.8,23.5,289.0,192.67,138.57
2016,5,17,17,30,264.0,146.0,2.7,23.0,246.0,155.56,109.84
2016,5,17,17,45,236.5,125.0,2.65,23.0,204.0,119.78,83.72
2016,5,17,18,0,209.0,104.0,2.6,23.0,162.0,87.17,62.45
2016,5,17,18,15,169.0,83.0,2.6,22.5,123.0,65.03,50.49
2016,5,17,18,30,129.0,62.0,2.6,22.0,84.0,49.64,36.86
2016,5,17,18,45,71.5,41.5,2.6,21.5,53.0,35.84,24.21
2016,5,17,19,0,14.0,21.0,2.6,21.0,22.0,19.69,4.96
2016,5,17,19,15,7.0,10.5,2.65,21.0,11.0,10.32,0.0
2016,5,17,19,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,2.95,19.5,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,3.25,18.5,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,45,0.0,3.0,3.8,15.0,3.0,2.95,0.0
2016,5,18,6,0,0.0,6.0,3.8,15.0,6.0,5.78,0.0
2016,5,18,6,15,0.0,14.5,3.75,15.0,14.5,13.98,5.83
2016,5,18,6,30,0.0,23.0,3.7,15.0,23.0,22.19,13.05
2016,5,18,6,45,0.0,33.0,3.7,15.5,33.0,31.85,21.42
2016,5,18,7,0,0.0,43.0,3.7,16.0,43.0,41.52,29.66
2016,5,18,7,15,0.0,54.5,3.65,16.0,54.5,52.65,39.06
2016,5,18,7,30,0.0,66.0,3.6,16.0,66.0,63.79,48.33
2016,5,18,7,45,13.5,123.0,3.6,16.5,130.0,130.62,103.92
2016,5,18,8,0,27.0,180.0,3.6,17.0,194.0,207.11,165.87
2016,5,18,8,15,52.5,215.0,3.5,17.0,244.5,264.03,211.42
2016,5,18,8,30,78.0,250.0,3.4,17.0,295.0,322.52,257.4
2016,5,18,8,45,140.5,278.5,3.35,17.5,368.5,413.75,328.36
2016,5,18,9,0,203.0,307.0,3.3,18.0,442.0,499.98,393.47
2016,5,18,9,15,112.0,289.0,3.3,18.5,364.5,404.62,316.94
2016,5,18,9,30,21.0,271.0,3.3,19.0,287.0,288.04,223.61
2016,5,18,9,45,26.5,299.0,3.3,19.5,320.5,329.97,255.24
2016,5,18,10,0,32.0,327.0,3.3,20.0,354.0,363.78,279.81
2016,5,18,10,15,24.0,304.5,3.25,20.5,325.0,331.58,254.16
2016,5,18,10,30,16.0,282.0,3.2,21.0,296.0,293.13,224.04
2016,5,18,10,45,13.0,244.0,3.15,21.5,255.5,251.92,192.08
2016,5,18,11,0,10.0,206.0,3.1,22.0,215.0,211.12,160.36
2016,5,18,11,15,9.5,202.5,3.05,22.0,211.5,207.04,157.13
2016,5,18,11,30,9.0,199.0,3.0,22.0,208.0,202.95,153.85
2016,5,18,11,45,16.5,283.5,2.95,22.5,300.0,293.14,221.96
2016,5,18,12,0,24.0,368.0,2.9,23.0,392.0,382.97,287.66
2016,5,18,12,15,197.0,408.5,2.85,23.0,602.5,596.38,446.9
2016,5,18,12,30,370.0,449.0,2.8,23.0,813.0,797.11,588.07
2016,5,18,12,45,193.5,382.5,2.8,23.5,573.0,557.01,415.79
2016,5,18,13,0,17.0,316.0,2.8,24.0,333.0,321.49,240.19
2016,5,18,13,15,16.0,302.0,2.8,24.0,318.0,306.08,229.65
2016,5,18,13,30,15.0,288.0,2.8,24.0,303.0,290.78,218.43
2016,5,18,13,45,41.0,360.0,2.85,24.0,398.5,378.46,284.2
2016,5,18,14,0,67.0,432.0,2.9,24.0,494.0,463.16,346.12
2016,5,18,14,15,79.5,426.5,2.95,24.0,498.0,462.85,346.25
2016,5,18,14,30,92.0,421.0,3.0,24.0,502.0,461.39,345.92
2016,5,18,14,45,60.0,369.0,3.1,24.0,421.0,386.45,291.17
2016,5,18,15,0,28.0,317.0,3.2,24.0,340.0,314.57,237.95
2016,5,18,15,15,16.0,243.0,3.3,23.5,256.0,241.05,183.31
2016,5,18,15,30,4.0,169.0,3.4,23.0,172.0,164.26,124.74
2016,5,18,15,45,5.0,181.0,3.5,23.0,185.0,175.41,133.89
2016,5,18,16,0,6.0,193.0,3.6,23.0,198.0,186.13,142.61
2016,5,18,16,15,45.5,221.0,3.65,22.5,248.0,221.63,170.78
2016,5,18,16,30,85.0,249.0,3.7,22.0,298.0,254.4,196.19
2016,5,18,16,45,42.5,141.5,3.75,21.5,166.0,144.15,110.38
2016,5,18,17,0,0.0,34.0,3.8,21.0,34.0,32.84,21.51
2016,5,18,17,15,0.0,29.5,3.8,20.5,29.5,28.48,18.07
2016,5,18,17,30,0.0,25.0,3.8,20.0,25.0,24.13,14.55
2016,5,18,17,45,0.0,21.0,3.8,20.0,21.0,20.26,11.36
2016,5,18,18,0,0.0,17.0,3.8,20.0,17.0,16.4,8.12
2016,5,18,18,15,0.0,13.0,3.65,19.5,13.0,12.53,5.35
2016,5,18,18,30,0.0,9.0,3.5,19.0,9.0,8.67,1.89
2016,5,18,18,45,0.0,5.5,3.35,18.5,5.5,5.3,0.0
2016,5,18,19,0,0.0,2.0,3.2,18.0,2.0,1.93,0.0
2016,5,18,19,15,0.0,1.0,3.15,17.5,1.0,0.98,0.0
2016,5,18,19,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,19,5,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,5,19,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,19,5,45,0.0,1.5,2.35,15.0,1.5,1.47,0.0
2016,5,19,6,0,0.0,3.0,2.6,15.0,3.0,2.89,0.0
2016,5,19,6,15,0.0,7.0,2.85,15.0,7.0,6.74,0.0
2016,5,19,6,30,0.0,11.0,3.1,15.0,11.0,10.6,3.3
2016,5,19,6,45,0.0,15.5,3.35,15.0,15.5,14.95,7.09
2016,5,19,7,0,0.0,20.0,3.6,15.0,20.0,19.29,10.85
2016,5,19,7,15,0.0,24.5,3.4,15.0,24.5,23.64,14.56
2016,5,19,7,30,0.0,29.0,3.2,15.0,29.0,27.99,18.22
2016,5,19,7,45,0.0,29.0,3.0,15.5,29.0,28.0,18.1
2016,5,19,8,0,0.0,29.0,2.8,16.0,29.0,28.01,17.98
2016,5,19,8,15,0.0,29.5,2.85,16.0,29.5,28.5,18.31
2016,5,19,8,30,0.0,30.0,2.9,16.0,30.0,28.99,18.64
2016,5,19,8,45,0.0,42.5,3.0,16.5,42.5,41.09,28.56
2016,5,19,9,0,0.0,55.0,3.1,17.0,55.0,53.2,38.37
2016,5,19,9,15,0.0,56.5,3.05,17.0,56.5,54.67,39.44
2016,5,19,9,30,0.0,58.0,3.0,17.0,58.0,56.14,40.53
2016,5,19,9,45,0.0,98.0,2.95,17.0,98.0,95.02,72.01
2016,5,19,10,0,0.0,138.0,2.9,17.0,138.0,134.41,103.44
2016,5,19,10,15,0.0,127.0,2.5,17.0,127.0,123.55,94.48
2016,5,19,10,30,0.0,116.0,2.1,17.0,116.0,112.75,85.69
2016,5,19,10,45,4.0,149.0,1.7,17.5,152.5,149.08,114.34
2016,5,19,11,0,8.0,182.0,1.3,18.0,189.0,185.47,142.34
2016,5,19,11,15,60.5,332.0,1.25,18.0,390.0,391.86,299.78
2016,5,19,11,30,113.0,482.0,1.2,18.0,591.0,594.67,443.52
2016,5,19,11,45,203.5,482.0,1.2,18.5,680.5,686.03,506.26
2016,5,19,12,0,294.0,482.0,1.2,19.0,770.0,773.5,565.37
2016,5,19,12,15,286.0,486.5,1.2,19.5,767.5,762.56,555.6
2016,5,19,12,30,278.0,491.0,1.2,20.0,765.0,750.65,546.37
2016,5,19,12,45,266.5,491.5,1.2,20.5,753.0,730.83,531.94
2016,5,19,13,0,255.0,492.0,1.2,21.0,741.0,710.65,517.37
2016,5,19,13,15,161.5,473.0,1.2,21.5,630.5,599.38,439.09
2016,5,19,13,30,68.0,454.0,1.2,22.0,520.0,493.74,363.44
2016,5,19,13,45,52.5,421.0,1.2,22.5,471.0,445.41,329.42
2016,5,19,14,0,37.0,388.0,1.2,23.0,422.0,398.41,295.55
2016,5,19,14,15,26.0,333.0,1.2,23.0,357.0,335.86,250.76
2016,5,19,14,30,15.0,278.0,1.2,23.0,292.0,277.0,207.87
2016,5,19,14,45,17.0,282.5,1.2,23.0,297.5,281.3,211.67
2016,5,19,15,0,19.0,287.0,1.2,23.0,303.0,285.26,214.93
2016,5,19,15,15,19.5,277.5,1.3,23.0,293.0,275.04,207.83
2016,5,19,15,30,20.0,268.0,1.4,23.0,283.0,264.72,200.67
2016,5,19,15,45,32.5,271.5,1.5,23.0,294.5,267.32,203.29
2016,5,19,16,0,45.0,275.0,1.6,23.0,306.0,272.35,207.57
2016,5,19,16,15,37.5,247.5,1.75,22.5,272.0,241.28,184.78
2016,5,19,16,30,30.0,220.0,1.9,22.0,238.0,211.18,162.5
2016,5,19,16,45,184.5,201.0,2.05,22.0,291.5,232.91,176.34
2016,5,19,17,0,339.0,182.0,2.2,22.0,345.0,237.75,174.33
2016,5,19,17,15,465.5,136.5,2.2,21.5,330.5,199.08,137.53
2016,5,19,17,30,592.0,91.0,2.2,21.0,316.0,150.53,92.56
2016,5,19,17,45,543.5,82.5,2.2,21.0,263.5,106.45,61.52
2016,5,19,18,0,495.0,74.0,2.2,21.0,211.0,67.83,40.87
2016,5,19,18,15,422.0,63.5,2.05,20.5,161.5,45.53,34.07
2016,5,19,18,30,349.0,53.0,1.9,20.0,112.0,39.45,28.49
2016,5,19,18,45,246.0,38.0,1.8,19.5,72.0,28.95,18.78
2016,5,19,19,0,143.0,23.0,1.7,19.0,32.0,17.86,5.38
2016,5,19,19,15,71.5,11.5,1.7,18.5,16.0,11.3,0.0
2016,5,19,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,5,20,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,5,45,72.5,12.5,0.8,14.5,17.5,31.4,0.0
2016,5,20,6,0,145.0,25.0,0.9,15.0,35.0,87.38,49.82
2016,5,20,6,15,249.0,40.0,0.9,15.5,76.5,151.86,114.16
2016,5,20,6,30,353.0,55.0,0.9,16.0,118.0,224.11,176.12
2016,5,20,6,45,176.5,48.0,0.9,16.5,79.5,148.09,118.16
2016,5,20,7,0,0.0,41.0,0.9,17.0,41.0,39.59,27.84
2016,5,20,7,15,0.0,61.0,0.9,17.5,61.0,58.95,44.13
2016,5,20,7,30,0.0,81.0,0.9,18.0,81.0,78.72,60.31
2016,5,20,7,45,0.0,112.5,0.9,18.5,112.5,110.74,86.16
2016,5,20,8,0,0.0,144.0,0.9,19.0,144.0,142.85,111.47
2016,5,20,8,15,1.0,155.0,0.95,19.5,156.0,154.16,119.79
2016,5,20,8,30,2.0,166.0,1.0,20.0,168.0,165.6,128.19
2016,5,20,8,45,4.0,178.0,1.05,21.0,181.5,178.99,137.79
2016,5,20,9,0,6.0,190.0,1.1,22.0,195.0,192.5,147.35
2016,5,20,9,15,8.0,205.0,1.15,22.0,211.5,209.19,159.84
2016,5,20,9,30,10.0,220.0,1.2,22.0,228.0,225.94,172.29
2016,5,20,9,45,14.0,251.5,1.3,22.5,263.0,261.33,198.48
2016,5,20,10,0,18.0,283.0,1.4,23.0,298.0,296.77,224.24
2016,5,20,10,15,33.0,334.0,1.45,23.0,363.0,371.06,278.87
2016,5,20,10,30,48.0,385.0,1.5,23.0,428.0,437.83,326.71
2016,5,20,10,45,179.5,413.5,1.6,23.5,579.0,602.9,446.19
2016,5,20,11,0,311.0,442.0,1.7,24.0,730.0,767.89,559.07
2016,5,20,11,15,587.5,294.5,1.7,24.5,852.0,895.29,649.01
2016,5,20,11,30,864.0,147.0,1.7,25.0,974.0,1007.58,719.59
2016,5,20,11,45,873.0,143.0,1.75,25.5,987.5,1007.41,717.03
2016,5,20,12,0,882.0,139.0,1.8,26.0,1001.0,1004.17,713.99
2016,5,20,12,15,882.0,139.0,1.8,26.0,1004.5,993.01,706.86
2016,5,20,12,30,882.0,139.0,1.8,26.0,1008.0,978.95,698.1
2016,5,20,12,45,879.0,140.0,1.8,26.0,1003.0,960.25,686.5
2016,5,20,13,0,876.0,141.0,1.8,26.0,998.0,938.94,673.34
2016,5,20,13,15,873.0,140.5,1.8,26.0,985.0,913.68,657.69
2016,5,20,13,30,870.0,140.0,1.8,26.0,972.0,885.99,640.47
2016,5,20,13,45,862.5,140.0,1.8,26.5,950.5,852.65,618.32
2016,5,20,14,0,855.0,140.0,1.8,27.0,929.0,817.38,594.91
2016,5,20,14,15,848.0,138.5,1.8,27.0,901.0,779.35,570.72
2016,5,20,14,30,841.0,137.0,1.8,27.0,873.0,739.71,545.23
2016,5,20,14,45,833.5,133.5,1.85,27.0,838.5,696.49,516.61
2016,5,20,15,0,826.0,130.0,1.9,27.0,804.0,649.89,484.2
2016,5,20,15,15,814.0,127.0,1.95,26.5,763.0,601.82,450.66
2016,5,20,15,30,802.0,124.0,2.0,26.0,722.0,553.42,415.76
2016,5,20,15,45,784.0,121.5,2.05,26.0,676.0,502.33,376.95
2016,5,20,16,0,766.0,119.0,2.1,26.0,630.0,451.94,337.53
2016,5,20,16,15,745.5,115.0,2.1,26.0,580.0,400.13,295.88
2016,5,20,16,30,725.0,111.0,2.1,26.0,530.0,346.5,251.92
2016,5,20,16,45,696.0,107.0,2.15,26.0,477.5,294.95,208.95
2016,5,20,17,0,667.0,103.0,2.2,26.0,425.0,246.14,167.81
2016,5,20,17,15,630.5,96.5,2.1,25.5,371.0,196.67,127.2
2016,5,20,17,30,594.0,90.0,2.0,25.0,317.0,151.11,91.42
2016,5,20,17,45,543.5,82.0,1.9,24.5,264.5,107.13,60.96
2016,5,20,18,0,493.0,74.0,1.8,24.0,212.0,68.82,40.66
2016,5,20,18,15,420.5,63.5,1.65,23.5,162.5,45.38,33.51
2016,5,20,18,30,348.0,53.0,1.5,23.0,113.0,39.39,28.08
2016,5,20,18,45,245.0,38.0,1.4,22.5,73.0,28.89,18.51
2016,5,20,19,0,142.0,23.0,1.3,22.0,33.0,17.82,5.74
2016,5,20,19,15,71.0,11.5,1.35,21.5,16.5,11.3,0.0
2016,5,20,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,21,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,21,5,45,21.0,11.5,2.05,19.5,13.5,16.86,0.0
2016,5,21,6,0,42.0,23.0,2.3,20.0,27.0,41.57,21.38
2016,5,21,6,15,101.0,48.0,2.35,20.0,64.5,102.07,75.15
2016,5,21,6,30,160.0,73.0,2.4,20.0,102.0,160.18,124.54
2016,5,21,6,45,214.5,95.0,2.45,20.5,148.0,217.39,172.76
2016,5,21,7,0,269.0,117.0,2.5,21.0,194.0,279.6,224.05
2016,5,21,7,15,317.0,134.5,2.5,21.5,244.0,337.48,270.6
2016,5,21,7,30,365.0,152.0,2.5,22.0,294.0,399.42,318.95
2016,5,21,7,45,197.0,167.5,2.55,22.5,246.0,313.13,248.82
2016,5,21,8,0,29.0,183.0,2.6,23.0,198.0,211.79,165.03
2016,5,21,8,15,107.5,221.0,2.6,23.0,282.5,319.57,250.48
2016,5,21,8,30,186.0,259.0,2.6,23.0,367.0,424.93,331.06
2016,5,21,8,45,183.5,284.5,2.65,23.5,399.0,455.4,351.51
2016,5,21,9,0,181.0,310.0,2.7,24.0,431.0,484.99,371.33
2016,5,21,9,15,169.5,334.0,2.7,24.5,454.0,504.17,382.95
2016,5,21,9,30,158.0,358.0,2.7,25.0,477.0,521.98,393.48
2016,5,21,9,45,110.0,364.0,2.7,25.5,449.5,485.39,363.98
2016,5,21,10,0,62.0,370.0,2.7,26.0,422.0,437.7,326.75
2016,5,21,10,15,63.5,388.0,2.65,26.0,442.5,457.2,340.29
2016,5,21,10,30,65.0,406.0,2.6,26.0,463.0,476.4,353.24
2016,5,21,10,45,56.0,408.0,2.6,26.0,458.5,468.25,346.53
2016,5,21,11,0,47.0,410.0,2.6,26.0,454.0,459.82,339.82
2016,5,21,11,15,32.5,362.5,2.55,26.0,393.5,395.19,292.84
2016,5,21,11,30,18.0,315.0,2.5,26.0,333.0,326.31,242.39
2016,5,21,11,45,40.0,388.0,2.5,26.5,427.5,425.04,313.98
2016,5,21,12,0,62.0,461.0,2.5,27.0,522.0,517.45,378.35
2016,5,21,12,15,229.0,450.0,2.45,27.0,675.5,671.77,489.7
2016,5,21,12,30,396.0,439.0,2.4,27.0,829.0,812.97,587.24
2016,5,21,12,45,214.0,421.0,2.4,27.0,631.5,614.0,447.97
2016,5,21,13,0,32.0,403.0,2.4,27.0,434.0,420.16,307.74
2016,5,21,13,15,154.5,438.0,2.4,27.0,586.5,560.3,411.34
2016,5,21,13,30,277.0,473.0,2.4,27.0,739.0,690.57,502.72
2016,5,21,13,45,201.5,468.0,2.45,27.5,659.5,612.37,446.04
2016,5,21,14,0,126.0,463.0,2.5,28.0,580.0,537.28,392.13
2016,5,21,14,15,76.0,400.0,2.55,28.0,470.5,436.19,320.85
2016,5,21,14,30,26.0,337.0,2.6,28.0,361.0,337.12,249.22
2016,5,21,14,45,315.5,297.5,2.65,28.0,556.5,491.36,368.03
2016,5,21,15,0,605.0,258.0,2.7,28.0,752.0,622.83,464.08
2016,5,21,15,15,546.0,263.5,2.75,27.5,692.5,563.85,421.15
2016,5,21,15,30,487.0,269.0,2.8,27.0,633.0,508.33,381.04
2016,5,21,15,45,359.0,286.0,2.85,27.0,545.5,436.48,327.32
2016,5,21,16,0,231.0,303.0,2.9,27.0,458.0,376.76,282.59
2016,5,21,16,15,350.0,250.5,2.9,26.5,464.0,361.47,270.66
2016,5,21,16,30,469.0,198.0,2.9,26.0,470.0,334.02,247.29
2016,5,21,16,45,454.0,189.5,2.95,26.0,431.5,295.63,215.66
2016,5,21,17,0,439.0,181.0,3.0,26.0,393.0,258.61,184.97
2016,5,21,17,15,400.5,167.0,2.95,25.5,342.5,213.9,149.78
2016,5,21,17,30,362.0,153.0,2.9,25.0,292.0,177.23,122.01
2016,5,21,17,45,309.0,136.0,2.85,25.0,241.5,136.82,93.55
2016,5,21,18,0,256.0,119.0,2.8,25.0,191.0,102.01,72.01
2016,5,21,18,15,200.5,96.0,2.65,24.5,144.5,74.32,58.0
2016,5,21,18,30,145.0,73.0,2.5,24.0,98.0,57.73,43.49
2016,5,21,18,45,89.5,47.0,2.45,23.5,60.5,40.13,27.77
2016,5,21,19,0,34.0,21.0,2.4,23.0,23.0,18.96,6.87
2016,5,21,19,15,17.0,10.5,2.4,22.5,11.5,10.32,0.0
2016,5,21,19,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,22,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,22,5,45,41.0,13.5,2.05,21.5,16.5,24.16,0.0
2016,5,22,6,0,82.0,27.0,2.2,22.0,33.0,65.02,36.7
2016,5,22,6,15,169.0,46.5,2.3,22.0,72.5,124.83,91.76
2016,5,22,6,30,256.0,66.0,2.4,22.0,112.0,197.54,152.88
2016,5,22,6,45,134.5,82.5,2.55,22.5,107.5,157.72,123.61
2016,5,22,7,0,13.0,99.0,2.7,23.0,103.0,107.37,82.69
2016,5,22,7,15,126.5,124.5,2.7,23.0,173.5,210.62,167.63
2016,5,22,7,30,240.0,150.0,2.7,23.0,244.0,320.77,255.97
2016,5,22,7,45,236.5,176.0,2.75,23.5,280.0,356.99,282.77
2016,5,22,8,0,233.0,202.0,2.8,24.0,316.0,392.13,308.23
2016,5,22,8,15,207.5,230.5,2.8,24.0,341.0,404.23,315.84
2016,5,22,8,30,182.0,259.0,2.8,24.0,366.0,421.87,327.32
2016,5,22,8,45,135.0,280.5,2.8,24.5,363.5,411.65,316.65
2016,5,22,9,0,88.0,302.0,2.8,25.0,361.0,388.84,296.77
2016,5,22,9,15,58.0,295.5,2.75,25.0,335.5,355.82,270.59
2016,5,22,9,30,28.0,289.0,2.7,25.0,310.0,321.56,243.41
2016,5,22,9,45,18.0,243.5,2.7,25.5,257.0,256.88,193.93
2016,5,22,10,0,8.0,198.0,2.7,26.0,204.0,201.59,151.25
2016,5,22,10,15,8.5,204.0,2.7,26.0,211.0,207.98,155.96
2016,5,22,10,30,9.0,210.0,2.7,26.0,218.0,214.34,160.54
2016,5,22,10,45,10.0,220.5,2.75,26.0,230.0,225.63,168.87
2016,5,22,11,0,11.0,231.0,2.8,26.0,242.0,236.87,177.14
2016,5,22,11,15,9.5,206.0,2.8,26.0,215.5,210.52,157.13
2016,5,22,11,30,8.0,181.0,2.8,26.0,189.0,184.32,137.24
2016,5,22,11,45,9.5,198.0,2.85,26.5,208.0,202.3,150.57
2016,5,22,12,0,11.0,215.0,2.9,27.0,227.0,220.16,163.61
2016,5,22,12,15,14.0,261.0,2.95,27.0,275.0,267.63,198.93
2016,5,22,12,30,17.0,307.0,3.0,27.0,323.0,314.71,233.49
2016,5,22,12,45,153.5,395.5,3.1,27.5,545.0,531.52,393.28
2016,5,22,13,0,290.0,484.0,3.2,28.0,767.0,735.75,535.01
2016,5,22,13,15,521.5,347.0,3.25,28.0,849.5,801.52,586.2
2016,5,22,13,30,753.0,210.0,3.3,28.0,932.0,854.0,626.81
2016,5,22,13,45,506.5,333.0,3.35,28.0,814.0,739.17,543.64
2016,5,22,14,0,260.0,456.0,3.4,28.0,696.0,636.25,466.37
2016,5,22,14,15,167.0,434.5,3.4,28.0,587.5,535.24,394.47
2016,5,22,14,30,74.0,413.0,3.4,28.0,479.0,441.6,326.28
2016,5,22,14,45,291.5,358.0,3.45,28.0,599.5,529.73,395.26
2016,5,22,15,0,509.0,303.0,3.5,28.0,720.0,602.79,450.35
2016,5,22,15,15,503.5,284.5,3.5,28.0,679.5,557.71,417.37
2016,5,22,15,30,498.0,266.0,3.5,28.0,639.0,512.47,384.22
2016,5,22,15,45,572.0,219.0,3.55,28.0,621.5,482.43,361.98
2016,5,22,16,0,646.0,172.0,3.6,28.0,604.0,443.61,331.79
2016,5,22,16,15,622.5,165.5,3.55,27.5,555.5,394.12,292.82
2016,5,22,16,30,599.0,159.0,3.5,27.0,507.0,346.54,254.49
2016,5,22,16,45,566.5,152.0,3.45,27.0,456.0,297.94,214.53
2016,5,22,17,0,534.0,145.0,3.4,27.0,405.0,252.64,177.08
2016,5,22,17,15,494.5,135.5,3.25,26.5,353.0,206.65,140.17
2016,5,22,17,30,455.0,126.0,3.1,26.0,301.0,164.83,107.9
2016,5,22,17,45,396.5,114.5,3.0,26.0,250.0,123.93,79.43
2016,5,22,18,0,338.0,103.0,2.9,26.0,199.0,89.34,59.44
2016,5,22,18,15,273.0,86.0,2.8,25.5,152.0,67.24,51.8
2016,5,22,18,30,208.0,69.0,2.7,25.0,105.0,54.86,40.91
2016,5,22,18,45,132.5,47.0,2.65,24.5,67.0,38.24,26.14
2016,5,22,19,0,57.0,25.0,2.6,24.0,29.0,20.94,8.56
2016,5,22,19,15,28.5,12.5,2.65,24.0,14.5,12.29,0.0
2016,5,22,19,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
