Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,22,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,2.8,21.5,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,23,5,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,23,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,23,5,45,57.5,13.5,2.3,21.0,18.0,28.59,0.0
2016,5,23,6,0,115.0,27.0,2.5,21.0,36.0,81.75,48.33
2016,5,23,6,15,208.0,44.0,2.6,21.5,76.0,142.36,105.4
2016,5,23,6,30,301.0,61.0,2.7,22.0,116.0,210.46,163.09
2016,5,23,6,45,367.0,74.5,2.85,22.5,164.0,270.89,214.34
2016,5,23,7,0,433.0,88.0,3.0,23.0,212.0,337.55,269.37
2016,5,23,7,15,483.5,98.0,3.05,23.0,264.0,397.1,317.84
2016,5,23,7,30,534.0,108.0,3.1,23.0,316.0,464.09,370.63
2016,5,23,7,45,560.5,119.5,3.2,23.5,367.0,517.52,410.85
2016,5,23,8,0,587.0,131.0,3.3,24.0,418.0,571.91,450.68
2016,5,23,8,15,616.0,137.5,3.35,24.5,469.5,623.37,487.35
2016,5,23,8,30,645.0,144.0,3.4,25.0,521.0,675.4,523.53
2016,5,23,8,45,322.5,127.5,3.45,25.5,316.0,411.55,322.84
2016,5,23,9,0,0.0,111.0,3.5,26.0,111.0,107.82,79.69
2016,5,23,9,15,0.0,119.5,3.55,26.0,119.5,116.21,86.33
2016,5,23,9,30,0.0,128.0,3.6,26.0,128.0,124.59,92.63
2016,5,23,9,45,0.5,134.5,3.65,26.5,135.0,131.45,97.56
2016,5,23,10,0,1.0,141.0,3.7,27.0,142.0,138.32,102.47
2016,5,23,10,15,2.5,145.5,3.75,27.0,148.0,144.18,106.86
2016,5,23,10,30,4.0,150.0,3.8,27.0,154.0,150.07,111.28
2016,5,23,10,45,4.5,154.5,3.9,27.0,159.0,154.99,114.92
2016,5,23,11,0,5.0,159.0,4.0,27.0,164.0,159.89,118.55
2016,5,23,11,15,7.5,180.0,4.05,27.0,187.5,182.95,136.09
2016,5,23,11,30,10.0,201.0,4.1,27.0,211.0,205.94,153.44
2016,5,23,11,45,10.5,205.5,4.15,27.5,216.0,210.65,156.57
2016,5,23,12,0,11.0,210.0,4.2,28.0,221.0,215.28,159.69
2016,5,23,12,15,20.0,303.0,4.25,28.0,323.0,317.44,235.67
2016,5,23,12,30,29.0,396.0,4.3,28.0,425.0,415.76,306.97
2016,5,23,12,45,22.5,348.0,4.35,28.5,370.5,358.78,264.85
2016,5,23,13,0,16.0,300.0,4.4,29.0,316.0,305.22,225.35
2016,5,23,13,15,15.5,289.5,4.4,29.0,305.0,293.71,217.1
2016,5,23,13,30,15.0,279.0,4.4,29.0,294.0,282.26,208.8
2016,5,23,13,45,148.0,365.0,4.4,29.0,502.5,472.18,351.27
2016,5,23,14,0,281.0,451.0,4.4,29.0,711.0,648.83,477.77
2016,5,23,14,15,237.5,444.0,4.35,29.0,659.5,598.21,440.6
2016,5,23,14,30,194.0,437.0,4.3,29.0,608.0,547.93,404.49
2016,5,23,14,45,219.5,415.0,4.25,29.0,601.0,534.91,396.22
2016,5,23,15,0,245.0,393.0,4.2,29.0,594.0,515.77,383.26
2016,5,23,15,15,277.5,364.5,4.15,28.5,581.0,496.26,370.57
2016,5,23,15,30,310.0,336.0,4.1,28.0,568.0,473.64,355.12
2016,5,23,15,45,161.0,276.0,4.05,28.0,396.0,332.94,250.56
2016,5,23,16,0,12.0,216.0,4.0,28.0,224.0,210.03,157.82
2016,5,23,16,15,28.0,225.5,3.95,27.5,242.5,219.01,165.52
2016,5,23,16,30,44.0,235.0,3.9,27.0,261.0,229.27,173.8
2016,5,23,16,45,202.0,208.0,3.9,27.0,308.5,245.54,183.09
2016,5,23,17,0,360.0,181.0,3.9,27.0,356.0,244.88,176.76
2016,5,23,17,15,334.0,163.5,3.8,26.5,311.0,203.81,144.22
2016,5,23,17,30,308.0,146.0,3.7,26.0,266.0,165.54,114.7
2016,5,23,17,45,274.0,127.5,3.65,26.0,221.5,128.61,87.87
2016,5,23,18,0,240.0,109.0,3.6,26.0,177.0,95.42,66.36
2016,5,23,18,15,194.0,88.5,3.6,25.5,136.0,68.97,53.28
2016,5,23,18,30,148.0,68.0,3.6,25.0,95.0,54.1,40.29
2016,5,23,18,45,92.0,47.0,3.6,25.0,61.5,40.25,27.78
2016,5,23,19,0,36.0,26.0,3.6,25.0,28.0,23.01,10.31
2016,5,23,19,15,18.0,13.0,3.7,24.5,14.0,12.78,0.0
2016,5,23,19,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,4.0,23.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,3.95,23.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,3.75,22.5,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,3.15,21.5,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,5,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,24,5,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,5,45,26.0,14.0,2.6,21.5,16.0,20.71,0.0
2016,5,24,6,0,52.0,28.0,2.7,22.0,32.0,52.34,29.7
2016,5,24,6,15,120.0,49.0,2.9,22.0,68.0,110.24,81.06
2016,5,24,6,30,188.0,70.0,3.1,22.0,104.0,167.93,129.97
2016,5,24,6,45,274.0,80.0,3.3,22.5,149.0,233.92,185.24
2016,5,24,7,0,360.0,90.0,3.5,23.0,194.0,302.23,241.76
2016,5,24,7,15,374.0,114.0,3.65,23.0,241.5,353.87,283.75
2016,5,24,7,30,388.0,138.0,3.8,23.0,289.0,405.82,324.8
2016,5,24,7,45,239.5,174.5,4.0,23.5,272.5,357.38,284.09
2016,5,24,8,0,91.0,211.0,4.2,24.0,256.0,287.09,225.31
2016,5,24,8,15,97.0,234.5,4.25,24.5,287.0,318.92,249.08
2016,5,24,8,30,103.0,258.0,4.3,25.0,318.0,350.89,272.31
2016,5,24,8,45,299.5,243.5,4.4,25.5,440.5,512.92,398.15
2016,5,24,9,0,496.0,229.0,4.5,26.0,563.0,680.04,522.29
2016,5,24,9,15,265.0,265.0,4.55,26.0,445.0,521.14,399.76
2016,5,24,9,30,34.0,301.0,4.6,26.0,327.0,339.81,257.37
2016,5,24,9,45,35.5,316.0,4.65,26.5,344.5,356.31,269.11
2016,5,24,10,0,37.0,331.0,4.7,27.0,362.0,372.7,280.21
2016,5,24,10,15,120.0,374.5,4.65,27.0,479.5,505.65,379.6
2016,5,24,10,30,203.0,418.0,4.6,27.0,597.0,631.53,470.54
2016,5,24,10,45,189.5,443.5,4.6,27.5,614.5,644.33,476.63
2016,5,24,11,0,176.0,469.0,4.6,28.0,632.0,655.82,482.32
2016,5,24,11,15,101.5,421.5,4.6,28.0,516.0,530.67,391.92
2016,5,24,11,30,27.0,374.0,4.6,28.0,400.0,399.91,295.67
2016,5,24,11,45,27.5,380.5,4.65,28.5,407.0,405.24,299.19
2016,5,24,12,0,28.0,387.0,4.7,29.0,414.0,410.33,302.17
2016,5,24,12,15,31.0,385.0,4.7,29.0,415.5,409.18,301.39
2016,5,24,12,30,34.0,383.0,4.7,29.0,417.0,407.82,300.51
2016,5,24,12,45,17.0,251.0,4.7,29.0,268.0,260.85,192.9
2016,5,24,13,0,0.0,119.0,4.7,29.0,119.0,115.42,83.28
2016,5,24,13,15,53.5,300.0,4.65,29.0,351.5,338.0,251.79
2016,5,24,13,30,107.0,481.0,4.6,29.0,584.0,553.48,406.59
2016,5,24,13,45,87.0,458.0,4.55,29.0,541.0,509.33,374.16
2016,5,24,14,0,67.0,435.0,4.5,29.0,498.0,466.54,343.51
2016,5,24,14,15,129.0,436.5,4.45,28.5,552.0,508.27,376.09
2016,5,24,14,30,191.0,438.0,4.4,28.0,606.0,546.9,405.82
2016,5,24,14,45,255.0,406.5,4.35,28.0,621.5,548.65,408.6
2016,5,24,15,0,319.0,375.0,4.3,28.0,637.0,548.16,409.48
2016,5,24,15,15,385.5,329.5,4.15,28.0,630.0,531.07,397.98
2016,5,24,15,30,452.0,284.0,4.0,28.0,623.0,504.14,378.73
2016,5,24,15,45,330.5,296.0,3.9,28.0,535.5,432.3,324.44
2016,5,24,16,0,209.0,308.0,3.8,28.0,448.0,372.12,279.09
2016,5,24,16,15,131.0,274.5,3.65,27.5,360.5,298.59,224.74
2016,5,24,16,30,53.0,241.0,3.5,27.0,273.0,237.65,179.78
2016,5,24,16,45,207.0,211.0,3.35,27.0,315.5,249.95,186.16
2016,5,24,17,0,361.0,181.0,3.2,27.0,358.0,245.82,177.25
2016,5,24,17,15,308.0,173.5,3.1,26.5,311.5,207.36,147.81
2016,5,24,17,30,255.0,166.0,3.0,26.0,265.0,174.16,123.58
2016,5,24,17,45,209.5,146.0,2.95,26.0,219.0,141.5,100.52
2016,5,24,18,0,164.0,126.0,2.9,26.0,173.0,109.34,79.14
2016,5,24,18,15,122.0,100.5,2.95,25.5,131.5,81.05,63.49
2016,5,24,18,30,80.0,75.0,3.0,25.0,90.0,61.89,46.88
2016,5,24,18,45,40.0,48.5,3.05,25.0,56.0,43.16,30.23
2016,5,24,19,0,0.0,22.0,3.1,25.0,22.0,21.16,9.37
2016,5,24,19,15,0.0,11.0,3.1,24.5,11.0,10.81,0.0
2016,5,24,19,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,3.45,22.5,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,15,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,45,0.0,5.5,3.35,22.5,5.5,5.41,0.0
2016,5,25,6,0,0.0,11.0,3.4,23.0,11.0,10.6,1.75
2016,5,25,6,15,0.0,25.0,3.5,23.0,25.0,24.13,13.72
2016,5,25,6,30,0.0,39.0,3.6,23.0,39.0,37.67,25.21
2016,5,25,6,45,0.0,55.5,3.7,23.5,55.5,54.07,38.89
2016,5,25,7,0,0.0,72.0,3.8,24.0,72.0,70.67,52.51
2016,5,25,7,15,161.5,106.0,3.9,24.0,169.5,215.69,172.06
2016,5,25,7,30,323.0,140.0,4.0,24.0,267.0,360.18,288.09
2016,5,25,7,45,166.5,152.5,4.1,24.5,218.5,275.99,218.84
2016,5,25,8,0,10.0,165.0,4.2,25.0,170.0,171.97,132.5
2016,5,25,8,15,5.0,144.0,4.2,25.0,146.5,145.64,111.28
2016,5,25,8,30,0.0,123.0,4.2,25.0,123.0,120.08,90.56
2016,5,25,8,45,6.0,170.0,4.25,25.5,174.0,172.36,131.3
2016,5,25,9,0,12.0,217.0,4.3,26.0,225.0,225.28,171.6
2016,5,25,9,15,13.5,233.5,4.35,26.0,243.5,243.15,184.76
2016,5,25,9,30,15.0,250.0,4.4,26.0,262.0,261.04,197.93
2016,5,25,9,45,18.5,274.5,4.45,26.5,289.5,288.93,218.22
2016,5,25,10,0,22.0,299.0,4.5,27.0,317.0,316.84,238.26
2016,5,25,10,15,17.5,278.0,4.45,27.0,293.0,290.88,218.29
2016,5,25,10,30,13.0,257.0,4.4,27.0,269.0,265.15,198.6
2016,5,25,10,45,12.0,237.0,4.4,27.5,248.0,244.0,182.17
2016,5,25,11,0,11.0,217.0,4.4,28.0,227.0,223.02,165.92
2016,5,25,11,15,12.0,231.5,4.35,28.0,243.0,238.17,177.15
2016,5,25,11,30,13.0,246.0,4.3,28.0,259.0,253.21,188.21
2016,5,25,11,45,43.0,359.5,4.25,28.0,402.5,399.51,296.44
2016,5,25,12,0,73.0,473.0,4.2,28.0,546.0,540.45,396.85
2016,5,25,12,15,46.0,402.5,4.15,28.0,448.5,441.1,325.0
2016,5,25,12,30,19.0,332.0,4.1,28.0,351.0,341.03,252.09
2016,5,25,12,45,27.0,372.5,4.05,28.0,399.0,388.62,287.09
2016,5,25,13,0,35.0,413.0,4.0,28.0,447.0,432.74,318.84
2016,5,25,13,15,43.0,424.5,4.0,28.0,466.0,447.98,329.94
2016,5,25,13,30,51.0,436.0,4.0,28.0,485.0,462.48,340.61
2016,5,25,13,45,58.5,435.0,4.0,28.5,490.0,464.03,341.43
2016,5,25,14,0,66.0,434.0,4.0,29.0,495.0,464.91,341.83
2016,5,25,14,15,73.0,425.5,3.95,29.0,491.5,457.78,337.18
2016,5,25,14,30,80.0,417.0,3.9,29.0,488.0,450.0,332.08
2016,5,25,14,45,57.5,376.5,3.85,29.0,426.5,392.28,290.41
2016,5,25,15,0,35.0,336.0,3.8,29.0,365.0,336.74,250.03
2016,5,25,15,15,29.5,307.5,3.85,29.0,331.5,304.52,226.8
2016,5,25,15,30,24.0,279.0,3.9,29.0,298.0,277.32,207.05
2016,5,25,15,45,15.0,233.5,4.0,29.0,245.0,229.06,171.29
2016,5,25,16,0,6.0,188.0,4.1,29.0,192.0,181.73,135.82
2016,5,25,16,15,47.0,221.5,4.1,29.0,249.0,223.52,167.95
2016,5,25,16,30,88.0,255.0,4.1,29.0,306.0,262.02,196.73
2016,5,25,16,45,68.5,225.0,4.2,29.0,263.0,223.81,167.96
2016,5,25,17,0,49.0,195.0,4.3,29.0,220.0,187.89,141.02
2016,5,25,17,15,42.0,172.5,4.1,28.5,192.0,162.84,122.23
2016,5,25,17,30,35.0,150.0,3.9,28.0,164.0,138.68,104.0
2016,5,25,17,45,27.5,127.0,3.75,27.5,137.0,115.0,86.06
2016,5,25,18,0,20.0,104.0,3.6,27.0,110.0,95.85,71.55
2016,5,25,18,15,10.0,81.5,3.45,26.5,84.5,74.56,57.79
2016,5,25,18,30,0.0,59.0,3.3,26.0,59.0,54.81,40.75
2016,5,25,18,45,0.0,38.5,3.2,26.0,38.5,36.43,24.59
2016,5,25,19,0,0.0,18.0,3.1,26.0,18.0,17.37,6.87
2016,5,25,19,15,0.0,9.0,3.1,25.5,9.0,8.85,0.0
2016,5,25,19,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,3.75,23.5,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,5,26,5,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,5,26,5,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,26,5,45,0.0,8.5,2.8,24.0,8.5,8.36,0.0
2016,5,26,6,0,0.0,17.0,2.9,24.0,17.0,16.4,5.87
2016,5,26,6,15,7.0,41.0,3.05,24.0,42.5,44.2,29.59
2016,5,26,6,30,14.0,65.0,3.2,24.0,68.0,73.08,53.76
2016,5,26,6,45,37.0,87.0,3.35,24.5,97.0,111.63,85.59
2016,5,26,7,0,60.0,109.0,3.5,25.0,126.0,148.37,115.66
2016,5,26,7,15,30.0,85.5,3.7,25.0,94.0,104.4,80.06
2016,5,26,7,30,0.0,62.0,3.9,25.0,62.0,59.92,43.35
2016,5,26,7,45,14.0,123.0,4.15,25.0,130.0,130.85,100.69
2016,5,26,8,0,28.0,184.0,4.4,25.0,198.0,212.06,164.82
2016,5,26,8,15,14.0,167.5,4.45,25.0,174.5,176.75,136.08
2016,5,26,8,30,0.0,151.0,4.5,25.0,151.0,148.55,113.02
2016,5,26,8,45,4.5,179.0,4.55,25.0,182.0,180.37,137.76
2016,5,26,9,0,9.0,207.0,4.6,25.0,213.0,212.44,162.35
2016,5,26,9,15,39.0,272.5,4.6,25.0,301.5,314.3,240.8
2016,5,26,9,30,69.0,338.0,4.6,25.0,390.0,411.24,313.47
2016,5,26,9,45,106.0,370.0,4.7,25.0,454.5,479.33,364.09
2016,5,26,10,0,143.0,402.0,4.8,25.0,519.0,557.15,420.98
2016,5,26,10,15,252.0,398.5,4.7,25.0,616.0,666.33,501.47
2016,5,26,10,30,361.0,395.0,4.6,25.0,713.0,769.34,575.36
2016,5,26,10,45,273.5,432.0,4.55,25.0,677.0,722.64,538.25
2016,5,26,11,0,186.0,469.0,4.5,25.0,641.0,665.87,494.78
2016,5,26,11,15,164.5,479.5,4.4,25.0,634.5,652.84,484.29
2016,5,26,11,30,143.0,490.0,4.3,25.0,628.0,638.95,473.13
2016,5,26,11,45,417.0,375.0,4.25,25.5,783.0,799.71,593.49
2016,5,26,12,0,691.0,260.0,4.2,26.0,938.0,947.69,698.81
2016,5,26,12,15,693.0,260.0,4.5,26.5,942.5,938.79,691.78
2016,5,26,12,30,695.0,260.0,4.8,27.0,947.0,927.47,684.83
2016,5,26,12,45,739.5,226.5,5.15,27.5,954.0,921.45,681.84
2016,5,26,13,0,784.0,193.0,5.5,28.0,961.0,910.29,675.18
2016,5,26,13,15,514.0,338.0,5.6,28.0,839.5,787.95,586.42
2016,5,26,13,30,244.0,483.0,5.7,28.0,718.0,673.75,498.31
2016,5,26,13,45,279.5,465.5,5.85,28.5,729.5,674.78,500.18
2016,5,26,14,0,315.0,448.0,6.0,29.0,741.0,674.39,500.48
2016,5,26,14,15,528.5,319.0,5.85,29.0,792.0,704.46,527.82
2016,5,26,14,30,742.0,190.0,5.7,29.0,843.0,718.85,542.95
2016,5,26,14,45,680.5,218.0,5.6,29.0,799.0,670.04,505.81
2016,5,26,15,0,619.0,246.0,5.5,29.0,755.0,624.68,471.12
2016,5,26,15,15,402.5,302.5,5.3,28.5,627.0,515.18,388.45
2016,5,26,15,30,186.0,359.0,5.1,28.0,499.0,429.78,323.11
2016,5,26,15,45,178.5,335.5,4.9,28.0,463.0,393.88,296.5
2016,5,26,16,0,171.0,312.0,4.7,28.0,427.0,358.67,270.03
2016,5,26,16,15,90.0,250.0,4.5,28.0,310.5,265.89,200.4
2016,5,26,16,30,9.0,188.0,4.3,28.0,194.0,180.65,136.25
2016,5,26,16,45,130.5,194.5,4.1,28.0,259.5,213.53,159.58
2016,5,26,17,0,252.0,201.0,3.9,28.0,325.0,235.72,172.46
2016,5,26,17,15,215.5,186.5,3.8,27.5,284.0,204.8,148.93
2016,5,26,17,30,179.0,172.0,3.7,27.0,243.0,172.86,125.34
2016,5,26,17,45,156.5,147.5,3.65,26.5,202.5,138.59,100.06
2016,5,26,18,0,134.0,123.0,3.6,26.0,162.0,106.99,77.81
2016,5,26,18,15,101.0,98.5,3.7,25.5,124.5,79.85,62.52
2016,5,26,18,30,68.0,74.0,3.8,25.0,87.0,61.34,46.47
2016,5,26,18,45,34.0,48.5,3.9,24.5,55.0,43.33,30.53
2016,5,26,19,0,0.0,23.0,4.0,24.0,23.0,22.1,10.65
2016,5,26,19,15,0.0,11.5,4.15,24.0,11.5,11.3,0.0
2016,5,26,19,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,4.7,23.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,5.15,23.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,5.4,23.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,5.75,23.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,5.8,23.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,5.4,23.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,5.35,23.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,5.15,23.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,5.05,23.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,5,27,5,15,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,27,5,30,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,5,27,5,45,16.5,13.5,4.9,23.0,15.0,17.72,0.0
2016,5,27,6,0,33.0,27.0,4.9,23.0,30.0,44.71,25.5
2016,5,27,6,15,90.0,52.5,4.9,23.0,67.5,98.47,72.05
2016,5,27,6,30,147.0,78.0,4.9,23.0,105.0,161.24,124.64
2016,5,27,6,45,73.5,59.0,4.9,23.5,72.5,100.16,76.88
2016,5,27,7,0,0.0,40.0,4.9,24.0,40.0,38.62,26.22
2016,5,27,7,15,0.0,26.0,5.05,24.0,26.0,25.09,15.07
2016,5,27,7,30,0.0,12.0,5.2,24.0,12.0,11.58,3.89
2016,5,27,7,45,0.0,36.0,5.35,24.5,36.0,34.77,22.83
2016,5,27,8,0,0.0,60.0,5.5,25.0,60.0,58.0,41.49
2016,5,27,8,15,4.0,123.0,5.6,25.0,126.0,123.34,93.8
2016,5,27,8,30,8.0,186.0,5.7,25.0,192.0,190.95,146.88
2016,5,27,8,45,87.5,249.5,5.8,25.5,308.5,329.94,256.23
2016,5,27,9,0,167.0,313.0,5.9,26.0,425.0,476.68,367.59
2016,5,27,9,15,83.5,201.0,5.8,26.0,257.0,284.65,219.74
2016,5,27,9,30,0.0,89.0,5.7,26.0,89.0,86.19,62.59
2016,5,27,9,45,53.5,242.5,5.6,26.5,286.5,295.32,225.69
2016,5,27,10,0,107.0,396.0,5.5,27.0,484.0,508.0,382.97
2016,5,27,10,15,57.5,294.5,5.4,27.0,342.5,353.35,266.87
2016,5,27,10,30,8.0,193.0,5.3,27.0,201.0,196.49,146.89
2016,5,27,10,45,10.0,198.0,5.25,27.5,207.5,203.35,151.88
2016,5,27,11,0,12.0,203.0,5.2,28.0,214.0,210.19,156.65
2016,5,27,11,15,11.0,205.0,5.0,28.0,215.5,211.05,157.04
2016,5,27,11,30,10.0,207.0,4.8,28.0,217.0,211.86,157.41
2016,5,27,11,45,11.0,217.5,4.65,28.5,228.5,222.94,165.29
2016,5,27,12,0,12.0,228.0,4.5,29.0,240.0,233.91,173.01
2016,5,27,12,15,11.5,218.5,4.2,29.0,230.5,223.77,165.29
2016,5,27,12,30,11.0,209.0,3.9,29.0,221.0,213.63,157.64
2016,5,27,12,45,11.5,221.5,3.6,29.0,233.5,225.78,166.63
2016,5,27,13,0,12.0,234.0,3.3,29.0,246.0,237.8,175.44
2016,5,27,13,15,14.0,263.0,2.9,29.0,276.5,266.92,196.79
2016,5,27,13,30,16.0,292.0,2.5,29.0,307.0,295.67,217.56
2016,5,27,13,45,42.0,365.0,2.2,29.0,404.5,384.54,282.01
2016,5,27,14,0,68.0,438.0,1.9,29.0,502.0,470.43,342.08
2016,5,27,14,15,76.0,429.5,1.65,29.0,498.5,463.99,336.85
2016,5,27,14,30,84.0,421.0,1.4,29.0,495.0,456.82,331.55
2016,5,27,14,45,133.0,412.0,1.2,29.0,524.0,473.43,343.77
2016,5,27,15,0,182.0,403.0,1.0,29.0,553.0,488.71,354.32
2016,5,27,15,15,255.0,368.0,0.9,29.0,566.5,487.28,354.05
2016,5,27,15,30,328.0,333.0,0.8,29.0,580.0,482.98,351.19
2016,5,27,15,45,532.5,234.0,0.7,29.0,606.0,479.43,349.24
2016,5,27,16,0,737.0,135.0,0.6,29.0,632.0,457.68,332.14
2016,5,27,16,15,541.5,185.0,0.65,28.5,535.0,383.48,278.23
2016,5,27,16,30,346.0,235.0,0.7,28.0,438.0,330.04,240.28
2016,5,27,16,45,506.5,170.5,0.75,28.0,436.5,300.46,214.02
2016,5,27,17,0,667.0,106.0,0.8,28.0,435.0,256.9,174.07
2016,5,27,17,15,631.5,100.0,0.85,27.5,381.5,207.93,134.68
2016,5,27,17,30,596.0,94.0,0.9,27.0,328.0,162.73,99.37
2016,5,27,17,45,555.5,84.5,0.95,26.5,276.5,117.92,67.32
2016,5,27,18,0,515.0,75.0,1.0,26.0,225.0,77.66,43.77
2016,5,27,18,15,444.5,65.5,0.95,25.5,175.0,46.25,34.0
2016,5,27,18,30,374.0,56.0,0.9,25.0,125.0,41.35,29.62
2016,5,27,18,45,271.5,42.0,0.9,24.5,83.5,31.78,20.99
2016,5,27,19,0,169.0,28.0,0.9,24.0,42.0,21.67,10.59
2016,5,27,19,15,84.5,14.0,0.95,23.5,21.0,13.76,0.0
2016,5,27,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,5,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,28,5,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,28,5,45,36.0,16.0,2.75,22.0,19.0,25.45,0.0
2016,5,28,6,0,72.0,32.0,2.8,22.0,38.0,70.25,43.38
2016,5,28,6,15,159.5,52.5,2.95,22.5,78.5,129.63,96.02
2016,5,28,6,30,247.0,73.0,3.1,23.0,119.0,196.86,152.36
2016,5,28,6,45,125.5,85.5,3.3,23.5,109.0,157.25,122.99
2016,5,28,7,0,4.0,98.0,3.5,24.0,99.0,101.29,77.38
2016,5,28,7,15,2.0,95.5,3.65,24.0,96.0,95.76,72.89
2016,5,28,7,30,0.0,93.0,3.8,24.0,93.0,91.04,68.84
2016,5,28,7,45,72.5,152.0,4.0,24.5,188.0,206.25,162.31
2016,5,28,8,0,145.0,211.0,4.2,25.0,283.0,332.85,261.48
2016,5,28,8,15,207.0,230.5,4.25,25.5,346.0,404.08,315.77
2016,5,28,8,30,269.0,250.0,4.3,26.0,409.0,488.37,378.58
2016,5,28,8,45,488.5,202.5,4.35,26.5,521.0,630.94,486.97
2016,5,28,9,0,708.0,155.0,4.4,27.0,633.0,783.01,596.28
2016,5,28,9,15,499.5,248.5,4.35,27.0,597.0,717.76,543.73
2016,5,28,9,30,291.0,342.0,4.3,27.0,561.0,633.58,476.66
2016,5,28,9,45,535.5,252.0,4.3,27.5,682.5,776.18,583.05
2016,5,28,10,0,780.0,162.0,4.3,28.0,804.0,919.67,680.81
2016,5,28,10,15,446.5,297.5,4.2,28.0,668.5,754.67,560.47
2016,5,28,10,30,113.0,433.0,4.1,28.0,533.0,559.87,412.61
2016,5,28,10,45,162.5,449.5,4.1,28.5,598.0,624.27,458.81
2016,5,28,11,0,212.0,466.0,4.1,29.0,663.0,688.67,502.98
2016,5,28,11,15,518.0,318.0,4.05,29.0,812.5,851.52,623.48
2016,5,28,11,30,824.0,170.0,4.0,29.0,962.0,999.73,723.87
2016,5,28,11,45,831.5,166.5,3.95,29.5,974.5,998.35,719.7
2016,5,28,12,0,839.0,163.0,3.9,30.0,987.0,994.02,714.87
2016,5,28,12,15,839.0,163.5,3.85,30.0,990.0,983.38,707.54
2016,5,28,12,30,839.0,164.0,3.8,30.0,993.0,969.95,698.55
2016,5,28,12,45,837.5,163.5,3.8,30.0,988.5,951.47,686.67
2016,5,28,13,0,836.0,163.0,3.8,30.0,984.0,930.49,673.24
2016,5,28,13,15,534.5,324.0,3.8,30.0,846.5,793.86,578.42
2016,5,28,13,30,233.0,485.0,3.8,30.0,709.0,666.51,482.96
2016,5,28,13,45,275.5,463.0,3.8,30.0,723.0,669.66,487.31
2016,5,28,14,0,318.0,441.0,3.8,30.0,737.0,671.05,489.63
2016,5,28,14,15,242.5,440.5,3.8,30.0,662.5,597.52,437.23
2016,5,28,14,30,167.0,440.0,3.8,30.0,588.0,532.06,390.14
2016,5,28,14,45,463.5,301.5,3.8,30.0,688.5,597.77,444.14
2016,5,28,15,0,760.0,163.0,3.8,30.0,789.0,644.79,482.09
2016,5,28,15,15,747.0,160.0,3.75,29.5,749.5,599.27,449.09
2016,5,28,15,30,734.0,157.0,3.7,29.0,710.0,550.88,413.74
2016,5,28,15,45,717.5,152.5,3.65,29.0,665.5,501.84,376.19
2016,5,28,16,0,701.0,148.0,3.6,29.0,621.0,453.47,338.26
2016,5,28,16,15,679.0,143.0,3.5,28.5,573.0,403.25,298.7
2016,5,28,16,30,657.0,138.0,3.4,28.0,525.0,354.68,259.47
2016,5,28,16,45,629.5,132.0,3.3,28.0,474.0,305.37,218.63
2016,5,28,17,0,602.0,126.0,3.2,28.0,423.0,258.7,179.62
2016,5,28,17,15,565.0,118.0,3.1,27.5,371.0,211.13,140.95
2016,5,28,17,30,528.0,110.0,3.0,27.0,319.0,167.55,106.66
2016,5,28,17,45,484.0,99.5,2.95,26.5,268.0,125.32,76.24
2016,5,28,18,0,440.0,89.0,2.9,26.0,217.0,87.33,53.35
2016,5,28,18,15,370.5,76.5,2.9,25.5,169.0,55.29,41.7
2016,5,28,18,30,301.0,64.0,2.9,25.0,121.0,47.62,34.92
2016,5,28,18,45,208.0,47.5,2.9,25.0,80.5,36.18,24.6
2016,5,28,19,0,115.0,31.0,2.9,25.0,40.0,25.72,13.75
2016,5,28,19,15,57.5,15.5,2.9,24.5,20.0,15.24,0.0
2016,5,28,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,5,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,29,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,29,5,45,8.5,13.5,2.05,21.5,14.5,15.57,0.0
2016,5,29,6,0,17.0,27.0,2.2,22.0,29.0,35.12,19.41
2016,5,29,6,15,57.0,49.0,2.25,22.0,59.0,80.96,58.79
2016,5,29,6,30,97.0,71.0,2.3,22.0,89.0,124.91,95.92
2016,5,29,6,45,141.0,90.0,2.4,22.5,126.0,170.27,133.96
2016,5,29,7,0,185.0,109.0,2.5,23.0,163.0,226.57,180.13
2016,5,29,7,15,211.5,131.0,2.55,23.0,205.0,274.06,218.57
2016,5,29,7,30,238.0,153.0,2.6,23.0,247.0,323.49,257.68
2016,5,29,7,45,410.0,142.5,2.7,23.5,333.5,441.99,351.02
2016,5,29,8,0,582.0,132.0,2.8,24.0,420.0,570.73,448.71
2016,5,29,8,15,465.5,182.5,2.85,24.0,429.5,559.11,436.2
2016,5,29,8,30,349.0,233.0,2.9,24.0,439.0,531.57,412.36
2016,5,29,8,45,202.5,260.0,2.95,24.5,382.5,443.73,342.47
2016,5,29,9,0,56.0,287.0,3.0,25.0,326.0,345.22,263.33
2016,5,29,9,15,88.0,321.5,3.0,25.0,386.5,410.37,312.34
2016,5,29,9,30,120.0,356.0,3.0,25.0,447.0,485.77,367.2
2016,5,29,9,45,220.5,365.5,3.0,25.5,543.5,589.24,442.67
2016,5,29,10,0,321.0,375.0,3.0,26.0,640.0,705.1,523.94
2016,5,29,10,15,167.0,317.5,3.0,26.0,456.0,490.72,368.4
2016,5,29,10,30,13.0,260.0,3.0,26.0,272.0,268.16,200.42
2016,5,29,10,45,13.5,263.5,3.05,26.5,276.0,271.9,203.19
2016,5,29,11,0,14.0,267.0,3.1,27.0,280.0,275.6,205.35
2016,5,29,11,15,14.5,274.5,3.05,27.0,288.0,283.22,210.76
2016,5,29,11,30,15.0,282.0,3.0,27.0,296.0,290.76,216.12
2016,5,29,11,45,112.0,392.0,3.0,27.5,501.5,505.92,374.05
2016,5,29,12,0,209.0,502.0,3.0,28.0,707.0,707.76,513.14
2016,5,29,12,15,523.0,329.5,2.95,28.0,846.0,843.33,613.49
2016,5,29,12,30,837.0,157.0,2.9,28.0,985.0,957.34,690.93
2016,5,29,12,45,833.5,158.5,2.9,28.0,980.5,939.59,678.5
2016,5,29,13,0,830.0,160.0,2.9,28.0,976.0,922.6,667.75
2016,5,29,13,15,827.5,159.5,2.85,28.0,964.0,898.48,652.02
2016,5,29,13,30,825.0,159.0,2.8,28.0,952.0,872.08,634.86
2016,5,29,13,45,817.5,159.0,2.75,28.5,932.0,839.74,612.56
2016,5,29,14,0,810.0,159.0,2.7,29.0,912.0,805.64,589.13
2016,5,29,14,15,435.0,281.0,2.6,28.5,684.0,598.9,443.15
2016,5,29,14,30,60.0,403.0,2.5,28.0,456.0,423.05,310.81
2016,5,29,14,45,426.5,272.5,2.4,28.0,626.0,546.38,408.26
2016,5,29,15,0,793.0,142.0,2.3,28.0,796.0,647.96,483.96
2016,5,29,15,15,550.5,240.0,2.15,27.5,683.5,551.3,410.77
2016,5,29,15,30,308.0,338.0,2.0,27.0,571.0,477.01,354.46
2016,5,29,15,45,518.5,235.5,1.95,27.0,599.0,475.01,354.67
2016,5,29,16,0,729.0,133.0,1.9,27.0,627.0,454.25,338.38
2016,5,29,16,15,708.5,129.0,1.9,26.5,578.5,404.19,299.15
2016,5,29,16,30,688.0,125.0,1.9,26.0,530.0,355.57,260.06
2016,5,29,16,45,657.0,121.0,1.95,26.0,478.5,305.32,218.68
2016,5,29,17,0,626.0,117.0,2.0,26.0,427.0,258.02,179.22
2016,5,29,17,15,589.5,110.0,1.9,25.5,375.0,210.1,140.01
2016,5,29,17,30,553.0,103.0,1.8,25.0,323.0,166.1,105.07
2016,5,29,17,45,497.5,95.5,1.7,25.0,270.5,123.79,74.7
2016,5,29,18,0,442.0,88.0,1.6,25.0,218.0,87.5,53.29
2016,5,29,18,15,373.0,76.0,1.6,24.5,170.0,54.83,41.49
2016,5,29,18,30,304.0,64.0,1.6,24.0,122.0,47.55,35.04
2016,5,29,18,45,206.5,47.5,1.65,24.0,81.5,36.12,24.71
2016,5,29,19,0,109.0,31.0,1.7,24.0,41.0,25.73,14.05
2016,5,29,19,15,54.5,15.5,1.85,23.5,20.5,15.24,0.0
2016,5,29,19,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,30,5,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,5,30,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,30,5,45,0.0,3.5,0.9,21.0,3.5,3.44,0.0
2016,5,30,6,0,0.0,7.0,0.9,21.0,7.0,6.74,0.0
2016,5,30,6,15,0.0,15.0,0.95,21.0,15.0,14.46,6.11
2016,5,30,6,30,0.0,23.0,1.0,21.0,23.0,22.19,12.75
2016,5,30,6,45,0.0,32.5,1.05,21.5,32.5,31.37,20.5
2016,5,30,7,0,0.0,42.0,1.1,22.0,42.0,40.56,28.13
2016,5,30,7,15,0.0,32.0,0.95,22.0,32.0,30.89,20.09
2016,5,30,7,30,0.0,22.0,0.8,22.0,22.0,21.23,12.03
2016,5,30,7,45,0.0,18.5,0.7,22.0,18.5,17.86,9.18
2016,5,30,8,0,0.0,15.0,0.6,22.0,15.0,14.48,6.34
2016,5,30,8,15,10.5,114.0,0.5,22.5,120.0,119.01,91.17
2016,5,30,8,30,21.0,213.0,0.4,23.0,225.0,229.4,175.85
2016,5,30,8,45,143.0,257.0,0.35,23.5,352.5,392.02,297.9
2016,5,30,9,0,265.0,301.0,0.3,24.0,480.0,555.32,411.87
2016,5,30,9,15,481.5,237.5,0.6,24.0,590.5,690.29,509.96
2016,5,30,9,30,698.0,174.0,0.9,24.0,701.0,831.81,608.37
2016,5,30,9,45,703.0,183.5,1.2,24.5,738.0,861.45,627.61
2016,5,30,10,0,708.0,193.0,1.5,25.0,775.0,888.85,646.46
2016,5,30,10,15,718.0,196.0,1.75,25.0,808.0,911.76,662.86
2016,5,30,10,30,728.0,199.0,2.0,25.0,841.0,932.42,677.77
2016,5,30,10,45,727.0,207.0,2.25,25.5,865.5,945.1,686.12
2016,5,30,11,0,726.0,215.0,2.5,26.0,890.0,955.01,692.67
2016,5,30,11,15,732.0,217.0,2.55,26.0,909.5,962.9,697.5
2016,5,30,11,30,738.0,219.0,2.6,26.0,929.0,968.09,700.72
2016,5,30,11,45,781.0,191.5,2.7,26.0,951.0,973.98,704.97
2016,5,30,12,0,824.0,164.0,2.8,26.0,973.0,980.97,710.01
2016,5,30,12,15,825.0,164.0,2.65,26.0,977.0,971.04,702.05
2016,5,30,12,30,826.0,164.0,2.5,26.0,981.0,958.35,692.54
2016,5,30,12,45,828.5,161.5,2.45,26.0,978.5,942.0,681.69
2016,5,30,13,0,831.0,159.0,2.4,26.0,976.0,923.06,669.27
2016,5,30,13,15,829.0,158.0,2.3,26.0,964.5,898.95,653.11
2016,5,30,13,30,827.0,157.0,2.2,26.0,953.0,872.53,635.52
2016,5,30,13,45,827.5,152.5,2.1,26.5,935.0,841.75,613.87
2016,5,30,14,0,828.0,148.0,2.0,27.0,917.0,810.39,591.94
2016,5,30,14,15,822.0,146.0,1.9,27.0,891.0,773.69,567.61
2016,5,30,14,30,816.0,144.0,1.8,27.0,865.0,735.2,542.01
2016,5,30,14,45,811.0,140.0,1.75,27.0,832.5,694.17,514.33
2016,5,30,15,0,806.0,136.0,1.7,27.0,800.0,651.85,484.4
2016,5,30,15,15,794.5,133.0,1.65,27.0,761.0,605.36,450.86
2016,5,30,15,30,783.0,130.0,1.6,27.0,722.0,558.51,416.31
2016,5,30,15,45,773.5,124.0,1.6,27.0,679.0,509.84,379.86
2016,5,30,16,0,764.0,118.0,1.6,27.0,636.0,461.05,342.26
2016,5,30,16,15,744.5,114.5,1.65,27.0,587.5,410.42,302.39
2016,5,30,16,30,725.0,111.0,1.7,27.0,539.0,361.08,262.39
2016,5,30,16,45,698.0,106.5,1.75,27.0,487.5,306.64,217.86
2016,5,30,17,0,671.0,102.0,1.8,27.0,436.0,257.79,177.03
2016,5,30,17,15,636.0,96.5,1.7,26.5,383.5,209.08,136.97
2016,5,30,17,30,601.0,91.0,1.6,26.0,331.0,164.06,101.04
2016,5,30,17,45,540.0,86.5,1.5,26.0,277.0,121.09,70.39
2016,5,30,18,0,479.0,82.0,1.4,26.0,223.0,84.92,49.62
2016,5,30,18,15,411.5,71.0,1.3,25.5,174.5,50.93,38.0
2016,5,30,18,30,344.0,60.0,1.2,25.0,126.0,44.32,32.16
2016,5,30,18,45,247.5,45.5,1.1,24.5,85.0,34.45,23.29
2016,5,30,19,0,151.0,31.0,1.0,24.0,44.0,24.02,12.93
2016,5,30,19,15,75.5,15.5,1.05,23.5,22.0,15.24,0.0
2016,5,30,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,45,19.0,14.5,1.85,21.5,16.0,19.41,0.0
2016,5,31,6,0,38.0,29.0,1.9,22.0,32.0,49.36,29.62
2016,5,31,6,15,88.0,50.5,1.95,22.0,65.0,94.52,69.3
2016,5,31,6,30,138.0,72.0,2.0,22.0,98.0,149.38,115.4
2016,5,31,6,45,190.0,88.5,2.1,22.0,137.0,197.9,156.4
2016,5,31,7,0,242.0,105.0,2.2,22.0,176.0,251.48,200.93
2016,5,31,7,15,129.0,122.0,2.25,22.0,161.0,209.09,166.58
2016,5,31,7,30,16.0,139.0,2.3,22.0,146.0,150.03,117.23
2016,5,31,7,45,83.5,175.0,2.35,22.5,216.0,239.77,189.57
2016,5,31,8,0,151.0,211.0,2.4,23.0,286.0,337.04,265.29
2016,5,31,8,15,105.0,228.5,2.45,23.0,283.5,317.95,248.46
2016,5,31,8,30,59.0,246.0,2.5,23.0,281.0,303.09,235.03
2016,5,31,8,45,56.5,266.5,2.6,23.5,302.0,323.5,249.36
2016,5,31,9,0,54.0,287.0,2.7,24.0,323.0,343.52,263.11
2016,5,31,9,15,33.0,261.0,2.75,24.5,284.0,296.66,226.12
2016,5,31,9,30,12.0,235.0,2.8,25.0,245.0,242.99,184.05
2016,5,31,9,45,10.5,224.0,2.85,25.5,233.0,230.2,173.73
2016,5,31,10,0,9.0,213.0,2.9,26.0,221.0,217.57,163.5
2016,5,31,10,15,13.5,256.0,2.9,26.0,268.5,264.88,198.97
2016,5,31,10,30,18.0,299.0,2.9,26.0,316.0,312.23,233.84
2016,5,31,10,45,9.0,181.0,2.95,26.5,189.5,185.57,138.17
2016,5,31,11,0,0.0,63.0,3.0,27.0,63.0,61.09,42.16
2016,5,31,11,15,2.0,106.0,3.1,27.0,108.0,105.01,76.29
2016,5,31,11,30,4.0,149.0,3.2,27.0,153.0,149.02,109.99
2016,5,31,11,45,6.0,165.5,3.3,27.0,172.0,167.07,123.67
2016,5,31,12,0,8.0,182.0,3.4,27.0,191.0,185.02,137.28
2016,5,31,12,15,4.0,118.0,3.65,27.0,122.5,118.55,86.53
2016,5,31,12,30,0.0,54.0,3.9,27.0,54.0,52.42,35.33
2016,5,31,12,45,0.0,54.5,4.2,27.5,54.5,52.9,35.66
2016,5,31,13,0,0.0,55.0,4.5,28.0,55.0,53.37,35.96
2016,5,31,13,15,0.0,66.5,4.55,27.5,66.5,64.51,44.7
2016,5,31,13,30,0.0,78.0,4.6,27.0,78.0,75.64,53.46
2016,5,31,13,45,0.0,86.0,4.65,27.0,86.0,83.36,59.49
2016,5,31,14,0,0.0,94.0,4.7,27.0,94.0,91.07,65.52
2016,5,31,14,15,0.0,72.5,4.4,26.5,72.5,70.29,49.55
2016,5,31,14,30,0.0,51.0,4.1,26.0,51.0,49.42,33.37
2016,5,31,14,45,0.0,66.0,3.8,26.0,66.0,63.95,44.85
2016,5,31,15,0,0.0,81.0,3.5,26.0,81.0,78.48,56.33
2016,5,31,15,15,0.0,64.5,3.4,25.5,64.5,62.46,43.94
2016,5,31,15,30,0.0,48.0,3.3,25.0,48.0,46.45,31.45
2016,5,31,15,45,0.0,56.5,3.25,24.5,56.5,54.67,38.18
2016,5,31,16,0,0.0,65.0,3.2,24.0,65.0,62.89,44.94
2016,5,31,16,15,6.0,131.0,3.1,24.0,135.0,128.33,97.1
2016,5,31,16,30,12.0,197.0,3.0,24.0,205.0,190.04,145.66
2016,5,31,16,45,150.0,198.0,2.95,24.0,274.0,223.94,169.58
2016,5,31,17,0,288.0,199.0,2.9,24.0,343.0,245.99,181.99
2016,5,31,17,15,264.5,180.0,2.85,23.5,300.5,207.68,151.64
2016,5,31,17,30,241.0,161.0,2.8,23.0,258.0,171.89,123.83
2016,5,31,17,45,192.0,143.5,2.8,23.0,213.0,141.47,102.06
2016,5,31,18,0,143.0,126.0,2.8,23.0,168.0,111.61,81.73
2016,5,31,18,15,110.5,101.5,2.7,23.0,130.0,82.15,65.16
2016,5,31,18,30,78.0,77.0,2.6,23.0,92.0,63.71,48.98
2016,5,31,18,45,39.0,51.5,2.55,23.0,59.0,45.92,33.1
2016,5,31,19,0,0.0,26.0,2.5,23.0,26.0,24.86,13.78
2016,5,31,19,15,0.0,13.0,2.45,22.5,13.0,12.78,0.0
2016,5,31,19,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,2.55,21.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,5,45,40.5,15.5,1.0,20.5,19.0,26.25,0.0
2016,6,1,6,0,81.0,31.0,1.1,21.0,38.0,71.61,45.35
2016,6,1,6,15,161.5,51.0,1.05,21.0,77.5,128.11,95.34
2016,6,1,6,30,242.0,71.0,1.0,21.0,117.0,192.16,149.11
2016,6,1,6,45,265.0,85.5,0.95,21.5,151.0,229.69,181.16
2016,6,1,7,0,288.0,100.0,0.9,22.0,185.0,269.45,213.81
2016,6,1,7,15,144.0,105.5,0.8,22.0,148.0,198.18,157.03
2016,6,1,7,30,0.0,111.0,0.7,22.0,111.0,109.92,84.17
2016,6,1,7,45,282.0,125.5,0.65,22.5,265.0,329.08,261.38
2016,6,1,8,0,564.0,140.0,0.6,23.0,419.0,566.95,436.76
2016,6,1,8,15,593.0,147.0,0.6,23.0,469.5,618.08,469.68
2016,6,1,8,30,622.0,154.0,0.6,23.0,520.0,669.81,504.24
2016,6,1,8,45,642.5,160.5,0.6,23.0,567.5,714.39,533.08
2016,6,1,9,0,663.0,167.0,0.6,23.0,615.0,758.44,560.47
2016,6,1,9,15,680.5,172.0,0.65,23.0,659.5,797.43,584.85
2016,6,1,9,30,698.0,177.0,0.7,23.0,704.0,835.21,608.32
2016,6,1,9,45,471.5,285.5,0.8,23.5,650.0,753.04,548.59
2016,6,1,10,0,245.0,394.0,0.9,24.0,596.0,653.75,475.42
2016,6,1,10,15,201.0,417.0,0.9,24.0,587.0,628.81,457.52
2016,6,1,10,30,157.0,440.0,0.9,24.0,578.0,610.26,442.95
2016,6,1,10,45,85.0,349.0,0.95,24.5,424.5,435.82,320.88
2016,6,1,11,0,13.0,258.0,1.0,25.0,271.0,265.68,196.72
2016,6,1,11,15,138.5,368.0,1.0,25.0,502.0,513.06,378.26
2016,6,1,11,30,264.0,478.0,1.0,25.0,733.0,753.2,538.71
2016,6,1,11,45,339.0,456.0,1.0,25.0,787.0,800.51,568.59
2016,6,1,12,0,414.0,434.0,1.0,25.0,841.0,846.08,599.06
2016,6,1,12,15,407.0,437.0,1.0,25.0,838.5,834.01,590.45
2016,6,1,12,30,400.0,440.0,1.0,25.0,836.0,820.56,581.7
2016,6,1,12,45,346.0,462.5,1.0,25.5,804.0,780.45,553.34
2016,6,1,13,0,292.0,485.0,1.0,26.0,772.0,740.83,525.46
2016,6,1,13,15,287.5,479.5,1.05,26.0,759.5,720.4,513.21
2016,6,1,13,30,283.0,474.0,1.1,26.0,747.0,699.56,500.35
2016,6,1,13,45,354.0,434.5,1.15,26.0,768.5,710.5,510.62
2016,6,1,14,0,425.0,395.0,1.2,26.0,790.0,714.89,516.1
2016,6,1,14,15,216.5,292.0,1.3,26.0,493.5,442.32,327.92
2016,6,1,14,30,8.0,189.0,1.4,26.0,197.0,187.92,139.07
2016,6,1,14,45,390.0,171.5,1.55,26.0,495.0,429.01,327.62
2016,6,1,15,0,772.0,154.0,1.7,26.0,793.0,647.76,485.09
2016,6,1,15,15,759.5,151.0,1.75,26.0,753.5,602.17,450.48
2016,6,1,15,30,747.0,148.0,1.8,26.0,714.0,556.38,417.06
2016,6,1,15,45,373.5,137.0,1.9,26.0,420.0,313.21,237.88
2016,6,1,16,0,0.0,126.0,2.0,26.0,126.0,121.32,90.05
2016,6,1,16,15,29.5,187.0,1.95,26.0,204.5,186.61,141.14
2016,6,1,16,30,59.0,248.0,1.9,26.0,283.0,246.94,186.91
2016,6,1,16,45,29.5,146.0,1.85,26.0,163.5,145.35,109.24
2016,6,1,17,0,0.0,44.0,1.8,26.0,44.0,42.51,28.75
2016,6,1,17,15,0.0,38.5,1.7,25.5,38.5,37.18,24.69
2016,6,1,17,30,0.0,33.0,1.6,25.0,33.0,31.86,20.5
2016,6,1,17,45,0.0,27.5,1.55,25.0,27.5,26.54,16.21
2016,6,1,18,0,0.0,22.0,1.5,25.0,22.0,21.22,11.86
2016,6,1,18,15,0.0,17.0,1.4,24.5,17.0,16.39,8.53
2016,6,1,18,30,0.0,12.0,1.3,24.0,12.0,11.57,4.31
2016,6,1,18,45,0.0,8.0,1.2,23.5,8.0,7.71,0.88
2016,6,1,19,0,0.0,4.0,1.1,23.0,4.0,3.85,0.0
2016,6,1,19,15,0.0,2.0,1.15,22.5,2.0,1.93,0.0
2016,6,1,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
