Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,20,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,2,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,5,45,0.0,4.5,0.85,21.0,4.5,4.42,0.0
2016,6,2,6,0,0.0,9.0,1.0,21.0,9.0,8.67,0.75
2016,6,2,6,15,0.0,19.0,1.3,21.0,19.0,18.33,9.26
2016,6,2,6,30,0.0,29.0,1.6,21.0,29.0,27.99,17.53
2016,6,2,6,45,0.0,41.5,1.95,21.0,41.5,40.08,27.76
2016,6,2,7,0,0.0,54.0,2.3,21.0,54.0,52.17,37.88
2016,6,2,7,15,0.0,40.0,2.4,21.0,40.0,38.62,26.59
2016,6,2,7,30,0.0,26.0,2.5,21.0,26.0,25.1,15.27
2016,6,2,7,45,0.0,73.5,2.6,21.0,73.5,71.06,53.12
2016,6,2,8,0,0.0,121.0,2.7,21.0,121.0,118.77,91.63
2016,6,2,8,15,125.5,187.5,2.75,21.0,261.0,295.1,234.67
2016,6,2,8,30,251.0,254.0,2.8,21.0,401.0,478.91,376.31
2016,6,2,8,45,158.0,274.0,2.85,21.5,369.5,423.14,329.54
2016,6,2,9,0,65.0,294.0,2.9,22.0,338.0,360.51,278.2
2016,6,2,9,15,81.0,322.5,2.9,22.0,381.5,405.33,311.76
2016,6,2,9,30,97.0,351.0,2.9,22.0,425.0,450.59,344.77
2016,6,2,9,45,67.5,346.5,2.95,22.5,399.5,418.49,318.63
2016,6,2,10,0,38.0,342.0,3.0,23.0,374.0,385.31,292.0
2016,6,2,10,15,25.0,289.5,3.0,23.0,310.5,316.95,240.53
2016,6,2,10,30,12.0,237.0,3.0,23.0,247.0,244.2,185.13
2016,6,2,10,45,39.0,336.0,3.05,23.5,372.0,377.09,284.96
2016,6,2,11,0,66.0,435.0,3.1,24.0,497.0,504.73,376.71
2016,6,2,11,15,185.5,450.5,2.95,24.0,628.5,644.46,478.19
2016,6,2,11,30,305.0,466.0,2.8,24.0,760.0,781.95,573.84
2016,6,2,11,45,584.0,303.0,2.65,24.5,874.0,894.45,655.79
2016,6,2,12,0,863.0,140.0,2.5,25.0,988.0,991.68,717.74
2016,6,2,12,15,606.0,301.0,2.3,25.0,898.0,896.33,650.96
2016,6,2,12,30,349.0,462.0,2.1,25.0,808.0,793.29,573.06
2016,6,2,12,45,294.0,480.0,1.9,25.0,771.0,748.5,540.97
2016,6,2,13,0,239.0,498.0,1.7,25.0,734.0,704.25,508.64
2016,6,2,13,15,321.5,459.5,1.6,25.0,772.5,732.33,529.79
2016,6,2,13,30,404.0,421.0,1.5,25.0,811.0,755.82,546.84
2016,6,2,13,45,389.5,417.5,1.45,25.0,787.0,724.97,525.51
2016,6,2,14,0,375.0,414.0,1.4,25.0,763.0,694.06,504.55
2016,6,2,14,15,618.5,267.0,1.45,25.0,823.0,728.83,535.74
2016,6,2,14,30,862.0,120.0,1.5,25.0,883.0,750.68,554.58
2016,6,2,14,45,854.0,118.0,1.55,25.0,849.5,708.31,526.9
2016,6,2,15,0,846.0,116.0,1.6,25.0,816.0,664.73,497.09
2016,6,2,15,15,570.5,230.0,1.6,25.0,692.0,556.19,416.16
2016,6,2,15,30,295.0,344.0,1.6,25.0,568.0,476.57,355.39
2016,6,2,15,45,547.5,224.0,1.6,25.0,608.0,482.76,362.28
2016,6,2,16,0,800.0,104.0,1.6,25.0,648.0,468.44,350.87
2016,6,2,16,15,781.5,100.5,1.55,25.0,599.0,416.52,309.12
2016,6,2,16,30,763.0,97.0,1.5,25.0,550.0,365.71,267.42
2016,6,2,16,45,741.5,92.0,1.5,25.0,499.0,313.96,224.28
2016,6,2,17,0,720.0,87.0,1.5,25.0,448.0,264.07,181.97
2016,6,2,17,15,687.5,82.5,1.4,24.5,395.0,211.28,138.06
2016,6,2,17,30,655.0,78.0,1.3,24.0,342.0,164.72,100.16
2016,6,2,17,45,615.0,71.5,1.25,24.0,289.5,119.2,66.06
2016,6,2,18,0,575.0,65.0,1.2,24.0,237.0,78.11,40.67
2016,6,2,18,15,510.5,57.0,1.1,23.5,187.0,40.17,29.11
2016,6,2,18,30,446.0,49.0,1.0,23.0,137.0,34.57,24.15
2016,6,2,18,45,354.0,38.0,0.9,22.5,94.0,27.78,17.97
2016,6,2,19,0,262.0,27.0,0.8,22.0,51.0,20.48,10.66
2016,6,2,19,15,131.0,13.5,0.8,21.5,25.5,10.16,0.0
2016,6,2,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,45,0.0,8.0,1.5,18.0,8.0,7.86,0.0
2016,6,3,6,0,0.0,16.0,1.5,18.0,16.0,15.44,5.89
2016,6,3,6,15,0.0,30.0,1.55,18.0,30.0,28.97,18.15
2016,6,3,6,30,0.0,44.0,1.6,18.0,44.0,42.64,30.0
2016,6,3,6,45,0.0,60.5,1.65,18.5,60.5,59.34,44.17
2016,6,3,7,0,0.0,77.0,1.7,19.0,77.0,75.92,57.95
2016,6,3,7,15,98.0,117.5,1.7,19.0,156.5,186.04,149.7
2016,6,3,7,30,196.0,158.0,1.7,19.0,236.0,295.91,238.56
2016,6,3,7,45,245.5,177.0,1.7,19.5,289.0,364.47,291.53
2016,6,3,8,0,295.0,196.0,1.7,20.0,342.0,429.1,340.29
2016,6,3,8,15,554.0,135.0,1.85,20.5,447.0,576.08,454.5
2016,6,3,8,30,813.0,74.0,2.0,21.0,552.0,721.33,558.68
2016,6,3,8,45,644.5,155.5,2.15,21.5,555.5,710.57,547.91
2016,6,3,9,0,476.0,237.0,2.3,22.0,559.0,672.56,515.09
2016,6,3,9,15,380.0,290.0,2.4,22.5,558.5,649.45,494.51
2016,6,3,9,30,284.0,343.0,2.5,23.0,558.0,628.49,474.96
2016,6,3,9,45,356.0,336.5,2.7,23.5,620.5,692.3,521.1
2016,6,3,10,0,428.0,330.0,2.9,24.0,683.0,766.3,572.74
2016,6,3,10,15,371.5,371.5,2.95,24.0,687.0,752.99,560.38
2016,6,3,10,30,315.0,413.0,3.0,24.0,691.0,744.04,551.51
2016,6,3,10,45,610.0,254.0,3.05,24.5,813.0,879.12,652.36
2016,6,3,11,0,905.0,95.0,3.1,25.0,935.0,999.94,730.33
2016,6,3,11,15,458.5,166.0,3.1,25.0,592.0,638.07,482.54
2016,6,3,11,30,12.0,237.0,3.1,25.0,249.0,243.41,181.62
2016,6,3,11,45,116.0,369.0,3.1,25.0,483.5,487.02,365.04
2016,6,3,12,0,220.0,501.0,3.1,25.0,718.0,718.19,527.24
2016,6,3,12,15,556.0,308.5,3.05,25.0,859.0,856.05,631.03
2016,6,3,12,30,892.0,116.0,3.0,25.0,1000.0,973.01,710.04
2016,6,3,12,45,884.0,121.0,2.95,25.0,994.5,954.01,696.23
2016,6,3,13,0,876.0,126.0,2.9,25.0,989.0,932.52,682.05
2016,6,3,13,15,483.5,301.0,2.85,25.0,776.5,728.36,540.31
2016,6,3,13,30,91.0,476.0,2.8,25.0,564.0,535.94,394.44
2016,6,3,13,45,138.0,473.5,2.75,25.0,604.0,566.55,418.53
2016,6,3,14,0,185.0,471.0,2.7,25.0,644.0,594.66,439.38
2016,6,3,14,15,104.0,400.0,2.65,25.0,497.0,457.22,340.46
2016,6,3,14,30,23.0,329.0,2.6,25.0,350.0,331.22,247.59
2016,6,3,14,45,120.0,365.5,2.55,25.0,466.0,424.06,318.61
2016,6,3,15,0,217.0,402.0,2.5,25.0,582.0,512.71,383.59
2016,6,3,15,15,114.0,316.5,2.45,25.0,411.0,361.74,272.54
2016,6,3,15,30,11.0,231.0,2.4,25.0,240.0,226.27,170.55
2016,6,3,15,45,178.5,258.5,2.35,25.0,381.0,329.63,250.7
2016,6,3,16,0,346.0,286.0,2.3,25.0,522.0,417.22,314.75
2016,6,3,16,15,347.5,262.0,2.15,24.5,484.0,377.55,284.1
2016,6,3,16,30,349.0,238.0,2.0,24.0,446.0,337.61,253.14
2016,6,3,16,45,288.5,223.5,1.9,24.0,385.0,285.55,213.06
2016,6,3,17,0,228.0,209.0,1.8,24.0,324.0,244.22,181.55
2016,6,3,17,15,220.5,185.0,1.7,23.5,285.5,203.72,149.69
2016,6,3,17,30,213.0,161.0,1.6,23.0,247.0,168.77,122.17
2016,6,3,17,45,197.5,138.0,1.55,23.0,208.5,134.76,96.11
2016,6,3,18,0,182.0,115.0,1.5,23.0,170.0,102.66,72.88
2016,6,3,18,15,156.0,93.5,1.35,22.5,134.0,77.96,61.68
2016,6,3,18,30,130.0,72.0,1.2,22.0,98.0,60.4,46.4
2016,6,3,18,45,91.0,51.5,1.05,22.0,67.0,44.1,31.83
2016,6,3,19,0,52.0,31.0,0.9,22.0,36.0,27.33,16.21
2016,6,3,19,15,26.0,15.5,0.9,21.5,18.0,14.05,0.0
2016,6,3,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,4,5,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,6,4,5,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,4,5,45,117.0,13.5,2.05,17.5,23.5,45.15,0.0
2016,6,4,6,0,234.0,27.0,2.3,18.0,47.0,123.24,81.64
2016,6,4,6,15,334.0,38.0,2.4,18.5,89.0,184.28,139.31
2016,6,4,6,30,434.0,49.0,2.5,19.0,131.0,255.79,201.03
2016,6,4,6,45,217.0,57.5,2.6,19.5,98.5,179.97,143.68
2016,6,4,7,0,0.0,66.0,2.7,20.0,66.0,64.21,47.94
2016,6,4,7,15,47.0,113.0,2.85,20.5,131.5,145.14,115.15
2016,6,4,7,30,94.0,160.0,3.0,21.0,197.0,228.26,182.41
2016,6,4,7,45,104.0,185.5,3.15,22.0,232.0,273.02,216.68
2016,6,4,8,0,114.0,211.0,3.3,23.0,267.0,311.02,244.99
2016,6,4,8,15,98.0,233.0,3.45,23.0,285.0,317.82,249.1
2016,6,4,8,30,82.0,255.0,3.6,23.0,303.0,331.06,258.05
2016,6,4,8,45,82.5,278.5,3.75,23.5,330.5,357.96,277.25
2016,6,4,9,0,83.0,302.0,3.9,24.0,358.0,384.55,295.94
2016,6,4,9,15,130.0,330.5,4.0,24.0,425.5,465.98,357.2
2016,6,4,9,30,177.0,359.0,4.1,24.0,493.0,540.42,412.09
2016,6,4,9,45,236.5,370.5,4.2,24.5,559.5,609.53,462.01
2016,6,4,10,0,296.0,382.0,4.3,25.0,626.0,689.17,518.24
2016,6,4,10,15,205.5,407.5,4.35,25.0,581.0,623.12,467.5
2016,6,4,10,30,115.0,433.0,4.4,25.0,536.0,562.0,420.23
2016,6,4,10,45,191.5,444.0,4.45,25.5,620.0,647.41,482.44
2016,6,4,11,0,268.0,455.0,4.5,26.0,704.0,740.31,547.63
2016,6,4,11,15,186.0,467.5,4.55,26.0,642.5,662.53,490.19
2016,6,4,11,30,104.0,480.0,4.6,26.0,581.0,584.57,432.54
2016,6,4,11,45,251.5,457.5,4.65,26.0,704.5,715.59,529.92
2016,6,4,12,0,399.0,435.0,4.7,26.0,828.0,832.85,614.43
2016,6,4,12,15,267.0,471.0,4.75,26.0,734.5,731.64,540.07
2016,6,4,12,30,135.0,507.0,4.8,26.0,641.0,629.78,464.86
2016,6,4,12,45,261.5,473.0,4.85,26.0,731.0,711.43,527.1
2016,6,4,13,0,388.0,439.0,4.9,26.0,821.0,786.25,582.72
2016,6,4,13,15,631.0,280.0,4.9,26.0,893.0,840.22,628.27
2016,6,4,13,30,874.0,121.0,4.9,26.0,965.0,881.41,658.21
2016,6,4,13,45,870.0,120.5,4.95,26.0,946.0,851.25,637.96
2016,6,4,14,0,866.0,120.0,5.0,26.0,927.0,818.92,616.52
2016,6,4,14,15,655.0,240.5,4.95,26.0,841.0,733.96,555.05
2016,6,4,14,30,444.0,361.0,4.9,26.0,755.0,661.88,497.94
2016,6,4,14,45,350.5,378.0,4.85,26.0,681.5,593.67,447.2
2016,6,4,15,0,257.0,395.0,4.8,26.0,608.0,529.45,398.97
2016,6,4,15,15,130.0,278.0,4.7,25.5,385.5,337.46,256.84
2016,6,4,15,30,3.0,161.0,4.6,25.0,163.0,156.37,117.58
2016,6,4,15,45,27.0,224.0,4.55,25.0,242.5,223.57,170.29
2016,6,4,16,0,51.0,287.0,4.5,25.0,322.0,287.5,219.39
2016,6,4,16,15,60.0,270.5,4.3,25.0,309.0,272.3,207.81
2016,6,4,16,30,69.0,254.0,4.1,25.0,296.0,256.14,195.49
2016,6,4,16,45,145.5,232.5,3.9,25.0,309.5,252.14,191.02
2016,6,4,17,0,222.0,211.0,3.7,25.0,323.0,244.62,182.49
2016,6,4,17,15,215.5,186.0,3.35,24.5,284.5,208.4,153.65
2016,6,4,17,30,209.0,161.0,3.0,24.0,246.0,168.52,122.06
2016,6,4,17,45,369.5,117.5,2.65,24.0,240.5,133.3,87.6
2016,6,4,18,0,530.0,74.0,2.3,24.0,235.0,84.99,47.14
2016,6,4,18,15,466.0,65.0,2.05,23.5,185.5,48.41,36.19
2016,6,4,18,30,402.0,56.0,1.8,23.0,136.0,40.62,29.34
2016,6,4,18,45,306.0,44.0,1.55,22.5,94.0,33.02,22.42
2016,6,4,19,0,210.0,32.0,1.3,22.0,52.0,24.65,14.16
2016,6,4,19,15,105.0,16.0,1.3,21.5,26.0,12.46,0.0
2016,6,4,19,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,6,5,5,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,6,5,5,45,17.5,14.5,3.3,19.5,16.0,19.02,0.0
2016,6,5,6,0,35.0,29.0,3.5,20.0,32.0,48.06,29.42
2016,6,5,6,15,71.5,49.5,3.6,20.5,61.5,86.7,63.76
2016,6,5,6,30,108.0,70.0,3.7,21.0,91.0,127.99,98.98
2016,6,5,6,45,139.5,90.5,3.8,21.5,126.0,170.05,134.62
2016,6,5,7,0,171.0,111.0,3.9,22.0,161.0,214.84,171.85
2016,6,5,7,15,359.0,106.0,4.0,22.5,239.5,336.84,271.51
2016,6,5,7,30,547.0,101.0,4.1,23.0,318.0,465.95,374.19
2016,6,5,7,45,631.0,99.0,4.25,23.5,385.0,542.58,433.14
2016,6,5,8,0,715.0,97.0,4.4,24.0,452.0,624.77,494.92
2016,6,5,8,15,574.0,155.0,4.45,24.0,460.0,612.48,481.74
2016,6,5,8,30,433.0,213.0,4.5,24.0,468.0,583.62,456.17
2016,6,5,8,45,622.5,161.5,4.55,24.5,563.5,699.14,543.92
2016,6,5,9,0,812.0,110.0,4.6,25.0,659.0,818.47,626.65
2016,6,5,9,15,826.5,113.0,4.6,25.5,705.0,857.26,650.15
2016,6,5,9,30,841.0,116.0,4.6,26.0,751.0,888.92,668.91
2016,6,5,9,45,854.0,117.0,4.65,26.5,792.0,920.48,687.83
2016,6,5,10,0,867.0,118.0,4.7,27.0,833.0,949.88,705.18
2016,6,5,10,15,722.0,216.0,4.75,27.0,828.5,937.27,695.65
2016,6,5,10,30,577.0,314.0,4.8,27.0,824.0,903.53,668.74
2016,6,5,10,45,737.5,218.5,4.85,27.0,890.5,968.26,715.61
2016,6,5,11,0,898.0,123.0,4.9,27.0,957.0,1022.22,750.77
2016,6,5,11,15,902.5,124.0,4.9,27.0,977.5,1029.45,754.5
2016,6,5,11,30,907.0,125.0,4.9,27.0,998.0,1033.53,756.58
2016,6,5,11,45,915.5,121.5,4.95,27.5,1012.0,1033.92,755.26
2016,6,5,12,0,924.0,118.0,5.0,28.0,1026.0,1031.15,751.99
2016,6,5,12,15,552.0,314.0,4.95,28.0,857.5,858.09,632.34
2016,6,5,12,30,180.0,510.0,4.9,28.0,689.0,676.12,494.58
2016,6,5,12,45,551.0,315.0,4.9,28.0,858.5,834.03,617.39
2016,6,5,13,0,922.0,120.0,4.9,28.0,1028.0,970.32,712.19
2016,6,5,13,15,919.5,119.5,4.85,28.0,1016.0,945.33,694.53
2016,6,5,13,30,917.0,119.0,4.8,28.0,1004.0,917.74,676.19
2016,6,5,13,45,911.5,119.0,4.8,28.0,984.0,885.58,655.09
2016,6,5,14,0,906.0,119.0,4.8,28.0,964.0,851.22,632.44
2016,6,5,14,15,900.5,118.0,4.7,28.0,937.0,813.9,607.09
2016,6,5,14,30,895.0,117.0,4.6,28.0,910.0,774.72,580.37
2016,6,5,14,45,884.5,116.5,4.6,28.0,875.5,730.8,550.69
2016,6,5,15,0,874.0,116.0,4.6,28.0,841.0,685.79,518.68
2016,6,5,15,15,863.5,114.0,4.5,27.5,801.5,638.55,484.32
2016,6,5,15,30,853.0,112.0,4.4,27.0,762.0,590.66,448.7
2016,6,5,15,45,842.0,108.5,4.3,27.0,717.5,540.74,409.83
2016,6,5,16,0,831.0,105.0,4.2,27.0,673.0,487.06,367.3
2016,6,5,16,15,813.0,101.5,3.95,26.5,623.5,433.85,324.51
2016,6,5,16,30,795.0,98.0,3.7,26.0,574.0,381.67,281.42
2016,6,5,16,45,774.0,90.0,3.45,26.0,518.0,325.78,234.2
2016,6,5,17,0,753.0,82.0,3.2,26.0,462.0,271.69,187.88
2016,6,5,17,15,708.0,83.5,2.85,25.5,408.0,222.76,146.79
2016,6,5,17,30,663.0,85.0,2.5,25.0,354.0,174.99,108.05
2016,6,5,17,45,621.5,78.0,2.15,24.5,301.0,128.34,72.89
2016,6,5,18,0,580.0,71.0,1.8,24.0,248.0,86.28,46.3
2016,6,5,18,15,516.5,62.5,1.65,23.0,196.5,47.44,35.44
2016,6,5,18,30,453.0,54.0,1.5,22.0,145.0,38.73,27.86
2016,6,5,18,45,355.5,42.5,1.4,21.5,100.5,31.65,21.39
2016,6,5,19,0,258.0,31.0,1.3,21.0,56.0,24.05,13.84
2016,6,5,19,15,129.0,15.5,1.3,20.5,28.0,12.03,0.0
2016,6,5,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,6,5,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,6,6,5,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,6,5,45,132.5,14.0,2.2,17.0,25.5,49.88,0.0
2016,6,6,6,0,265.0,28.0,2.4,18.0,51.0,134.28,89.41
2016,6,6,6,15,374.5,38.5,2.6,18.5,96.0,199.96,151.31
2016,6,6,6,30,484.0,49.0,2.8,19.0,141.0,276.97,217.72
2016,6,6,6,45,552.0,56.5,3.0,19.5,193.5,341.45,273.46
2016,6,6,7,0,620.0,64.0,3.2,20.0,246.0,411.95,332.36
2016,6,6,7,15,665.5,69.5,3.15,20.5,301.5,472.85,381.49
2016,6,6,7,30,711.0,75.0,3.1,21.0,357.0,534.73,429.58
2016,6,6,7,45,743.0,79.0,3.1,22.0,412.5,591.03,470.88
2016,6,6,8,0,775.0,83.0,3.1,23.0,468.0,648.47,510.8
2016,6,6,8,15,798.5,86.5,3.2,23.5,521.5,699.87,545.49
2016,6,6,8,30,822.0,90.0,3.3,24.0,575.0,751.11,579.41
2016,6,6,8,45,839.0,93.0,3.4,25.0,625.0,791.21,603.69
2016,6,6,9,0,856.0,96.0,3.5,26.0,675.0,834.89,630.1
2016,6,6,9,15,869.5,98.5,3.5,26.0,721.0,873.56,654.62
2016,6,6,9,30,883.0,101.0,3.5,26.0,767.0,910.4,677.73
2016,6,6,9,45,892.5,103.5,3.5,26.5,808.0,941.48,695.46
2016,6,6,10,0,902.0,106.0,3.5,27.0,849.0,970.11,711.47
2016,6,6,10,15,909.5,107.5,3.45,27.0,883.5,993.14,724.8
2016,6,6,10,30,917.0,109.0,3.4,27.0,918.0,1013.34,736.33
2016,6,6,10,45,922.0,110.5,3.4,27.0,945.0,1028.13,744.79
2016,6,6,11,0,927.0,112.0,3.4,27.0,972.0,1039.82,751.38
2016,6,6,11,15,930.5,112.5,3.35,27.0,992.0,1045.8,754.04
2016,6,6,11,30,934.0,113.0,3.3,27.0,1012.0,1048.55,754.79
2016,6,6,11,45,937.5,112.5,3.25,27.5,1025.0,1047.04,751.46
2016,6,6,12,0,941.0,112.0,3.2,28.0,1038.0,1042.28,746.23
2016,6,6,12,15,941.0,112.0,3.15,28.0,1042.0,1031.39,738.73
2016,6,6,12,30,941.0,112.0,3.1,28.0,1046.0,1017.43,729.44
2016,6,6,12,45,940.0,112.0,3.1,28.0,1041.5,999.6,718.18
2016,6,6,13,0,939.0,112.0,3.1,28.0,1037.0,978.93,705.19
2016,6,6,13,15,936.0,111.5,3.05,28.0,1025.0,953.2,688.59
2016,6,6,13,30,933.0,111.0,3.0,28.0,1013.0,924.83,670.34
2016,6,6,13,45,928.5,110.5,3.0,28.5,992.5,892.67,648.64
2016,6,6,14,0,924.0,110.0,3.0,29.0,972.0,858.21,625.43
2016,6,6,14,15,918.0,109.0,2.95,28.5,945.0,819.97,601.76
2016,6,6,14,30,912.0,108.0,2.9,28.0,918.0,779.86,576.61
2016,6,6,14,45,899.5,109.0,2.85,28.0,882.5,735.32,547.02
2016,6,6,15,0,887.0,110.0,2.8,28.0,847.0,689.8,515.5
2016,6,6,15,15,877.0,108.0,2.75,28.0,807.0,642.37,481.0
2016,6,6,15,30,867.0,106.0,2.7,28.0,767.0,594.22,445.19
2016,6,6,15,45,854.0,103.0,2.65,28.0,721.5,543.1,406.35
2016,6,6,16,0,841.0,100.0,2.6,28.0,676.0,491.98,366.49
2016,6,6,16,15,823.5,97.0,2.45,27.5,626.5,435.31,322.03
2016,6,6,16,30,806.0,94.0,2.3,27.0,577.0,383.26,279.72
2016,6,6,16,45,783.5,90.0,2.2,27.0,524.0,329.89,235.1
2016,6,6,17,0,761.0,86.0,2.1,27.0,471.0,278.44,191.4
2016,6,6,17,15,730.5,81.5,1.95,26.5,417.0,226.91,148.3
2016,6,6,17,30,700.0,77.0,1.8,26.0,363.0,178.56,108.76
2016,6,6,17,45,657.0,71.5,1.7,26.0,308.5,127.87,70.46
2016,6,6,18,0,614.0,66.0,1.6,26.0,254.0,85.07,43.54
2016,6,6,18,15,549.5,58.5,1.45,25.0,201.5,45.21,27.55
2016,6,6,18,30,485.0,51.0,1.3,24.0,149.0,35.99,25.28
2016,6,6,18,45,384.5,41.0,1.2,23.0,104.0,30.18,20.01
2016,6,6,19,0,284.0,31.0,1.1,22.0,59.0,23.96,13.77
2016,6,6,19,15,142.0,15.5,1.1,21.5,29.5,11.78,0.0
2016,6,6,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,5,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,6,7,5,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,7,5,45,100.5,15.0,0.9,18.5,24.0,42.14,0.0
2016,6,7,6,0,201.0,30.0,0.9,19.0,48.0,115.16,76.13
2016,6,7,6,15,304.5,43.0,1.0,19.5,91.0,177.31,133.1
2016,6,7,6,30,408.0,56.0,1.1,20.0,134.0,252.34,196.4
2016,6,7,6,45,474.5,65.5,1.2,21.0,184.0,314.87,248.63
2016,6,7,7,0,541.0,75.0,1.3,22.0,234.0,383.24,303.63
2016,6,7,7,15,588.5,82.0,1.25,22.5,287.5,443.46,350.5
2016,6,7,7,30,636.0,89.0,1.2,23.0,341.0,507.01,397.95
2016,6,7,7,45,669.0,94.5,1.2,23.5,394.5,562.26,437.73
2016,6,7,8,0,702.0,100.0,1.2,24.0,448.0,618.91,477.15
2016,6,7,8,15,727.0,104.5,1.3,24.5,500.5,669.55,511.04
2016,6,7,8,30,752.0,109.0,1.4,25.0,553.0,717.88,542.2
2016,6,7,8,45,771.0,113.0,1.55,26.0,602.0,763.11,570.1
2016,6,7,9,0,790.0,117.0,1.7,27.0,651.0,807.46,596.91
2016,6,7,9,15,804.5,120.0,1.7,27.0,696.0,845.61,620.17
2016,6,7,9,30,819.0,123.0,1.7,27.0,741.0,882.11,642.16
2016,6,7,9,45,831.0,125.0,1.75,27.5,781.5,913.33,659.85
2016,6,7,10,0,843.0,127.0,1.8,28.0,822.0,936.73,672.48
2016,6,7,10,15,851.5,129.0,1.8,28.0,856.0,960.07,685.89
2016,6,7,10,30,860.0,131.0,1.8,28.0,890.0,980.79,697.66
2016,6,7,10,45,866.0,132.5,1.8,28.5,917.0,995.78,704.51
2016,6,7,11,0,872.0,134.0,1.8,29.0,944.0,1007.87,709.67
2016,6,7,11,15,876.5,135.0,1.85,29.0,964.0,1014.97,713.92
2016,6,7,11,30,881.0,136.0,1.9,29.0,984.0,1019.0,716.44
2016,6,7,11,45,551.5,318.0,1.95,29.0,851.5,878.3,624.73
2016,6,7,12,0,222.0,500.0,2.0,29.0,719.0,719.61,511.57
2016,6,7,12,15,557.5,317.0,2.0,29.0,869.0,866.89,620.44
2016,6,7,12,30,893.0,134.0,2.0,29.0,1019.0,992.74,701.97
2016,6,7,12,45,894.0,132.5,2.05,29.5,1016.0,976.04,689.43
2016,6,7,13,0,895.0,131.0,2.1,30.0,1013.0,956.64,676.74
2016,6,7,13,15,892.5,130.5,2.1,30.0,1001.0,932.31,661.82
2016,6,7,13,30,890.0,130.0,2.1,30.0,989.0,905.47,645.34
2016,6,7,13,45,886.0,128.5,2.15,30.0,970.0,874.01,626.31
2016,6,7,14,0,882.0,127.0,2.2,30.0,951.0,840.35,605.71
2016,6,7,14,15,876.0,125.5,2.2,30.0,924.0,803.07,582.18
2016,6,7,14,30,870.0,124.0,2.2,30.0,897.0,764.04,557.3
2016,6,7,14,45,861.0,123.0,2.25,30.0,863.5,721.75,530.3
2016,6,7,15,0,852.0,122.0,2.3,30.0,830.0,678.31,500.73
2016,6,7,15,15,841.5,119.5,2.25,29.5,790.5,631.63,468.22
2016,6,7,15,30,831.0,117.0,2.2,29.0,751.0,584.33,434.38
2016,6,7,15,45,816.0,114.5,2.2,29.0,706.5,531.03,394.71
2016,6,7,16,0,801.0,112.0,2.2,29.0,662.0,480.98,356.24
2016,6,7,16,15,783.0,108.5,2.1,29.0,613.0,429.29,315.29
2016,6,7,16,30,765.0,105.0,2.0,29.0,564.0,378.65,274.17
2016,6,7,16,45,745.0,99.5,1.9,29.0,513.0,326.86,231.42
2016,6,7,17,0,725.0,94.0,1.8,29.0,462.0,276.76,189.41
2016,6,7,17,15,693.0,89.5,1.7,28.5,408.5,223.45,145.69
2016,6,7,17,30,661.0,85.0,1.6,28.0,355.0,176.57,107.87
2016,6,7,17,45,617.0,78.5,1.55,27.5,301.5,130.09,73.34
2016,6,7,18,0,573.0,72.0,1.5,27.0,248.0,88.45,47.15
2016,6,7,18,15,508.5,64.0,1.35,26.0,197.0,50.23,31.26
2016,6,7,18,30,444.0,56.0,1.2,25.0,146.0,40.34,28.87
2016,6,7,18,45,348.0,44.5,1.1,24.5,102.0,33.34,22.54
2016,6,7,19,0,252.0,33.0,1.0,24.0,58.0,25.38,14.83
2016,6,7,19,15,126.0,16.5,1.05,23.5,29.0,12.81,0.0
2016,6,7,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,8,5,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,6,8,5,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,8,5,45,82.0,16.0,0.25,21.5,23.0,38.07,0.0
2016,6,8,6,0,164.0,32.0,0.2,22.0,46.0,105.97,69.11
2016,6,8,6,15,261.0,46.5,0.35,22.5,87.5,165.52,122.4
2016,6,8,6,30,358.0,61.0,0.5,23.0,129.0,235.35,180.28
2016,6,8,6,45,435.5,69.5,0.7,23.5,179.0,300.63,234.14
2016,6,8,7,0,513.0,78.0,0.9,24.0,229.0,371.84,291.29
2016,6,8,7,15,514.5,92.5,1.1,24.5,270.5,412.92,323.75
2016,6,8,7,30,516.0,107.0,1.3,25.0,312.0,453.18,354.48
2016,6,8,7,45,599.5,104.5,1.55,25.5,376.5,527.73,410.79
2016,6,8,8,0,683.0,102.0,1.8,26.0,441.0,607.76,469.44
2016,6,8,8,15,636.5,130.0,1.9,26.0,473.5,631.28,484.4
2016,6,8,8,30,590.0,158.0,2.0,26.0,506.0,648.84,495.14
2016,6,8,8,45,679.0,139.5,2.15,26.5,573.0,720.57,544.96
2016,6,8,9,0,768.0,121.0,2.3,27.0,640.0,793.14,592.51
2016,6,8,9,15,782.5,124.0,2.35,27.0,684.5,830.65,616.02
2016,6,8,9,30,797.0,127.0,2.4,27.0,729.0,866.58,638.6
2016,6,8,9,45,805.5,131.5,2.45,27.5,768.0,896.78,655.99
2016,6,8,10,0,814.0,136.0,2.5,28.0,807.0,924.69,671.82
2016,6,8,10,15,618.5,250.0,2.5,28.0,772.0,873.17,635.81
2016,6,8,10,30,423.0,364.0,2.5,28.0,737.0,805.13,583.75
2016,6,8,10,45,630.5,255.5,2.5,28.5,831.5,901.23,652.56
2016,6,8,11,0,838.0,147.0,2.5,29.0,926.0,987.39,705.53
2016,6,8,11,15,461.0,308.5,2.5,29.0,738.5,786.51,569.02
2016,6,8,11,30,84.0,470.0,2.5,29.0,551.0,554.61,400.06
2016,6,8,11,45,147.0,486.0,2.5,29.0,630.0,636.04,458.77
2016,6,8,12,0,210.0,502.0,2.5,29.0,709.0,709.87,509.43
2016,6,8,12,15,516.0,338.5,2.5,29.0,849.5,847.81,610.71
2016,6,8,12,30,822.0,175.0,2.5,29.0,990.0,968.57,691.95
2016,6,8,12,45,614.5,305.0,2.55,29.0,913.0,883.81,634.73
2016,6,8,13,0,407.0,435.0,2.6,29.0,836.0,801.01,574.47
2016,6,8,13,15,360.0,450.5,2.6,29.0,802.0,760.02,546.66
2016,6,8,13,30,313.0,466.0,2.6,29.0,768.0,720.05,518.98
2016,6,8,13,45,552.0,322.5,2.65,29.0,843.0,775.25,564.26
2016,6,8,14,0,791.0,179.0,2.7,29.0,918.0,815.21,595.86
2016,6,8,14,15,784.0,177.0,2.7,29.0,891.5,779.02,571.92
2016,6,8,14,30,777.0,175.0,2.7,29.0,865.0,741.44,547.29
2016,6,8,14,45,623.0,247.5,2.7,29.0,787.5,665.43,491.64
2016,6,8,15,0,469.0,320.0,2.7,29.0,710.0,601.49,443.96
2016,6,8,15,15,596.0,244.0,2.7,28.5,715.0,588.42,438.02
2016,6,8,15,30,723.0,168.0,2.7,28.0,720.0,563.87,422.42
2016,6,8,15,45,606.0,202.0,2.7,28.0,646.0,497.13,371.88
2016,6,8,16,0,489.0,236.0,2.7,28.0,572.0,440.67,328.77
2016,6,8,16,15,567.0,192.5,2.6,27.5,554.5,409.94,304.83
2016,6,8,16,30,645.0,149.0,2.5,27.0,537.0,369.96,272.11
2016,6,8,16,45,621.5,141.0,2.4,27.0,487.0,320.74,231.67
2016,6,8,17,0,598.0,133.0,2.3,27.0,437.0,273.71,192.55
2016,6,8,17,15,562.5,125.0,2.15,26.5,385.5,226.38,153.99
2016,6,8,17,30,527.0,117.0,2.0,26.0,334.0,183.16,119.5
2016,6,8,17,45,483.5,106.5,1.85,26.0,283.0,139.96,87.17
2016,6,8,18,0,440.0,96.0,1.7,26.0,232.0,101.44,62.02
2016,6,8,18,15,376.5,83.5,1.6,25.5,183.5,65.76,44.62
2016,6,8,18,30,313.0,71.0,1.5,25.0,135.0,52.52,39.22
2016,6,8,18,45,232.0,54.0,1.4,24.5,93.5,40.89,28.9
2016,6,8,19,0,151.0,37.0,1.3,24.0,52.0,28.62,17.5
2016,6,8,19,15,75.5,18.5,1.35,23.5,26.0,15.66,0.0
2016,6,8,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,9,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,9,5,45,74.0,15.5,1.0,20.5,22.0,35.38,0.0
2016,6,9,6,0,148.0,31.0,1.1,21.0,44.0,99.37,65.0
2016,6,9,6,15,239.5,46.5,1.0,21.5,85.0,157.43,117.3
2016,6,9,6,30,331.0,62.0,0.9,22.0,126.0,225.05,173.77
2016,6,9,6,45,403.0,72.5,0.85,22.5,174.5,286.38,224.49
2016,6,9,7,0,475.0,83.0,0.8,23.0,223.0,357.31,280.9
2016,6,9,7,15,523.0,91.5,1.0,23.5,274.5,416.52,327.48
2016,6,9,7,30,571.0,100.0,1.2,24.0,326.0,479.17,375.31
2016,6,9,7,45,609.5,105.0,1.4,25.0,378.5,534.73,415.83
2016,6,9,8,0,648.0,110.0,1.6,26.0,431.0,592.21,456.54
2016,6,9,8,15,674.0,115.5,1.7,26.0,482.0,642.61,492.27
2016,6,9,8,30,700.0,121.0,1.8,26.0,533.0,693.31,526.47
2016,6,9,8,45,720.5,125.0,1.95,26.5,581.5,737.85,555.21
2016,6,9,9,0,741.0,129.0,2.1,27.0,630.0,778.92,581.25
2016,6,9,9,15,756.5,132.5,2.2,27.0,674.0,817.06,605.87
2016,6,9,9,30,772.0,136.0,2.3,27.0,718.0,853.73,629.38
2016,6,9,9,45,543.0,256.0,2.4,27.5,676.5,787.64,580.31
2016,6,9,10,0,314.0,376.0,2.5,28.0,635.0,699.78,512.33
2016,6,9,10,15,564.5,260.5,2.6,28.0,749.5,832.01,610.0
2016,6,9,10,30,815.0,145.0,2.7,28.0,864.0,957.44,693.18
2016,6,9,10,45,822.0,146.5,2.8,28.5,891.0,972.82,700.52
2016,6,9,11,0,829.0,148.0,2.9,29.0,918.0,979.54,703.34
2016,6,9,11,15,586.0,298.0,2.95,29.0,848.5,901.15,649.98
2016,6,9,11,30,343.0,448.0,3.0,29.0,779.0,802.26,576.66
2016,6,9,11,45,367.0,442.5,3.1,29.5,800.5,815.78,586.1
2016,6,9,12,0,391.0,437.0,3.2,30.0,822.0,827.75,593.7
2016,6,9,12,15,620.0,293.5,3.25,30.0,907.0,904.51,652.23
2016,6,9,12,30,849.0,150.0,3.3,30.0,992.0,966.23,693.43
2016,6,9,12,45,847.5,150.0,3.35,30.0,988.5,949.28,682.36
2016,6,9,13,0,846.0,150.0,3.4,30.0,985.0,929.88,670.35
2016,6,9,13,15,574.0,309.5,3.4,30.0,873.5,818.32,593.99
2016,6,9,13,30,302.0,469.0,3.4,30.0,762.0,713.45,515.3
2016,6,9,13,45,567.5,307.5,3.4,30.0,843.5,774.81,566.1
2016,6,9,14,0,833.0,146.0,3.4,30.0,925.0,818.97,599.83
2016,6,9,14,15,826.5,144.5,3.35,30.0,899.0,782.99,575.64
2016,6,9,14,30,820.0,143.0,3.3,30.0,873.0,744.55,550.19
2016,6,9,14,45,792.5,152.5,3.3,30.0,836.0,700.34,520.08
2016,6,9,15,0,765.0,162.0,3.3,30.0,799.0,656.59,488.61
2016,6,9,15,15,752.5,159.0,3.25,29.5,760.5,611.52,456.81
2016,6,9,15,30,740.0,156.0,3.2,29.0,722.0,563.64,422.24
2016,6,9,15,45,721.5,153.0,3.2,29.0,677.5,514.86,385.38
2016,6,9,16,0,703.0,150.0,3.2,29.0,633.0,466.9,348.25
2016,6,9,16,15,682.0,145.5,3.1,28.5,585.5,417.55,309.74
2016,6,9,16,30,661.0,141.0,3.0,28.0,538.0,369.71,271.43
2016,6,9,16,45,632.0,135.5,2.95,28.0,487.5,320.08,230.72
2016,6,9,17,0,603.0,130.0,2.9,28.0,437.0,273.18,191.78
2016,6,9,17,15,568.0,122.5,2.7,27.5,385.5,226.11,153.33
2016,6,9,17,30,533.0,115.0,2.5,27.0,334.0,182.77,118.68
2016,6,9,17,45,488.5,105.0,2.35,27.0,283.0,140.01,86.7
2016,6,9,18,0,444.0,95.0,2.2,27.0,232.0,101.55,61.58
2016,6,9,18,15,381.0,82.5,2.05,26.5,184.0,65.62,43.92
2016,6,9,18,30,318.0,70.0,1.9,26.0,136.0,51.66,38.34
2016,6,9,18,45,237.5,53.5,1.75,25.5,94.5,40.44,28.4
2016,6,9,19,0,157.0,37.0,1.6,25.0,53.0,28.58,17.44
2016,6,9,19,15,78.5,18.5,1.65,24.5,26.5,15.67,0.0
2016,6,9,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,10,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,5,45,99.5,14.5,1.0,21.5,23.5,41.32,0.0
2016,6,10,6,0,199.0,29.0,1.1,22.0,47.0,112.94,73.62
2016,6,10,6,15,298.0,41.5,1.25,22.5,88.5,172.7,128.14
2016,6,10,6,30,397.0,54.0,1.4,23.0,130.0,245.24,189.0
2016,6,10,6,45,467.0,62.5,1.6,23.5,179.5,307.62,241.37
2016,6,10,7,0,537.0,71.0,1.8,24.0,229.0,376.21,297.21
2016,6,10,7,15,582.5,77.5,1.9,24.0,281.0,434.41,343.89
2016,6,10,7,30,628.0,84.0,2.0,24.0,333.0,495.81,391.63
2016,6,10,7,45,663.0,88.5,2.1,24.5,386.0,550.82,432.46
2016,6,10,8,0,698.0,93.0,2.2,25.0,439.0,607.44,473.29
2016,6,10,8,15,722.0,97.5,2.25,25.5,490.0,655.0,505.08
2016,6,10,8,30,746.0,102.0,2.3,26.0,541.0,704.92,537.65
2016,6,10,8,45,764.5,105.5,2.35,26.5,589.5,749.02,565.51
2016,6,10,9,0,783.0,109.0,2.4,27.0,638.0,792.23,592.34
2016,6,10,9,15,797.0,112.0,2.4,27.0,682.0,829.81,615.84
2016,6,10,9,30,811.0,115.0,2.4,27.0,726.0,865.76,638.08
2016,6,10,9,45,822.0,117.5,2.4,27.5,765.5,891.09,651.86
2016,6,10,10,0,833.0,120.0,2.4,28.0,805.0,919.68,667.76
2016,6,10,10,15,841.0,121.5,2.4,28.0,838.5,941.99,680.81
2016,6,10,10,30,849.0,123.0,2.4,28.0,872.0,961.73,692.28
2016,6,10,10,45,855.5,124.5,2.4,28.5,899.0,977.28,699.75
2016,6,10,11,0,862.0,126.0,2.4,29.0,926.0,989.99,705.48
2016,6,10,11,15,866.5,127.0,2.4,29.0,946.0,997.25,709.3
2016,6,10,11,30,871.0,128.0,2.4,29.0,966.0,1001.5,711.37
2016,6,10,11,45,877.5,125.5,2.45,29.5,979.5,1001.2,709.81
2016,6,10,12,0,884.0,123.0,2.5,30.0,993.0,997.88,706.49
2016,6,10,12,15,885.0,123.0,2.5,30.0,997.5,988.59,700.49
2016,6,10,12,30,886.0,123.0,2.5,30.0,1002.0,976.42,692.83
2016,6,10,12,45,885.0,123.0,2.55,30.0,998.5,959.6,682.77
2016,6,10,13,0,884.0,123.0,2.6,30.0,995.0,940.15,671.09
2016,6,10,13,15,523.0,308.5,2.6,30.0,823.0,773.39,558.83
2016,6,10,13,30,162.0,494.0,2.6,30.0,651.0,615.21,441.97
2016,6,10,13,45,516.0,307.5,2.6,30.5,793.0,731.46,531.99
2016,6,10,14,0,870.0,121.0,2.6,31.0,935.0,826.84,598.47
2016,6,10,14,15,864.5,120.0,2.6,30.5,909.0,790.98,575.77
2016,6,10,14,30,859.0,119.0,2.6,30.0,883.0,753.35,552.65
2016,6,10,14,45,849.5,118.0,2.65,30.0,850.0,711.29,525.4
2016,6,10,15,0,840.0,117.0,2.7,30.0,817.0,668.13,495.87
2016,6,10,15,15,829.5,115.0,2.65,30.0,778.5,622.54,462.93
2016,6,10,15,30,819.0,113.0,2.6,30.0,740.0,576.36,428.81
2016,6,10,15,45,442.5,207.0,2.6,30.0,543.5,417.4,310.88
2016,6,10,16,0,66.0,301.0,2.6,30.0,347.0,307.42,228.05
2016,6,10,16,15,407.0,203.0,2.5,29.5,451.5,351.44,260.86
2016,6,10,16,30,748.0,105.0,2.4,29.0,556.0,374.91,272.96
2016,6,10,16,45,717.5,103.0,2.35,29.0,504.0,323.69,230.52
2016,6,10,17,0,687.0,101.0,2.3,29.0,452.0,271.86,187.54
2016,6,10,17,15,655.0,96.0,2.15,28.5,399.5,223.19,147.36
2016,6,10,17,30,623.0,91.0,2.0,28.0,347.0,177.82,110.66
2016,6,10,17,45,568.5,86.0,1.85,28.0,294.0,133.25,77.59
2016,6,10,18,0,514.0,81.0,1.7,28.0,241.0,94.68,53.29
2016,6,10,18,15,451.0,71.5,1.55,27.5,191.5,58.08,36.54
2016,6,10,18,30,388.0,62.0,1.4,27.0,142.0,45.34,32.84
2016,6,10,18,45,293.0,49.0,1.3,26.5,99.5,36.77,25.23
2016,6,10,19,0,198.0,36.0,1.2,26.0,57.0,27.72,16.73
2016,6,10,19,15,99.0,18.0,1.2,25.5,28.5,13.98,0.0
2016,6,10,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,5,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,11,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,11,5,45,54.5,16.0,1.75,22.5,21.0,30.54,0.0
2016,6,11,6,0,109.0,32.0,2.0,23.0,42.0,81.78,52.34
2016,6,11,6,15,195.0,49.5,2.2,23.5,81.0,144.5,107.09
2016,6,11,6,30,281.0,67.0,2.4,24.0,120.0,209.75,161.69
2016,6,11,6,45,352.5,79.0,2.6,24.5,168.0,270.04,212.1
2016,6,11,7,0,424.0,91.0,2.8,25.0,216.0,337.1,266.81
2016,6,11,7,15,473.5,100.5,2.9,25.0,266.5,395.04,313.51
2016,6,11,7,30,523.0,110.0,3.0,25.0,317.0,460.26,364.52
2016,6,11,7,45,561.0,117.0,3.1,25.5,368.5,515.76,406.16
2016,6,11,8,0,599.0,124.0,3.2,26.0,420.0,573.19,448.14
2016,6,11,8,15,473.5,178.5,3.25,26.0,429.0,560.02,434.78
2016,6,11,8,30,348.0,233.0,3.3,26.0,438.0,530.37,409.22
2016,6,11,8,45,519.0,191.5,3.35,26.5,527.0,643.18,493.76
2016,6,11,9,0,690.0,150.0,3.4,27.0,616.0,761.85,577.52
2016,6,11,9,15,707.0,154.0,3.4,27.0,660.0,800.25,601.83
2016,6,11,9,30,724.0,158.0,3.4,27.0,704.0,837.39,625.6
2016,6,11,9,45,433.0,279.0,3.45,27.5,610.5,710.41,530.32
2016,6,11,10,0,142.0,400.0,3.5,28.0,517.0,554.27,410.13
2016,6,11,10,15,447.0,291.0,3.5,28.0,681.0,748.83,556.28
2016,6,11,10,30,752.0,182.0,3.5,28.0,845.0,934.68,684.59
2016,6,11,10,45,750.5,190.5,3.55,28.5,870.0,948.03,690.0
2016,6,11,11,0,749.0,199.0,3.6,29.0,895.0,958.54,694.96
2016,6,11,11,15,754.5,201.0,3.6,29.0,914.5,966.67,699.54
2016,6,11,11,30,760.0,203.0,3.6,29.0,934.0,972.07,702.46
2016,6,11,11,45,757.5,208.0,3.6,29.0,945.0,969.69,700.47
2016,6,11,12,0,755.0,213.0,3.6,29.0,956.0,964.56,696.85
2016,6,11,12,15,756.0,213.0,3.55,29.0,960.5,955.32,690.37
2016,6,11,12,30,757.0,213.0,3.5,29.0,965.0,943.58,682.39
2016,6,11,12,45,524.5,348.5,3.5,29.5,869.0,842.99,610.15
2016,6,11,13,0,292.0,484.0,3.5,30.0,773.0,741.93,534.1
2016,6,11,13,15,521.5,346.5,3.45,30.0,854.5,808.4,586.99
2016,6,11,13,30,751.0,209.0,3.4,30.0,936.0,861.11,626.75
2016,6,11,13,45,615.0,300.0,3.4,30.0,888.0,807.23,587.81
2016,6,11,14,0,479.0,391.0,3.4,30.0,840.0,759.07,551.34
2016,6,11,14,15,440.5,384.0,3.35,30.0,787.5,702.55,512.6
2016,6,11,14,30,402.0,377.0,3.3,30.0,735.0,647.87,474.69
2016,6,11,14,45,538.0,295.5,3.25,30.0,756.0,651.76,480.86
2016,6,11,15,0,674.0,214.0,3.2,30.0,777.0,642.67,476.98
2016,6,11,15,15,660.5,209.5,3.15,30.0,739.0,599.03,445.29
2016,6,11,15,30,647.0,205.0,3.1,30.0,701.0,555.5,413.27
2016,6,11,15,45,629.0,200.0,3.05,30.0,658.5,509.45,378.79
2016,6,11,16,0,611.0,195.0,3.0,30.0,616.0,464.35,344.3
2016,6,11,16,15,588.5,188.0,2.9,29.5,569.0,416.67,307.81
2016,6,11,16,30,566.0,181.0,2.8,29.0,522.0,371.06,272.07
2016,6,11,16,45,539.0,172.0,2.7,29.0,473.0,323.52,233.87
2016,6,11,17,0,512.0,163.0,2.6,29.0,424.0,278.51,197.3
2016,6,11,17,15,475.5,152.5,2.4,28.5,373.5,232.76,160.9
2016,6,11,17,30,439.0,142.0,2.2,28.0,323.0,190.81,128.14
2016,6,11,17,45,393.5,128.5,2.05,28.0,273.5,149.17,97.33
2016,6,11,18,0,348.0,115.0,1.9,28.0,224.0,112.42,72.91
2016,6,11,18,15,289.0,98.5,1.8,27.5,177.0,82.08,57.32
2016,6,11,18,30,230.0,82.0,1.7,27.0,130.0,64.37,48.85
2016,6,11,18,45,159.0,61.0,1.65,26.5,89.5,48.88,35.33
2016,6,11,19,0,88.0,40.0,1.6,26.0,49.0,32.78,20.84
2016,6,11,19,15,44.0,20.0,1.65,25.5,24.5,17.86,0.0
2016,6,11,19,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
