Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,5,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,6,12,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,5,45,51.5,15.5,2.2,23.5,20.0,29.21,0.0
2016,6,12,6,0,103.0,31.0,2.4,24.0,40.0,78.28,49.63
2016,6,12,6,15,184.0,49.5,2.45,24.0,79.5,134.02,98.82
2016,6,12,6,30,265.0,68.0,2.5,24.0,119.0,204.08,157.33
2016,6,12,6,45,335.5,81.0,2.65,24.5,166.0,264.25,207.55
2016,6,12,7,0,406.0,94.0,2.8,25.0,213.0,331.09,262.0
2016,6,12,7,15,231.5,124.0,2.9,25.0,195.0,276.66,219.13
2016,6,12,7,30,57.0,154.0,3.0,25.0,177.0,198.33,154.97
2016,6,12,7,45,187.5,172.0,3.1,25.5,262.5,312.07,245.99
2016,6,12,8,0,318.0,190.0,3.2,26.0,348.0,437.78,342.81
2016,6,12,8,15,263.0,224.0,3.25,26.0,364.0,446.32,346.54
2016,6,12,8,30,208.0,258.0,3.3,26.0,380.0,440.81,340.09
2016,6,12,8,45,327.0,252.5,3.35,26.5,464.0,545.16,418.34
2016,6,12,9,0,446.0,247.0,3.4,27.0,548.0,657.37,499.28
2016,6,12,9,15,348.5,297.5,3.4,27.0,543.0,629.73,475.05
2016,6,12,9,30,251.0,348.0,3.4,27.0,538.0,604.02,452.63
2016,6,12,9,45,349.0,334.5,3.4,27.5,613.5,683.5,509.73
2016,6,12,10,0,447.0,321.0,3.4,28.0,689.0,774.74,572.63
2016,6,12,10,15,435.0,341.5,3.35,28.0,712.5,790.05,580.65
2016,6,12,10,30,423.0,362.0,3.3,28.0,736.0,803.12,587.66
2016,6,12,10,45,441.0,375.0,3.3,28.5,775.0,835.94,607.79
2016,6,12,11,0,459.0,388.0,3.3,29.0,814.0,867.2,626.54
2016,6,12,11,15,462.5,402.5,3.3,29.0,839.5,883.74,636.41
2016,6,12,11,30,466.0,417.0,3.3,29.0,865.0,898.24,645.08
2016,6,12,11,45,450.0,427.0,3.35,29.5,864.5,886.82,635.61
2016,6,12,12,0,434.0,437.0,3.4,30.0,864.0,873.58,625.22
2016,6,12,12,15,387.5,451.0,3.35,30.0,834.0,830.85,595.52
2016,6,12,12,30,341.0,465.0,3.3,30.0,804.0,790.4,567.31
2016,6,12,12,45,319.0,474.0,3.3,30.0,790.5,768.27,552.08
2016,6,12,13,0,297.0,483.0,3.3,30.0,777.0,745.8,536.48
2016,6,12,13,15,275.0,483.0,3.3,30.0,752.5,714.78,515.28
2016,6,12,13,30,253.0,483.0,3.3,30.0,728.0,684.14,494.27
2016,6,12,13,45,296.0,459.0,3.3,30.0,740.5,687.11,498.0
2016,6,12,14,0,339.0,435.0,3.3,30.0,753.0,687.14,499.42
2016,6,12,14,15,301.5,433.0,3.25,30.0,710.0,640.8,466.87
2016,6,12,14,30,264.0,431.0,3.2,30.0,667.0,596.44,435.68
2016,6,12,14,45,219.0,419.5,3.2,30.0,610.5,543.96,398.62
2016,6,12,15,0,174.0,408.0,3.2,30.0,554.0,491.66,361.39
2016,6,12,15,15,275.5,366.5,3.15,30.0,584.0,503.98,372.33
2016,6,12,15,30,377.0,325.0,3.1,30.0,614.0,510.99,378.31
2016,6,12,15,45,492.5,258.5,3.05,30.0,613.0,490.25,363.98
2016,6,12,16,0,608.0,192.0,3.0,30.0,612.0,460.83,341.95
2016,6,12,16,15,514.5,207.5,2.9,29.5,545.0,402.82,297.99
2016,6,12,16,30,421.0,223.0,2.8,29.0,478.0,352.49,259.83
2016,6,12,16,45,469.0,190.0,2.7,29.0,450.5,316.39,229.88
2016,6,12,17,0,517.0,157.0,2.6,29.0,423.0,275.42,194.95
2016,6,12,17,15,481.0,147.5,2.4,28.5,372.5,230.38,158.96
2016,6,12,17,30,445.0,138.0,2.2,28.0,322.0,189.07,126.58
2016,6,12,17,45,404.5,124.0,2.05,28.0,273.0,147.3,95.38
2016,6,12,18,0,364.0,110.0,1.9,28.0,224.0,109.91,70.26
2016,6,12,18,15,304.0,94.5,1.85,27.5,177.5,75.35,51.5
2016,6,12,18,30,244.0,79.0,1.8,27.0,131.0,62.21,47.06
2016,6,12,18,45,175.0,59.5,1.75,26.5,91.0,47.78,34.44
2016,6,12,19,0,106.0,40.0,1.7,26.0,51.0,32.8,20.9
2016,6,12,19,15,53.0,20.0,1.85,26.0,25.5,16.88,0.0
2016,6,12,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,13,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,5,45,58.0,16.0,2.9,23.5,21.5,31.45,0.0
2016,6,13,6,0,116.0,32.0,3.0,24.0,43.0,84.03,53.46
2016,6,13,6,15,207.5,49.0,3.15,24.0,82.5,148.39,109.84
2016,6,13,6,30,299.0,66.0,3.3,24.0,122.0,215.94,166.73
2016,6,13,6,45,386.0,74.5,3.5,24.5,172.0,280.21,220.62
2016,6,13,7,0,473.0,83.0,3.7,25.0,222.0,355.55,282.21
2016,6,13,7,15,522.0,91.0,3.75,25.5,273.5,414.63,329.41
2016,6,13,7,30,571.0,99.0,3.8,26.0,325.0,477.23,377.88
2016,6,13,7,45,620.5,101.0,3.85,26.5,379.5,536.59,422.64
2016,6,13,8,0,670.0,103.0,3.9,27.0,434.0,598.74,468.22
2016,6,13,8,15,478.0,174.5,3.85,27.0,424.0,558.57,433.49
2016,6,13,8,30,286.0,246.0,3.8,27.0,414.0,496.6,382.25
2016,6,13,8,45,528.0,180.5,3.8,27.5,524.0,637.99,490.08
2016,6,13,9,0,770.0,115.0,3.8,28.0,634.0,787.31,594.71
2016,6,13,9,15,784.5,118.0,3.75,28.5,678.5,824.98,616.75
2016,6,13,9,30,799.0,121.0,3.7,29.0,723.0,861.09,638.09
2016,6,13,9,45,810.5,123.0,3.7,29.5,762.5,891.54,655.63
2016,6,13,10,0,822.0,125.0,3.7,30.0,802.0,914.28,667.95
2016,6,13,10,15,554.5,272.0,3.65,30.0,737.0,832.07,609.02
2016,6,13,10,30,287.0,419.0,3.6,30.0,672.0,723.29,525.76
2016,6,13,10,45,281.0,435.5,3.6,30.5,689.5,734.68,531.99
2016,6,13,11,0,275.0,452.0,3.6,31.0,707.0,744.65,536.57
2016,6,13,11,15,186.0,464.0,3.55,31.0,638.5,659.42,475.64
2016,6,13,11,30,97.0,476.0,3.5,31.0,570.0,573.9,414.0
2016,6,13,11,45,126.5,490.0,3.5,31.0,614.0,620.03,446.63
2016,6,13,12,0,156.0,504.0,3.5,31.0,658.0,659.0,473.5
2016,6,13,12,15,509.5,321.0,3.5,31.0,826.0,825.15,597.34
2016,6,13,12,30,863.0,138.0,3.5,31.0,994.0,969.48,694.66
2016,6,13,12,45,860.0,139.0,3.5,31.5,990.0,952.09,680.97
2016,6,13,13,0,857.0,140.0,3.5,32.0,986.0,932.23,667.05
2016,6,13,13,15,854.5,139.5,3.5,32.0,975.0,909.0,652.36
2016,6,13,13,30,852.0,139.0,3.5,32.0,964.0,883.37,636.13
2016,6,13,13,45,845.5,139.5,3.5,32.0,944.5,852.95,616.73
2016,6,13,14,0,839.0,140.0,3.5,32.0,925.0,820.57,595.98
2016,6,13,14,15,832.5,138.5,3.5,32.0,899.0,784.57,572.7
2016,6,13,14,30,826.0,137.0,3.5,32.0,873.0,746.95,548.17
2016,6,13,14,45,548.0,266.0,3.5,32.0,747.0,633.05,465.16
2016,6,13,15,0,270.0,395.0,3.5,32.0,621.0,540.74,394.93
2016,6,13,15,15,368.5,339.5,3.4,31.5,632.0,538.5,396.23
2016,6,13,15,30,467.0,284.0,3.3,31.0,643.0,523.87,387.57
2016,6,13,15,45,449.5,272.5,3.25,31.0,601.5,480.18,355.33
2016,6,13,16,0,432.0,261.0,3.2,31.0,560.0,437.67,323.53
2016,6,13,16,15,466.0,228.0,3.05,30.5,529.0,400.13,295.25
2016,6,13,16,30,500.0,195.0,2.9,30.0,498.0,359.07,263.12
2016,6,13,16,45,414.5,196.5,2.8,30.0,432.5,304.39,221.11
2016,6,13,17,0,329.0,198.0,2.7,30.0,367.0,262.38,189.24
2016,6,13,17,15,316.5,176.0,2.5,29.5,323.5,221.79,157.35
2016,6,13,17,30,304.0,154.0,2.3,29.0,280.0,182.65,126.73
2016,6,13,17,45,279.0,135.0,2.15,29.0,238.0,145.86,99.03
2016,6,13,18,0,254.0,116.0,2.0,29.0,196.0,111.86,75.22
2016,6,13,18,15,219.5,96.5,1.95,28.5,156.0,80.13,56.01
2016,6,13,18,30,185.0,77.0,1.9,28.0,116.0,60.71,45.61
2016,6,13,18,45,135.0,57.5,1.9,27.5,81.5,46.27,33.05
2016,6,13,19,0,85.0,38.0,1.9,27.0,47.0,31.26,19.61
2016,6,13,19,15,42.5,19.0,2.05,26.5,23.5,17.11,0.66
2016,6,13,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,14,5,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,14,5,45,46.0,16.5,2.9,23.5,20.5,28.67,0.0
2016,6,14,6,0,92.0,33.0,3.2,24.0,41.0,77.9,49.33
2016,6,14,6,15,178.5,51.0,3.3,24.0,80.0,133.97,98.85
2016,6,14,6,30,265.0,69.0,3.4,24.0,119.0,205.06,158.3
2016,6,14,6,45,324.0,84.5,3.55,24.5,165.5,262.67,206.67
2016,6,14,7,0,383.0,100.0,3.7,25.0,212.0,325.76,258.35
2016,6,14,7,15,434.5,110.5,3.75,25.0,262.5,383.95,305.45
2016,6,14,7,30,486.0,121.0,3.8,25.0,313.0,446.25,354.57
2016,6,14,7,45,243.0,120.5,3.9,25.5,216.5,296.95,235.84
2016,6,14,8,0,0.0,120.0,4.0,26.0,120.0,117.76,88.85
2016,6,14,8,15,0.0,134.5,3.9,26.0,134.5,132.13,100.05
2016,6,14,8,30,0.0,149.0,3.8,26.0,149.0,146.49,110.93
2016,6,14,8,45,12.0,199.0,3.7,26.5,207.0,207.08,157.68
2016,6,14,9,0,24.0,249.0,3.6,27.0,265.0,268.62,203.99
2016,6,14,9,15,15.5,223.0,3.45,27.5,233.5,234.11,176.52
2016,6,14,9,30,7.0,197.0,3.3,28.0,202.0,199.92,149.59
2016,6,14,9,45,11.0,230.0,3.15,28.5,239.0,236.75,176.82
2016,6,14,10,0,15.0,263.0,3.0,29.0,276.0,273.66,203.52
2016,6,14,10,15,20.0,297.5,2.95,29.0,315.0,313.08,232.15
2016,6,14,10,30,25.0,332.0,2.9,29.0,354.0,360.36,266.09
2016,6,14,10,45,60.0,393.0,2.85,29.5,448.0,457.0,335.11
2016,6,14,11,0,95.0,454.0,2.8,30.0,542.0,553.54,401.68
2016,6,14,11,15,79.5,453.0,2.9,30.0,527.5,535.18,387.81
2016,6,14,11,30,64.0,452.0,3.0,30.0,513.0,516.54,374.34
2016,6,14,11,45,87.0,474.0,3.1,30.5,558.5,559.29,403.91
2016,6,14,12,0,110.0,496.0,3.2,31.0,604.0,601.14,432.21
2016,6,14,12,15,166.5,500.5,3.35,31.0,665.5,660.75,474.58
2016,6,14,12,30,223.0,505.0,3.5,31.0,727.0,713.79,512.04
2016,6,14,12,45,543.0,322.0,3.7,31.0,859.0,835.64,605.19
2016,6,14,13,0,863.0,139.0,3.9,31.0,991.0,937.22,676.14
2016,6,14,13,15,860.0,138.5,4.0,31.0,979.5,913.44,660.6
2016,6,14,13,30,857.0,138.0,4.1,31.0,968.0,887.28,644.32
2016,6,14,13,45,855.0,135.5,4.25,31.5,949.5,857.82,624.71
2016,6,14,14,0,853.0,133.0,4.4,32.0,931.0,826.14,603.53
2016,6,14,14,15,846.5,131.5,4.4,32.0,905.0,789.73,579.69
2016,6,14,14,30,840.0,130.0,4.4,32.0,879.0,751.66,554.58
2016,6,14,14,45,833.5,127.0,4.45,32.0,847.0,710.73,527.45
2016,6,14,15,0,827.0,124.0,4.5,32.0,815.0,668.51,497.86
2016,6,14,15,15,816.0,121.5,4.45,31.5,776.5,622.81,465.43
2016,6,14,15,30,805.0,119.0,4.4,31.0,738.0,573.7,429.8
2016,6,14,15,45,790.5,116.5,4.4,31.0,694.0,524.96,392.68
2016,6,14,16,0,776.0,114.0,4.4,31.0,650.0,476.5,354.86
2016,6,14,16,15,757.5,110.5,4.25,30.5,602.5,425.9,315.04
2016,6,14,16,30,739.0,107.0,4.1,30.0,555.0,376.41,275.05
2016,6,14,16,45,713.5,103.5,4.0,30.0,504.5,325.92,233.12
2016,6,14,17,0,688.0,100.0,3.9,30.0,454.0,274.37,189.99
2016,6,14,17,15,656.0,95.0,3.6,29.5,402.0,225.56,149.48
2016,6,14,17,30,624.0,90.0,3.3,29.0,350.0,180.05,112.41
2016,6,14,17,45,579.0,83.5,3.05,29.0,298.0,135.1,78.33
2016,6,14,18,0,534.0,77.0,2.8,29.0,246.0,95.08,52.14
2016,6,14,18,15,471.0,68.5,2.65,28.5,196.5,58.0,34.65
2016,6,14,18,30,408.0,60.0,2.5,28.0,147.0,43.34,31.04
2016,6,14,18,45,315.0,48.0,2.4,27.5,104.0,35.83,24.37
2016,6,14,19,0,222.0,36.0,2.3,27.0,61.0,27.6,16.7
2016,6,14,19,15,111.0,18.0,2.4,26.5,30.5,13.9,0.0
2016,6,14,19,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,5,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,5,45,22.5,16.5,2.85,23.5,18.0,22.3,0.0
2016,6,15,6,0,45.0,33.0,3.0,24.0,36.0,57.65,35.4
2016,6,15,6,15,113.0,55.5,3.15,24.0,74.5,115.93,85.34
2016,6,15,6,30,181.0,78.0,3.3,24.0,113.0,174.93,134.73
2016,6,15,6,45,255.0,94.0,3.5,24.5,159.5,234.86,184.59
2016,6,15,7,0,329.0,110.0,3.7,25.0,206.0,302.06,239.5
2016,6,15,7,15,380.0,123.0,3.8,25.5,256.0,367.14,291.26
2016,6,15,7,30,431.0,136.0,3.9,26.0,306.0,429.41,339.6
2016,6,15,7,45,488.5,139.5,4.05,26.5,359.0,488.95,385.03
2016,6,15,8,0,546.0,143.0,4.2,27.0,412.0,552.43,432.33
2016,6,15,8,15,576.0,150.0,4.3,27.5,462.0,606.95,471.28
2016,6,15,8,30,606.0,157.0,4.4,28.0,512.0,658.88,507.6
2016,6,15,8,45,649.0,153.0,4.5,28.5,563.5,709.82,542.79
2016,6,15,9,0,692.0,149.0,4.6,29.0,615.0,761.62,576.88
2016,6,15,9,15,709.5,153.0,4.6,29.0,659.5,800.58,602.27
2016,6,15,9,30,727.0,157.0,4.6,29.0,704.0,838.33,626.66
2016,6,15,9,45,755.5,151.0,4.7,29.5,746.5,870.67,646.5
2016,6,15,10,0,784.0,145.0,4.8,30.0,789.0,905.33,667.82
2016,6,15,10,15,793.5,147.0,4.8,30.0,823.0,928.74,682.18
2016,6,15,10,30,803.0,149.0,4.8,30.0,857.0,949.73,695.0
2016,6,15,10,45,819.0,145.0,4.85,30.5,886.5,968.25,705.16
2016,6,15,11,0,835.0,141.0,4.9,31.0,916.0,978.59,709.98
2016,6,15,11,15,839.5,142.5,4.85,31.0,936.5,986.29,713.93
2016,6,15,11,30,844.0,144.0,4.8,31.0,957.0,991.07,716.07
2016,6,15,11,45,854.5,139.5,4.8,31.5,971.5,992.93,715.34
2016,6,15,12,0,865.0,135.0,4.8,32.0,986.0,991.85,712.83
2016,6,15,12,15,866.0,135.0,4.7,32.0,991.0,982.83,706.0
2016,6,15,12,30,867.0,135.0,4.6,32.0,996.0,971.0,697.82
2016,6,15,12,45,867.5,134.0,4.55,32.0,993.0,955.07,687.29
2016,6,15,13,0,868.0,133.0,4.5,32.0,990.0,936.56,675.18
2016,6,15,13,15,865.5,132.5,4.4,32.0,979.5,913.2,659.71
2016,6,15,13,30,863.0,132.0,4.3,32.0,969.0,887.41,642.71
2016,6,15,13,45,859.0,131.5,4.2,32.5,950.0,858.0,622.07
2016,6,15,14,0,855.0,131.0,4.1,33.0,931.0,826.44,600.09
2016,6,15,14,15,849.0,129.5,4.0,33.0,906.0,790.4,576.31
2016,6,15,14,30,843.0,128.0,3.9,33.0,881.0,752.65,551.29
2016,6,15,14,45,834.5,126.5,3.8,33.0,848.5,711.59,523.88
2016,6,15,15,0,826.0,125.0,3.7,33.0,816.0,669.37,494.21
2016,6,15,15,15,816.0,122.5,3.6,32.5,778.0,624.35,462.53
2016,6,15,15,30,806.0,120.0,3.5,32.0,740.0,575.86,427.68
2016,6,15,15,45,791.5,117.5,3.45,32.0,696.5,527.09,390.92
2016,6,15,16,0,777.0,115.0,3.4,32.0,653.0,478.58,353.47
2016,6,15,16,15,759.0,112.0,3.25,31.5,606.0,428.6,314.54
2016,6,15,16,30,741.0,109.0,3.1,31.0,559.0,379.68,275.39
2016,6,15,16,45,719.0,104.0,3.0,31.0,508.5,328.9,233.63
2016,6,15,17,0,697.0,99.0,2.9,31.0,458.0,276.74,190.34
2016,6,15,17,15,665.5,94.0,2.7,30.5,406.0,227.56,149.83
2016,6,15,17,30,634.0,89.0,2.5,30.0,354.0,181.61,112.62
2016,6,15,17,45,594.0,82.0,2.3,29.5,302.0,136.29,78.37
2016,6,15,18,0,554.0,75.0,2.1,29.0,250.0,95.38,51.5
2016,6,15,18,15,491.5,67.0,2.05,28.5,200.0,57.62,33.75
2016,6,15,18,30,429.0,59.0,2.0,28.0,150.0,42.37,30.23
2016,6,15,18,45,339.5,47.5,1.95,27.5,106.5,35.5,24.11
2016,6,15,19,0,250.0,36.0,1.9,27.0,63.0,27.58,16.72
2016,6,15,19,15,125.0,18.0,2.05,26.5,31.5,13.89,0.32
2016,6,15,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,3.6,24.5,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,3.65,23.5,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,5,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,5,45,58.5,16.0,3.45,23.5,21.0,31.5,0.0
2016,6,16,6,0,117.0,32.0,3.7,24.0,42.0,84.38,53.24
2016,6,16,6,15,210.0,48.5,3.8,24.0,82.5,148.44,109.77
2016,6,16,6,30,303.0,65.0,3.9,24.0,123.0,216.0,166.8
2016,6,16,6,45,391.5,73.5,4.05,24.5,173.0,281.04,221.45
2016,6,16,7,0,480.0,82.0,4.2,25.0,223.0,357.37,283.97
2016,6,16,7,15,529.5,90.0,4.2,25.5,274.5,417.0,331.73
2016,6,16,7,30,579.0,98.0,4.2,26.0,326.0,480.18,380.75
2016,6,16,7,45,629.5,99.5,4.25,26.5,381.0,539.93,425.97
2016,6,16,8,0,680.0,101.0,4.3,27.0,436.0,602.53,472.06
2016,6,16,8,15,705.5,105.5,4.3,27.5,487.5,652.7,506.82
2016,6,16,8,30,731.0,110.0,4.3,28.0,539.0,700.6,538.47
2016,6,16,8,45,757.5,110.5,4.35,28.5,589.5,747.42,568.9
2016,6,16,9,0,784.0,111.0,4.4,29.0,640.0,793.9,598.58
2016,6,16,9,15,798.5,114.0,4.4,29.5,684.5,832.07,621.89
2016,6,16,9,30,813.0,117.0,4.4,30.0,729.0,868.64,643.86
2016,6,16,9,45,827.0,117.5,4.45,30.5,769.0,894.75,658.77
2016,6,16,10,0,841.0,118.0,4.5,31.0,809.0,924.32,675.98
2016,6,16,10,15,849.0,120.0,4.5,31.0,843.0,947.51,690.01
2016,6,16,10,30,857.0,122.0,4.5,31.0,877.0,968.12,702.39
2016,6,16,10,45,865.0,122.0,4.55,31.5,904.5,983.92,710.51
2016,6,16,11,0,873.0,122.0,4.6,32.0,932.0,996.91,716.88
2016,6,16,11,15,877.0,123.0,4.6,32.0,952.0,1004.01,720.72
2016,6,16,11,30,881.0,124.0,4.6,32.0,972.0,1008.07,722.75
2016,6,16,11,45,883.0,124.5,4.6,32.0,984.0,1006.55,721.31
2016,6,16,12,0,885.0,125.0,4.6,32.0,996.0,1001.98,718.05
2016,6,16,12,15,885.5,125.5,4.6,32.0,1001.0,992.91,712.02
2016,6,16,12,30,886.0,126.0,4.6,32.0,1006.0,980.96,704.24
2016,6,16,12,45,885.0,126.0,4.6,32.5,1002.5,964.37,692.13
2016,6,16,13,0,884.0,126.0,4.6,33.0,999.0,945.16,678.45
2016,6,16,13,15,882.0,125.5,4.55,33.0,988.0,921.97,663.41
2016,6,16,13,30,880.0,125.0,4.5,33.0,977.0,896.28,646.77
2016,6,16,13,45,876.0,123.5,4.45,33.0,958.5,865.52,626.79
2016,6,16,14,0,872.0,122.0,4.4,33.0,940.0,832.59,605.33
2016,6,16,14,15,866.5,121.0,4.35,33.0,914.0,796.89,581.94
2016,6,16,14,30,861.0,120.0,4.3,33.0,888.0,759.4,557.23
2016,6,16,14,45,847.0,121.5,4.25,33.0,854.5,716.52,528.66
2016,6,16,15,0,833.0,123.0,4.2,33.0,821.0,672.86,498.16
2016,6,16,15,15,822.5,121.0,4.1,33.0,782.5,627.7,465.31
2016,6,16,15,30,812.0,119.0,4.0,33.0,744.0,579.09,429.42
2016,6,16,15,45,798.0,116.5,3.95,33.0,700.5,530.32,392.66
2016,6,16,16,0,784.0,114.0,3.9,33.0,657.0,481.76,355.17
2016,6,16,16,15,766.0,110.5,3.75,32.5,609.5,430.98,315.7
2016,6,16,16,30,748.0,107.0,3.6,32.0,562.0,381.26,275.99
2016,6,16,16,45,723.5,103.5,3.5,32.0,511.0,330.63,234.37
2016,6,16,17,0,699.0,100.0,3.4,32.0,460.0,278.83,191.45
2016,6,16,17,15,667.5,95.0,3.15,31.5,408.0,229.52,150.89
2016,6,16,17,30,636.0,90.0,2.9,31.0,356.0,183.45,113.63
2016,6,16,17,45,590.5,84.0,2.7,30.5,303.5,138.15,79.67
2016,6,16,18,0,545.0,78.0,2.5,30.0,251.0,97.85,53.46
2016,6,16,18,15,482.5,69.5,2.35,29.0,201.0,60.09,35.52
2016,6,16,18,30,420.0,61.0,2.2,28.0,151.0,44.12,31.71
2016,6,16,18,45,326.5,49.0,2.1,27.5,107.0,36.58,25.02
2016,6,16,19,0,233.0,37.0,2.0,27.0,63.0,28.37,17.39
2016,6,16,19,15,116.5,18.5,2.1,26.5,31.5,14.28,0.85
2016,6,16,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,3.1,23.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,17,5,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,6,17,5,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,17,5,45,82.0,16.0,2.9,22.5,23.0,37.79,0.0
2016,6,17,6,0,164.0,32.0,3.2,23.0,46.0,105.61,67.61
2016,6,17,6,15,265.0,46.0,3.35,23.5,87.5,165.52,122.6
2016,6,17,6,30,366.0,60.0,3.5,24.0,129.0,236.22,182.25
2016,6,17,6,45,459.0,66.0,3.65,24.5,181.0,306.18,240.95
2016,6,17,7,0,552.0,72.0,3.8,25.0,233.0,383.38,304.16
2016,6,17,7,15,599.0,78.5,3.8,25.5,286.5,443.06,351.85
2016,6,17,7,30,646.0,85.0,3.8,26.0,340.0,506.05,400.47
2016,6,17,7,45,691.5,86.5,3.85,26.5,395.5,565.19,444.88
2016,6,17,8,0,737.0,88.0,3.9,27.0,451.0,624.71,488.23
2016,6,17,8,15,761.0,91.5,3.9,27.5,503.0,675.04,521.88
2016,6,17,8,30,785.0,95.0,3.9,28.0,555.0,725.36,554.82
2016,6,17,8,45,808.0,95.5,3.9,28.5,605.5,771.17,583.91
2016,6,17,9,0,831.0,96.0,3.9,29.0,656.0,811.4,608.66
2016,6,17,9,15,844.5,98.5,3.85,29.5,701.0,849.56,631.43
2016,6,17,9,30,858.0,101.0,3.8,30.0,746.0,886.0,652.7
2016,6,17,9,45,870.5,101.5,3.8,30.5,786.5,917.39,670.62
2016,6,17,10,0,883.0,102.0,3.8,31.0,827.0,946.61,686.98
2016,6,17,10,15,890.0,103.5,3.75,31.0,861.0,969.24,700.06
2016,6,17,10,30,897.0,105.0,3.7,31.0,895.0,989.13,711.41
2016,6,17,10,45,903.5,105.5,3.7,31.5,922.5,1004.61,718.84
2016,6,17,11,0,910.0,106.0,3.7,32.0,950.0,1017.12,724.45
2016,6,17,11,15,913.0,106.5,3.65,32.0,969.5,1023.08,727.13
2016,6,17,11,30,916.0,107.0,3.6,32.0,989.0,1025.88,727.95
2016,6,17,11,45,919.0,107.0,3.55,32.5,1001.5,1025.0,725.11
2016,6,17,12,0,922.0,107.0,3.5,33.0,1014.0,1020.93,720.4
2016,6,17,12,15,922.5,107.0,3.4,33.0,1018.5,1011.27,713.43
2016,6,17,12,30,923.0,107.0,3.3,33.0,1023.0,998.59,704.69
2016,6,17,12,45,922.0,107.0,3.25,33.5,1019.5,981.61,692.3
2016,6,17,13,0,921.0,107.0,3.2,34.0,1016.0,961.85,678.31
2016,6,17,13,15,918.5,106.5,3.15,34.0,1004.5,937.53,662.91
2016,6,17,13,30,916.0,106.0,3.1,34.0,993.0,910.6,645.9
2016,6,17,13,45,911.5,105.0,3.05,34.0,974.0,878.98,625.87
2016,6,17,14,0,907.0,104.0,3.0,34.0,955.0,845.1,604.36
2016,6,17,14,15,901.5,103.0,2.95,34.0,929.0,808.33,580.86
2016,6,17,14,30,896.0,102.0,2.9,34.0,903.0,769.68,556.0
2016,6,17,14,45,888.5,101.0,2.85,34.0,870.0,727.89,528.87
2016,6,17,15,0,881.0,100.0,2.8,34.0,837.0,684.75,500.34
2016,6,17,15,15,871.0,98.0,2.75,34.0,798.5,637.96,467.14
2016,6,17,15,30,861.0,96.0,2.7,34.0,760.0,590.44,432.68
2016,6,17,15,45,849.0,93.5,2.7,34.0,716.0,540.89,396.09
2016,6,17,16,0,837.0,91.0,2.7,34.0,672.0,491.22,358.4
2016,6,17,16,15,821.0,88.5,2.6,33.5,624.0,439.9,318.95
2016,6,17,16,30,805.0,86.0,2.5,33.0,576.0,389.29,278.88
2016,6,17,16,45,785.0,82.5,2.45,32.5,525.0,333.23,233.92
2016,6,17,17,0,765.0,79.0,2.4,32.0,474.0,282.82,192.24
2016,6,17,17,15,736.5,75.0,2.25,31.5,421.0,231.81,150.06
2016,6,17,17,30,708.0,71.0,2.1,31.0,368.0,183.7,110.86
2016,6,17,17,45,669.5,66.0,2.0,31.0,315.0,136.5,74.86
2016,6,17,18,0,631.0,61.0,1.9,31.0,262.0,90.5,44.24
2016,6,17,18,15,574.0,55.0,1.75,30.0,211.0,50.42,25.94
2016,6,17,18,30,517.0,49.0,1.6,29.0,160.0,33.57,22.71
2016,6,17,18,45,426.5,40.0,1.5,28.0,114.5,28.57,18.3
2016,6,17,19,0,336.0,31.0,1.4,27.0,69.0,23.21,13.24
2016,6,17,19,15,168.0,15.5,1.45,26.5,34.5,11.33,0.0
2016,6,17,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,1.65,25.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,18,5,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,18,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,18,5,45,70.5,16.0,2.15,23.5,22.0,34.65,0.0
2016,6,18,6,0,141.0,32.0,2.4,24.0,44.0,98.06,62.05
2016,6,18,6,15,239.0,47.0,2.45,24.0,84.5,157.06,115.85
2016,6,18,6,30,337.0,62.0,2.5,24.0,125.0,226.29,174.16
2016,6,18,6,45,412.0,71.5,2.65,24.5,174.0,287.8,225.85
2016,6,18,7,0,487.0,81.0,2.8,25.0,223.0,359.33,284.15
2016,6,18,7,15,536.0,89.0,2.7,25.5,275.0,418.94,331.24
2016,6,18,7,30,585.0,97.0,2.6,26.0,327.0,482.08,379.33
2016,6,18,7,45,620.0,103.0,2.55,26.5,379.5,537.0,419.69
2016,6,18,8,0,655.0,109.0,2.5,27.0,432.0,593.57,459.94
2016,6,18,8,15,681.5,114.5,2.4,27.0,483.0,644.65,495.66
2016,6,18,8,30,708.0,120.0,2.3,27.0,534.0,696.08,529.55
2016,6,18,8,45,731.0,123.0,2.2,27.5,583.0,741.91,557.64
2016,6,18,9,0,754.0,126.0,2.1,28.0,632.0,784.56,582.88
2016,6,18,9,15,769.5,129.0,1.9,28.0,677.0,822.73,604.88
2016,6,18,9,30,785.0,132.0,1.7,28.0,722.0,859.42,625.25
2016,6,18,9,45,800.5,132.5,1.55,28.5,762.5,891.71,641.43
2016,6,18,10,0,816.0,133.0,1.4,29.0,803.0,922.11,655.93
2016,6,18,10,15,824.5,135.5,1.25,29.0,837.0,945.82,667.11
2016,6,18,10,30,833.0,138.0,1.1,29.0,871.0,961.16,672.87
2016,6,18,10,45,843.5,137.0,0.95,29.5,899.5,978.07,678.11
2016,6,18,11,0,854.0,136.0,0.8,30.0,928.0,992.31,681.41
2016,6,18,11,15,858.5,137.0,0.85,30.0,948.5,999.77,686.01
2016,6,18,11,30,863.0,138.0,0.9,30.0,969.0,1004.25,689.04
2016,6,18,11,45,859.5,143.5,1.0,30.5,980.5,1002.17,687.86
2016,6,18,12,0,856.0,149.0,1.1,31.0,992.0,997.03,684.95
2016,6,18,12,15,857.0,149.5,1.2,31.0,997.0,988.55,681.43
2016,6,18,12,30,858.0,150.0,1.3,31.0,1002.0,977.29,676.24
2016,6,18,12,45,859.0,148.5,1.4,31.5,999.5,961.51,666.92
2016,6,18,13,0,860.0,147.0,1.5,32.0,997.0,943.18,656.04
2016,6,18,13,15,858.0,146.5,1.55,32.0,986.5,920.49,643.09
2016,6,18,13,30,856.0,146.0,1.6,32.0,976.0,895.38,628.61
2016,6,18,13,45,853.0,144.0,1.65,32.0,958.0,865.68,611.15
2016,6,18,14,0,850.0,142.0,1.7,32.0,940.0,833.81,592.19
2016,6,18,14,15,843.5,140.5,1.7,32.0,914.0,797.59,569.78
2016,6,18,14,30,837.0,139.0,1.7,32.0,888.0,759.7,546.13
2016,6,18,14,45,827.0,138.0,1.75,32.0,855.0,718.28,520.29
2016,6,18,15,0,817.0,137.0,1.8,32.0,822.0,674.02,490.66
2016,6,18,15,15,805.5,134.5,1.8,32.0,783.0,628.04,458.68
2016,6,18,15,30,794.0,132.0,1.8,32.0,744.0,581.64,425.62
2016,6,18,15,45,777.0,130.0,1.8,32.0,700.0,532.54,389.78
2016,6,18,16,0,760.0,128.0,1.8,32.0,656.0,483.97,353.37
2016,6,18,16,15,740.5,124.0,1.75,31.5,608.0,433.25,314.99
2016,6,18,16,30,721.0,120.0,1.7,31.0,560.0,380.53,274.1
2016,6,18,16,45,690.5,117.0,1.65,31.0,508.0,329.4,233.02
2016,6,18,17,0,660.0,114.0,1.6,31.0,456.0,281.06,193.54
2016,6,18,17,15,627.0,108.0,1.5,30.5,403.5,232.52,154.29
2016,6,18,17,30,594.0,102.0,1.4,30.0,351.0,187.41,118.32
2016,6,18,17,45,540.5,96.0,1.35,30.0,298.0,143.29,85.61
2016,6,18,18,0,487.0,90.0,1.3,30.0,245.0,105.44,61.19
2016,6,18,18,15,425.5,79.0,1.25,29.0,196.0,68.06,42.31
2016,6,18,18,30,364.0,68.0,1.2,28.0,147.0,49.71,36.42
2016,6,18,18,45,272.0,54.0,1.15,27.5,103.5,40.51,28.32
2016,6,18,19,0,180.0,40.0,1.1,27.0,60.0,30.78,19.41
2016,6,18,19,15,90.0,20.0,1.15,26.5,30.0,15.48,2.03
2016,6,18,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,6,19,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,19,5,45,48.5,15.5,1.5,23.5,19.5,28.22,0.0
2016,6,19,6,0,97.0,31.0,1.7,24.0,39.0,76.24,47.08
2016,6,19,6,15,182.0,49.0,1.8,24.0,78.0,132.24,97.04
2016,6,19,6,30,267.0,67.0,1.9,24.0,117.0,202.81,155.79
2016,6,19,6,45,342.5,79.0,2.05,24.5,164.5,263.96,206.67
2016,6,19,7,0,418.0,91.0,2.2,25.0,212.0,332.31,262.19
2016,6,19,7,15,457.0,100.0,2.2,25.5,258.0,383.27,302.57
2016,6,19,7,30,496.0,109.0,2.2,26.0,304.0,437.2,343.88
2016,6,19,7,45,479.0,133.5,2.25,26.5,344.0,474.89,370.92
2016,6,19,8,0,462.0,158.0,2.3,27.0,384.0,509.76,394.97
2016,6,19,8,15,436.0,186.5,2.2,27.0,419.5,539.67,414.72
2016,6,19,8,30,410.0,215.0,2.1,27.0,455.0,566.09,431.4
2016,6,19,8,45,563.5,175.5,2.05,27.5,536.5,663.87,501.96
2016,6,19,9,0,717.0,136.0,2.0,28.0,618.0,767.11,571.03
2016,6,19,9,15,500.0,237.5,1.95,28.0,585.0,704.95,522.57
2016,6,19,9,30,283.0,339.0,1.9,28.0,552.0,622.65,458.65
2016,6,19,9,45,201.5,367.0,1.9,28.5,522.5,573.17,420.94
2016,6,19,10,0,120.0,395.0,1.9,29.0,493.0,528.17,385.65
2016,6,19,10,15,139.0,415.0,1.95,29.0,534.0,567.3,412.94
2016,6,19,10,30,158.0,435.0,2.0,29.0,575.0,606.33,439.37
2016,6,19,10,45,484.5,295.5,2.1,29.5,741.5,796.78,576.87
2016,6,19,11,0,811.0,156.0,2.2,30.0,908.0,976.02,693.71
2016,6,19,11,15,621.0,285.0,2.3,30.0,868.5,923.66,657.72
2016,6,19,11,30,431.0,414.0,2.4,30.0,829.0,860.9,611.28
2016,6,19,11,45,307.5,458.5,2.5,30.0,756.5,773.71,551.62
2016,6,19,12,0,184.0,503.0,2.6,30.0,684.0,686.14,490.31
2016,6,19,12,15,103.0,431.0,2.65,30.0,532.5,530.15,383.28
2016,6,19,12,30,22.0,359.0,2.7,30.0,381.0,370.73,269.68
2016,6,19,12,45,136.0,427.0,2.75,30.0,562.0,548.51,399.02
2016,6,19,13,0,250.0,495.0,2.8,30.0,743.0,714.72,513.55
2016,6,19,13,15,161.5,479.5,2.8,30.0,639.0,609.9,439.52
2016,6,19,13,30,73.0,464.0,2.8,30.0,535.0,510.1,368.9
2016,6,19,13,45,63.5,444.5,2.85,30.0,505.5,479.09,347.88
2016,6,19,14,0,54.0,425.0,2.9,30.0,476.0,448.78,326.85
2016,6,19,14,15,433.5,285.5,2.9,30.0,674.5,609.4,450.89
2016,6,19,14,30,813.0,146.0,2.9,30.0,873.0,747.75,551.61
2016,6,19,14,45,808.0,142.0,2.9,30.0,842.0,707.56,523.91
2016,6,19,15,0,803.0,138.0,2.9,30.0,811.0,666.06,494.75
2016,6,19,15,15,792.0,135.0,2.8,29.5,773.0,620.55,462.67
2016,6,19,15,30,781.0,132.0,2.7,29.0,735.0,574.61,429.49
2016,6,19,15,45,770.5,127.0,2.65,29.0,693.0,526.89,393.54
2016,6,19,16,0,760.0,122.0,2.6,29.0,651.0,479.1,356.63
2016,6,19,16,15,742.0,118.5,2.5,29.0,604.0,429.5,317.37
2016,6,19,16,30,724.0,115.0,2.4,29.0,557.0,380.98,278.04
2016,6,19,16,45,704.0,109.0,2.35,29.0,507.5,327.57,234.42
2016,6,19,17,0,684.0,103.0,2.3,29.0,458.0,278.92,193.73
2016,6,19,17,15,596.0,110.5,2.1,28.5,395.0,227.98,153.59
2016,6,19,17,30,508.0,118.0,1.9,28.0,332.0,187.01,122.62
2016,6,19,17,45,526.5,97.5,1.7,28.0,291.5,143.25,86.97
2016,6,19,18,0,545.0,77.0,1.5,28.0,251.0,98.4,53.97
2016,6,19,18,15,484.5,68.5,1.4,27.0,201.5,60.51,35.44
2016,6,19,18,30,424.0,60.0,1.3,26.0,152.0,43.02,31.08
2016,6,19,18,45,338.5,48.0,1.25,25.5,108.5,35.72,24.57
2016,6,19,19,0,253.0,36.0,1.2,25.0,65.0,27.49,16.93
2016,6,19,19,15,126.5,18.0,1.2,24.5,32.5,13.84,1.51
2016,6,19,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,20,5,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,6,20,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,20,5,45,77.0,14.5,1.3,21.5,21.0,34.82,0.0
2016,6,20,6,0,154.0,29.0,1.5,22.0,42.0,97.53,61.26
2016,6,20,6,15,250.5,43.0,1.6,22.5,82.0,155.89,115.17
2016,6,20,6,30,347.0,57.0,1.7,23.0,122.0,223.88,172.38
2016,6,20,6,45,420.0,66.5,1.85,24.0,170.5,287.52,225.27
2016,6,20,7,0,493.0,76.0,2.0,25.0,219.0,356.29,280.73
2016,6,20,7,15,541.0,83.0,2.05,25.5,270.0,414.35,326.62
2016,6,20,7,30,589.0,90.0,2.1,26.0,321.0,475.87,373.6
2016,6,20,7,45,628.5,94.5,2.15,26.5,373.5,532.11,415.16
2016,6,20,8,0,668.0,99.0,2.2,27.0,426.0,590.41,456.96
2016,6,20,8,15,693.5,103.5,2.15,27.5,477.0,640.13,490.34
2016,6,20,8,30,719.0,108.0,2.1,28.0,528.0,687.71,520.55
2016,6,20,8,45,401.5,203.0,2.1,28.5,441.5,559.1,422.41
2016,6,20,9,0,84.0,298.0,2.1,29.0,355.0,380.9,284.44
2016,6,20,9,15,150.5,324.5,2.05,29.0,434.5,477.03,355.35
2016,6,20,9,30,217.0,351.0,2.0,29.0,514.0,567.33,418.92
2016,6,20,9,45,516.5,237.5,1.95,29.5,653.5,742.15,544.89
2016,6,20,10,0,816.0,124.0,1.9,30.0,793.0,906.35,650.78
2016,6,20,10,15,553.5,269.5,1.85,30.0,732.0,827.92,594.56
2016,6,20,10,30,291.0,415.0,1.8,30.0,671.0,722.96,516.46
2016,6,20,10,45,570.5,271.5,1.75,30.5,793.5,858.36,612.65
2016,6,20,11,0,850.0,128.0,1.7,31.0,916.0,980.07,687.2
2016,6,20,11,15,854.5,129.0,1.7,31.0,936.5,987.68,689.89
2016,6,20,11,30,859.0,130.0,1.7,31.0,957.0,992.33,692.12
2016,6,20,11,45,863.5,129.5,1.7,31.5,970.5,992.48,690.35
2016,6,20,12,0,868.0,129.0,1.7,32.0,984.0,989.63,686.91
2016,6,20,12,15,869.5,129.5,1.7,32.0,989.0,981.83,681.98
2016,6,20,12,30,871.0,130.0,1.7,32.0,994.0,971.18,675.45
2016,6,20,12,45,872.0,128.5,1.75,32.5,992.0,955.42,665.14
2016,6,20,13,0,873.0,127.0,1.8,33.0,990.0,937.05,653.32
2016,6,20,13,15,561.0,305.0,1.8,33.0,857.5,805.49,567.81
2016,6,20,13,30,249.0,483.0,1.8,33.0,725.0,682.0,479.03
2016,6,20,13,45,557.0,302.5,1.85,33.0,829.5,764.92,544.23
2016,6,20,14,0,865.0,122.0,1.9,33.0,934.0,828.59,589.21
2016,6,20,14,15,586.0,271.0,1.95,33.0,814.5,715.14,512.18
2016,6,20,14,30,307.0,420.0,2.0,33.0,695.0,620.59,442.84
2016,6,20,14,45,556.0,278.5,2.05,33.0,753.5,652.84,471.7
2016,6,20,15,0,805.0,137.0,2.1,33.0,812.0,666.97,486.17
2016,6,20,15,15,794.0,134.5,2.15,33.0,774.0,621.86,454.46
2016,6,20,15,30,783.0,132.0,2.2,33.0,736.0,576.29,422.04
2016,6,20,15,45,449.0,226.0,2.25,33.0,568.0,441.64,323.63
2016,6,20,16,0,115.0,320.0,2.3,33.0,400.0,344.32,251.64
2016,6,20,16,15,416.5,219.0,2.3,32.5,478.0,373.46,273.43
2016,6,20,16,30,718.0,118.0,2.3,32.0,556.0,378.71,273.25
2016,6,20,16,45,463.5,168.5,2.3,32.0,442.0,299.68,214.9
2016,6,20,17,0,209.0,219.0,2.3,32.0,328.0,252.2,182.97
2016,6,20,17,15,405.5,158.5,2.15,31.5,340.0,225.75,156.27
2016,6,20,17,30,602.0,98.0,2.0,31.0,352.0,186.3,117.03
2016,6,20,17,45,556.0,91.5,1.95,30.5,300.0,142.16,84.05
2016,6,20,18,0,510.0,85.0,1.9,30.0,248.0,103.11,58.44
2016,6,20,18,15,447.5,75.5,1.75,29.0,199.0,66.13,40.06
2016,6,20,18,30,385.0,66.0,1.6,28.0,150.0,48.1,35.07
2016,6,20,18,45,293.5,53.0,1.45,27.5,106.5,39.66,27.63
2016,6,20,19,0,202.0,40.0,1.3,27.0,63.0,30.74,19.42
2016,6,20,19,15,101.0,20.0,1.35,26.5,31.5,15.46,2.5
2016,6,20,19,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,21,5,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,6,21,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,21,5,45,63.5,15.0,2.4,22.5,20.5,31.66,0.0
2016,6,21,6,0,127.0,30.0,2.7,23.0,41.0,90.12,55.91
2016,6,21,6,15,224.0,45.0,2.75,23.5,80.5,148.61,109.49
2016,6,21,6,30,321.0,60.0,2.8,24.0,120.0,216.52,166.53
2016,6,21,6,45,395.0,70.5,2.85,25.0,168.0,277.84,217.65
2016,6,21,7,0,469.0,81.0,2.9,26.0,216.0,349.01,275.04
2016,6,21,7,15,519.0,88.5,2.85,26.5,267.5,407.73,321.54
2016,6,21,7,30,569.0,96.0,2.8,27.0,319.0,470.09,369.22
2016,6,21,7,45,608.5,101.5,2.8,27.5,371.5,526.66,411.12
2016,6,21,8,0,648.0,107.0,2.8,28.0,424.0,585.29,453.25
2016,6,21,8,15,675.0,112.0,2.65,28.5,475.0,635.91,487.68
2016,6,21,8,30,702.0,117.0,2.5,29.0,526.0,686.95,520.16
2016,6,21,8,45,723.5,120.5,2.35,29.5,574.5,731.97,547.47
2016,6,21,9,0,745.0,124.0,2.2,30.0,623.0,773.83,571.9
2016,6,21,9,15,760.5,127.5,2.1,30.5,668.0,812.35,593.83
2016,6,21,9,30,776.0,131.0,2.0,31.0,713.0,849.44,614.35
2016,6,21,9,45,789.0,133.0,1.9,31.5,752.5,880.93,630.81
2016,6,21,10,0,802.0,135.0,1.8,32.0,792.0,910.45,645.73
2016,6,21,10,15,811.0,137.0,1.75,32.0,826.0,933.96,658.52
2016,6,21,10,30,820.0,139.0,1.7,32.0,860.0,949.13,666.13
2016,6,21,10,45,829.5,139.0,1.7,32.5,888.0,966.06,674.2
2016,6,21,11,0,839.0,139.0,1.7,33.0,916.0,980.31,680.62
2016,6,21,11,15,843.5,140.0,1.75,33.0,936.5,987.81,685.04
2016,6,21,11,30,848.0,141.0,1.8,33.0,957.0,992.37,687.84
2016,6,21,11,45,857.0,137.5,1.9,33.5,971.5,993.99,688.18
2016,6,21,12,0,866.0,134.0,2.0,34.0,986.0,992.66,686.8
2016,6,21,12,15,867.0,134.0,2.05,34.0,991.0,983.89,681.81
2016,6,21,12,30,868.0,134.0,2.1,34.0,996.0,972.3,675.22
2016,6,21,12,45,867.0,134.0,2.15,34.0,993.0,956.12,665.88
2016,6,21,13,0,866.0,134.0,2.2,34.0,990.0,937.39,655.0
2016,6,21,13,15,569.0,306.0,2.25,34.0,866.0,813.93,574.62
2016,6,21,13,30,272.0,478.0,2.3,34.0,742.0,697.78,490.9
2016,6,21,13,45,562.0,305.5,2.35,34.5,837.0,772.26,548.9
2016,6,21,14,0,852.0,133.0,2.4,35.0,932.0,828.41,588.05
2016,6,21,14,15,846.0,131.5,2.4,34.5,907.0,792.64,566.19
2016,6,21,14,30,840.0,130.0,2.4,34.0,882.0,755.16,543.67
2016,6,21,14,45,553.5,263.5,2.45,34.0,751.5,636.49,460.13
2016,6,21,15,0,267.0,397.0,2.5,34.0,621.0,542.33,390.18
2016,6,21,15,15,540.5,256.5,2.5,34.0,682.5,572.05,416.35
2016,6,21,15,30,814.0,116.0,2.5,34.0,744.0,583.25,426.95
2016,6,21,15,45,800.0,113.5,2.5,34.0,701.0,531.56,388.83
