Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,16,0,786.0,111.0,2.5,34.0,658.0,482.94,352.17
2016,6,21,16,15,768.5,107.5,2.45,33.5,611.0,432.29,313.62
2016,6,21,16,30,751.0,104.0,2.4,33.0,564.0,382.63,274.68
2016,6,21,16,45,729.5,99.5,2.4,33.0,513.5,331.91,233.6
2016,6,21,17,0,708.0,95.0,2.4,33.0,463.0,283.0,193.25
2016,6,21,17,15,677.5,90.5,2.3,32.5,411.0,230.72,150.78
2016,6,21,17,30,647.0,86.0,2.2,32.0,359.0,184.61,113.62
2016,6,21,17,45,609.0,79.0,2.1,31.5,307.5,138.67,78.83
2016,6,21,18,0,571.0,72.0,2.0,31.0,256.0,96.91,51.05
2016,6,21,18,15,511.0,64.5,1.8,30.0,205.5,58.42,32.48
2016,6,21,18,30,451.0,57.0,1.6,29.0,155.0,40.24,28.33
2016,6,21,18,45,364.5,46.5,1.45,28.5,111.0,34.23,22.99
2016,6,21,19,0,278.0,36.0,1.3,28.0,67.0,27.78,16.94
2016,6,21,19,15,139.0,18.0,1.35,27.5,33.5,13.82,1.77
2016,6,21,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,22,5,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,6,22,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,22,5,45,76.5,14.5,2.6,22.5,21.0,34.57,0.0
2016,6,22,6,0,153.0,29.0,2.9,23.0,42.0,96.67,59.6
2016,6,22,6,15,253.0,43.0,3.05,23.5,82.0,156.52,115.26
2016,6,22,6,30,353.0,57.0,3.2,24.0,122.0,225.92,173.81
2016,6,22,6,45,428.0,65.5,3.35,25.0,171.0,289.51,227.03
2016,6,22,7,0,503.0,74.0,3.5,26.0,220.0,358.49,283.11
2016,6,22,7,15,551.5,81.5,3.5,26.5,271.5,417.79,330.4
2016,6,22,7,30,600.0,89.0,3.5,27.0,323.0,480.62,378.83
2016,6,22,7,45,637.0,93.5,3.5,27.5,375.5,535.7,419.91
2016,6,22,8,0,674.0,98.0,3.5,28.0,428.0,592.61,461.11
2016,6,22,8,15,700.0,102.5,3.45,28.5,479.0,642.95,495.57
2016,6,22,8,30,726.0,107.0,3.4,29.0,530.0,691.22,526.95
2016,6,22,8,45,746.5,110.5,3.4,29.5,579.0,736.43,555.69
2016,6,22,9,0,767.0,114.0,3.4,30.0,628.0,780.96,583.45
2016,6,22,9,15,782.0,117.0,3.4,30.5,672.5,819.21,606.47
2016,6,22,9,30,797.0,120.0,3.4,31.0,717.0,855.95,628.2
2016,6,22,9,45,809.0,122.0,3.4,31.5,757.0,887.1,645.97
2016,6,22,10,0,821.0,124.0,3.4,32.0,797.0,910.6,658.61
2016,6,22,10,15,830.0,126.0,3.45,32.0,831.0,934.57,673.23
2016,6,22,10,30,839.0,128.0,3.5,32.0,865.0,956.05,686.25
2016,6,22,10,45,846.0,129.0,3.55,32.5,893.0,971.9,694.3
2016,6,22,11,0,853.0,130.0,3.6,33.0,921.0,984.96,700.66
2016,6,22,11,15,857.5,131.5,3.65,33.0,941.5,993.15,705.45
2016,6,22,11,30,862.0,133.0,3.7,33.0,962.0,998.36,708.48
2016,6,22,11,45,871.0,129.0,3.75,33.5,976.5,999.56,707.65
2016,6,22,12,0,880.0,125.0,3.8,34.0,991.0,997.77,705.06
2016,6,22,12,15,881.0,125.0,3.85,34.0,996.0,989.01,699.61
2016,6,22,12,30,882.0,125.0,3.9,34.0,1001.0,977.37,692.46
2016,6,22,12,45,883.0,124.0,3.95,34.0,999.0,962.03,683.03
2016,6,22,13,0,884.0,123.0,4.0,34.0,997.0,944.01,671.95
2016,6,22,13,15,881.5,122.5,4.0,34.0,986.5,920.61,657.17
2016,6,22,13,30,879.0,122.0,4.0,34.0,976.0,894.72,640.8
2016,6,22,13,45,875.5,121.0,4.05,34.0,957.5,865.11,622.21
2016,6,22,14,0,872.0,120.0,4.1,34.0,939.0,833.27,602.07
2016,6,22,14,15,561.0,278.0,4.1,34.0,799.5,702.44,510.73
2016,6,22,14,30,250.0,436.0,4.1,34.0,660.0,592.49,427.54
2016,6,22,14,45,534.0,283.5,4.1,34.0,739.0,642.29,469.65
2016,6,22,15,0,818.0,131.0,4.1,34.0,818.0,673.06,496.17
2016,6,22,15,15,563.0,239.0,4.05,34.0,701.5,569.82,418.75
2016,6,22,15,30,308.0,347.0,4.0,34.0,585.0,493.03,360.14
2016,6,22,15,45,536.5,234.5,4.0,34.0,620.0,496.87,365.31
2016,6,22,16,0,765.0,122.0,4.0,34.0,655.0,483.05,355.1
2016,6,22,16,15,746.5,118.5,3.9,33.5,608.0,432.97,316.38
2016,6,22,16,30,728.0,115.0,3.8,33.0,561.0,384.01,277.6
2016,6,22,16,45,702.5,111.0,3.75,32.5,510.0,330.24,234.54
2016,6,22,17,0,677.0,107.0,3.7,32.0,459.0,281.77,194.75
2016,6,22,17,15,645.5,101.5,3.5,31.5,407.5,233.04,154.74
2016,6,22,17,30,614.0,96.0,3.3,31.0,356.0,187.55,117.94
2016,6,22,17,45,570.5,89.0,3.15,31.0,304.0,142.6,83.78
2016,6,22,18,0,527.0,82.0,3.0,31.0,252.0,102.43,56.98
2016,6,22,18,15,466.0,73.0,2.8,30.0,202.0,64.92,38.32
2016,6,22,18,30,405.0,64.0,2.6,29.0,152.0,46.51,33.59
2016,6,22,18,45,318.5,51.5,2.45,28.5,109.0,38.43,26.48
2016,6,22,19,0,232.0,39.0,2.3,28.0,66.0,29.89,18.65
2016,6,22,19,15,116.0,19.5,2.4,27.5,33.0,15.03,2.57
2016,6,22,19,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.5,24.5,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,23,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,23,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,23,5,45,71.0,15.0,2.95,23.0,20.5,33.54,0.0
2016,6,23,6,0,142.0,30.0,3.1,23.0,41.0,94.3,57.64
2016,6,23,6,15,241.0,44.5,3.25,23.5,81.5,153.93,113.29
2016,6,23,6,30,340.0,59.0,3.4,24.0,122.0,222.74,171.35
2016,6,23,6,45,428.5,66.5,3.55,24.5,172.5,290.47,228.27
2016,6,23,7,0,517.0,74.0,3.7,25.0,223.0,365.29,289.67
2016,6,23,7,15,565.0,81.0,3.7,25.5,275.0,424.39,337.05
2016,6,23,7,30,613.0,88.0,3.7,26.0,327.0,486.94,385.52
2016,6,23,7,45,661.5,89.0,3.7,26.5,382.0,546.0,430.0
2016,6,23,8,0,710.0,90.0,3.7,27.0,437.0,605.6,473.61
2016,6,23,8,15,734.5,94.0,3.65,27.5,488.5,655.86,507.49
2016,6,23,8,30,759.0,98.0,3.6,28.0,540.0,706.22,540.41
2016,6,23,8,45,784.5,98.0,3.6,28.5,590.0,752.7,570.07
2016,6,23,9,0,810.0,98.0,3.6,29.0,640.0,798.77,598.9
2016,6,23,9,15,823.5,100.5,3.55,29.5,685.0,831.48,617.91
2016,6,23,9,30,837.0,103.0,3.5,30.0,730.0,867.52,638.98
2016,6,23,9,45,850.0,103.5,3.5,30.5,770.5,899.05,657.03
2016,6,23,10,0,863.0,104.0,3.5,31.0,811.0,928.51,673.58
2016,6,23,10,15,870.5,105.5,3.5,31.0,845.0,951.49,687.19
2016,6,23,10,30,878.0,107.0,3.5,31.0,879.0,971.81,699.14
2016,6,23,10,45,885.0,107.5,3.55,31.5,906.5,987.82,707.27
2016,6,23,11,0,892.0,108.0,3.6,32.0,934.0,1000.92,713.64
2016,6,23,11,15,896.0,109.0,3.65,32.0,954.5,1008.56,718.06
2016,6,23,11,30,900.0,110.0,3.7,32.0,975.0,1013.09,720.67
2016,6,23,11,45,894.5,116.0,3.75,32.5,986.0,1010.04,717.12
2016,6,23,12,0,889.0,122.0,3.8,33.0,997.0,1003.8,711.72
2016,6,23,12,15,890.0,122.5,3.8,33.0,1002.0,995.52,706.28
2016,6,23,12,30,891.0,123.0,3.8,33.0,1007.0,984.31,699.09
2016,6,23,12,45,889.0,123.5,3.85,33.5,1004.0,967.45,687.29
2016,6,23,13,0,887.0,124.0,3.9,34.0,1001.0,947.98,673.92
2016,6,23,13,15,884.5,123.5,3.9,34.0,990.0,924.54,659.16
2016,6,23,13,30,882.0,123.0,3.9,34.0,979.0,898.6,642.81
2016,6,23,13,45,877.5,122.5,3.95,34.0,960.5,868.53,623.98
2016,6,23,14,0,873.0,122.0,4.0,34.0,942.0,836.29,603.63
2016,6,23,14,15,867.5,121.0,3.95,34.0,916.5,800.76,580.57
2016,6,23,14,30,862.0,120.0,3.9,34.0,891.0,763.42,556.18
2016,6,23,14,45,854.5,118.0,3.9,34.0,859.0,722.1,529.11
2016,6,23,15,0,847.0,116.0,3.9,34.0,827.0,679.49,500.2
2016,6,23,15,15,836.5,114.0,3.85,34.0,789.0,633.87,467.43
2016,6,23,15,30,826.0,112.0,3.8,34.0,751.0,587.62,433.51
2016,6,23,15,45,810.5,110.0,3.8,34.0,707.0,534.98,394.45
2016,6,23,16,0,795.0,108.0,3.8,34.0,663.0,485.59,356.68
2016,6,23,16,15,777.0,105.0,3.75,33.5,615.0,434.72,317.49
2016,6,23,16,30,759.0,102.0,3.7,33.0,567.0,384.87,277.96
2016,6,23,16,45,514.5,157.0,3.7,32.5,460.0,308.08,221.09
2016,6,23,17,0,270.0,212.0,3.7,32.0,353.0,259.94,188.11
2016,6,23,17,15,457.5,149.5,3.5,31.5,356.5,231.22,159.41
2016,6,23,17,30,645.0,87.0,3.3,31.0,360.0,185.86,115.48
2016,6,23,17,45,597.0,82.0,3.15,31.0,307.0,140.36,80.94
2016,6,23,18,0,549.0,77.0,3.0,31.0,254.0,100.1,54.28
2016,6,23,18,15,488.5,69.0,2.75,30.0,204.5,62.25,35.66
2016,6,23,18,30,428.0,61.0,2.5,29.0,155.0,43.74,31.27
2016,6,23,18,45,337.0,49.5,2.3,28.5,110.5,36.83,25.16
2016,6,23,19,0,246.0,38.0,2.1,28.0,66.0,29.06,17.99
2016,6,23,19,15,123.0,19.0,2.2,27.5,33.0,14.62,2.48
2016,6,23,19,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,5,45,68.5,15.0,1.8,22.5,20.5,32.82,0.0
2016,6,24,6,0,137.0,30.0,2.0,23.0,41.0,92.43,55.85
2016,6,24,6,15,238.5,44.5,2.15,23.5,81.5,152.87,112.22
2016,6,24,6,30,340.0,59.0,2.3,24.0,122.0,222.49,170.65
2016,6,24,6,45,432.0,66.0,2.5,24.5,172.5,291.19,228.05
2016,6,24,7,0,524.0,73.0,2.7,25.0,223.0,367.35,290.18
2016,6,24,7,15,335.5,114.5,2.75,25.5,218.0,330.33,261.13
2016,6,24,7,30,147.0,156.0,2.8,26.0,213.0,262.53,205.99
2016,6,24,7,45,293.0,158.5,2.85,26.5,294.0,372.13,292.57
2016,6,24,8,0,439.0,161.0,2.9,27.0,375.0,495.78,386.38
2016,6,24,8,15,608.5,126.5,2.95,27.5,459.5,602.27,465.84
2016,6,24,8,30,778.0,92.0,3.0,28.0,544.0,713.63,543.69
2016,6,24,8,45,526.0,192.5,3.05,28.5,510.0,647.15,490.77
2016,6,24,9,0,274.0,293.0,3.1,29.0,476.0,552.74,415.24
2016,6,24,9,15,291.0,312.0,3.15,29.5,519.0,594.4,443.79
2016,6,24,9,30,308.0,331.0,3.2,30.0,562.0,635.98,471.12
2016,6,24,9,45,260.5,362.0,3.3,30.5,565.0,630.86,464.08
2016,6,24,10,0,213.0,393.0,3.4,31.0,568.0,613.57,449.04
2016,6,24,10,15,224.5,400.0,3.5,31.0,591.0,633.35,462.66
2016,6,24,10,30,236.0,407.0,3.6,31.0,614.0,660.92,481.26
2016,6,24,10,45,280.5,422.0,3.7,31.5,676.0,720.18,521.15
2016,6,24,11,0,325.0,437.0,3.8,32.0,738.0,779.03,559.91
2016,6,24,11,15,237.0,462.0,3.9,32.0,684.5,708.6,509.5
2016,6,24,11,30,149.0,487.0,4.0,32.0,631.0,643.6,462.6
2016,6,24,11,45,210.0,487.0,4.1,32.0,692.5,700.73,503.63
2016,6,24,12,0,271.0,487.0,4.2,32.0,754.0,760.69,545.4
2016,6,24,12,15,353.5,466.0,4.25,32.0,816.0,813.9,583.08
2016,6,24,12,30,436.0,445.0,4.3,32.0,878.0,865.77,619.43
2016,6,24,12,45,376.5,461.0,4.4,32.0,834.5,812.18,582.33
2016,6,24,13,0,317.0,477.0,4.5,32.0,791.0,760.59,546.72
2016,6,24,13,15,221.0,483.5,4.5,31.5,701.5,668.33,482.93
2016,6,24,13,30,125.0,490.0,4.5,31.0,612.0,580.43,420.88
2016,6,24,13,45,323.0,433.5,4.55,31.0,739.5,688.74,502.43
2016,6,24,14,0,521.0,377.0,4.6,31.0,867.0,784.68,572.48
2016,6,24,14,15,438.5,389.5,4.55,31.0,794.5,709.74,519.02
2016,6,24,14,30,356.0,402.0,4.5,31.0,722.0,641.99,470.65
2016,6,24,14,45,584.5,267.5,4.5,31.0,769.0,663.2,491.73
2016,6,24,15,0,813.0,133.0,4.5,31.0,816.0,670.41,501.32
2016,6,24,15,15,435.5,236.5,4.4,30.5,600.5,488.77,366.19
2016,6,24,15,30,58.0,340.0,4.3,30.0,385.0,348.76,258.78
2016,6,24,15,45,51.5,314.5,4.25,30.0,353.0,317.98,236.79
2016,6,24,16,0,45.0,289.0,4.2,30.0,321.0,287.97,214.91
2016,6,24,16,15,386.5,201.5,4.05,29.5,441.0,346.03,258.87
2016,6,24,16,30,728.0,114.0,3.9,29.0,561.0,383.92,282.51
2016,6,24,16,45,687.5,114.5,3.8,29.0,506.5,328.96,237.29
2016,6,24,17,0,647.0,115.0,3.7,29.0,452.0,280.81,197.22
2016,6,24,17,15,442.0,141.0,3.45,28.5,359.5,220.66,153.72
2016,6,24,17,30,237.0,167.0,3.2,28.0,267.0,183.78,131.13
2016,6,24,17,45,220.5,145.0,2.95,28.0,228.0,148.86,104.27
2016,6,24,18,0,204.0,123.0,2.7,28.0,189.0,115.91,80.15
2016,6,24,18,15,179.0,102.0,2.45,27.5,152.0,85.48,60.25
2016,6,24,18,30,154.0,81.0,2.2,27.0,115.0,63.57,48.29
2016,6,24,18,45,113.5,60.5,2.0,26.5,82.0,51.28,37.5
2016,6,24,19,0,73.0,40.0,1.8,26.0,49.0,34.73,22.83
2016,6,24,19,15,36.5,20.0,1.85,26.0,24.5,18.05,4.59
2016,6,24,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,25,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,25,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,25,5,45,0.0,8.5,2.4,23.5,8.5,8.36,0.0
2016,6,25,6,0,0.0,17.0,2.5,24.0,17.0,16.41,5.61
2016,6,25,6,15,0.0,35.0,2.55,24.0,35.0,34.52,21.89
2016,6,25,6,30,0.0,53.0,2.6,24.0,53.0,53.08,37.57
2016,6,25,6,45,2.0,74.0,2.65,24.5,75.0,75.67,56.27
2016,6,25,7,0,4.0,95.0,2.7,25.0,97.0,98.16,74.58
2016,6,25,7,15,53.5,125.0,2.85,25.0,146.0,162.95,127.34
2016,6,25,7,30,103.0,155.0,3.0,25.0,195.0,234.62,184.71
2016,6,25,7,45,163.5,177.5,3.2,25.5,252.0,301.92,237.56
2016,6,25,8,0,224.0,200.0,3.4,26.0,309.0,373.99,292.98
2016,6,25,8,15,138.0,218.5,3.55,26.0,288.0,338.54,263.16
2016,6,25,8,30,52.0,237.0,3.7,26.0,267.0,287.59,221.28
2016,6,25,8,45,79.0,269.5,3.85,26.0,320.0,345.0,265.11
2016,6,25,9,0,106.0,302.0,4.0,26.0,373.0,403.78,309.04
2016,6,25,9,15,92.0,320.0,4.05,26.0,385.0,412.14,313.75
2016,6,25,9,30,78.0,338.0,4.1,26.0,397.0,419.4,317.8
2016,6,25,9,45,80.5,359.0,4.15,26.5,422.5,444.06,334.57
2016,6,25,10,0,83.0,380.0,4.2,27.0,448.0,468.45,350.92
2016,6,25,10,15,74.0,391.0,4.2,27.0,453.5,470.87,351.57
2016,6,25,10,30,65.0,402.0,4.2,27.0,459.0,472.74,351.96
2016,6,25,10,45,165.0,426.5,4.25,27.5,577.5,603.45,447.29
2016,6,25,11,0,265.0,451.0,4.3,28.0,696.0,734.0,538.7
2016,6,25,11,15,213.5,469.5,4.25,28.0,670.0,692.92,507.4
2016,6,25,11,30,162.0,488.0,4.2,28.0,644.0,657.62,480.79
2016,6,25,11,45,82.5,317.0,4.2,28.5,396.5,402.16,298.44
2016,6,25,12,0,3.0,146.0,4.2,29.0,149.0,145.0,105.64
2016,6,25,12,15,1.5,100.0,4.15,29.0,101.5,98.63,70.57
2016,6,25,12,30,0.0,54.0,4.1,29.0,54.0,52.43,35.03
2016,6,25,12,45,5.5,137.0,4.05,29.0,142.5,138.25,101.0
2016,6,25,13,0,11.0,220.0,4.0,29.0,231.0,223.61,165.23
2016,6,25,13,15,11.0,214.5,3.95,29.0,225.5,217.76,160.75
2016,6,25,13,30,11.0,209.0,3.9,29.0,220.0,211.91,156.45
2016,6,25,13,45,12.5,235.0,3.85,29.0,247.5,237.58,175.69
2016,6,25,14,0,14.0,261.0,3.8,29.0,275.0,262.92,194.54
2016,6,25,14,15,14.0,263.0,3.75,29.0,276.5,263.9,195.36
2016,6,25,14,30,14.0,265.0,3.7,29.0,278.0,264.8,196.2
2016,6,25,14,45,7.0,194.0,3.7,29.0,200.5,191.64,141.67
2016,6,25,15,0,0.0,123.0,3.7,29.0,123.0,118.84,86.51
2016,6,25,15,15,0.0,105.5,3.7,28.5,105.5,102.06,74.01
2016,6,25,15,30,0.0,88.0,3.7,28.0,88.0,85.24,61.28
2016,6,25,15,45,1.5,129.0,3.7,28.0,130.0,125.14,92.45
2016,6,25,16,0,3.0,170.0,3.7,28.0,172.0,164.09,122.7
2016,6,25,16,15,6.0,181.5,3.65,27.5,185.0,175.43,131.96
2016,6,25,16,30,9.0,193.0,3.6,27.0,198.0,186.05,140.74
2016,6,25,16,45,4.5,160.0,3.6,27.0,162.5,153.37,115.83
2016,6,25,17,0,0.0,127.0,3.6,27.0,127.0,121.2,91.12
2016,6,25,17,15,0.0,74.5,3.4,26.5,74.5,72.04,52.51
2016,6,25,17,30,0.0,22.0,3.2,26.0,22.0,21.23,11.68
2016,6,25,17,45,0.0,18.5,3.05,26.0,18.5,17.85,8.98
2016,6,25,18,0,0.0,15.0,2.9,26.0,15.0,14.47,6.23
2016,6,25,18,15,0.0,12.0,2.65,25.5,12.0,11.57,3.87
2016,6,25,18,30,0.0,9.0,2.4,25.0,9.0,8.67,1.81
2016,6,25,18,45,0.0,6.5,2.15,25.0,6.5,6.26,0.0
2016,6,25,19,0,0.0,4.0,1.9,25.0,4.0,3.85,0.0
2016,6,25,19,15,0.0,2.0,1.95,25.0,2.0,1.93,0.0
2016,6,25,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,5,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,5,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,26,5,45,0.0,11.0,1.2,23.0,11.0,10.81,0.0
2016,6,26,6,0,0.0,22.0,1.3,23.0,22.0,21.49,9.0
2016,6,26,6,15,15.0,43.0,1.45,23.0,45.5,52.65,36.24
2016,6,26,6,30,30.0,64.0,1.6,23.0,69.0,82.35,61.29
2016,6,26,6,45,52.5,85.5,1.8,23.5,98.5,117.01,90.11
2016,6,26,7,0,75.0,107.0,2.0,24.0,128.0,153.47,120.04
2016,6,26,7,15,159.5,127.0,2.05,24.5,185.0,231.27,182.89
2016,6,26,7,30,244.0,147.0,2.1,25.0,242.0,317.99,251.13
2016,6,26,7,45,379.0,144.0,2.2,25.5,316.5,419.64,329.95
2016,6,26,8,0,514.0,141.0,2.3,26.0,391.0,524.53,408.9
2016,6,26,8,15,366.5,196.0,2.35,26.0,384.5,488.73,378.35
2016,6,26,8,30,219.0,251.0,2.4,26.0,378.0,440.39,338.44
2016,6,26,8,45,247.0,271.5,2.45,26.5,426.5,500.15,381.3
2016,6,26,9,0,275.0,292.0,2.5,27.0,475.0,552.25,417.35
2016,6,26,9,15,539.0,203.0,2.55,27.5,594.0,699.77,526.96
2016,6,26,9,30,803.0,114.0,2.6,28.0,713.0,853.37,630.21
2016,6,26,9,45,552.0,244.0,2.7,28.5,666.5,780.79,576.01
2016,6,26,10,0,301.0,374.0,2.8,29.0,620.0,684.68,501.38
2016,6,26,10,15,316.0,390.0,2.85,29.5,658.0,718.88,523.81
2016,6,26,10,30,331.0,406.0,2.9,30.0,696.0,752.27,544.57
2016,6,26,10,45,344.5,411.0,3.0,30.5,722.0,771.65,556.31
2016,6,26,11,0,358.0,416.0,3.1,31.0,748.0,789.98,567.4
2016,6,26,11,15,351.0,430.0,3.15,31.0,761.5,795.92,570.5
2016,6,26,11,30,344.0,444.0,3.2,31.0,775.0,800.24,572.69
2016,6,26,11,45,389.0,438.5,3.25,31.5,817.5,835.05,595.48
2016,6,26,12,0,434.0,433.0,3.3,32.0,860.0,871.25,618.64
2016,6,26,12,15,330.0,468.0,3.3,32.0,793.5,793.02,564.01
2016,6,26,12,30,226.0,503.0,3.3,32.0,727.0,715.9,510.0
2016,6,26,12,45,209.0,504.0,3.35,32.0,711.0,693.29,494.98
2016,6,26,13,0,192.0,505.0,3.4,32.0,695.0,670.58,479.53
2016,6,26,13,15,218.5,495.0,3.4,32.0,709.0,677.17,485.03
2016,6,26,13,30,245.0,485.0,3.4,32.0,723.0,682.08,489.22
2016,6,26,13,45,324.5,443.5,3.4,32.0,753.0,699.62,503.71
2016,6,26,14,0,404.0,402.0,3.4,32.0,783.0,711.46,514.08
2016,6,26,14,15,414.0,386.0,3.35,32.0,766.5,687.54,498.15
2016,6,26,14,30,424.0,370.0,3.3,32.0,750.0,662.19,481.26
2016,6,26,14,45,391.0,371.0,3.3,32.0,711.5,622.59,453.52
2016,6,26,15,0,358.0,372.0,3.3,32.0,673.0,582.32,425.17
2016,6,26,15,15,438.0,321.0,3.25,31.5,672.0,566.2,416.34
2016,6,26,15,30,518.0,270.0,3.2,31.0,671.0,545.71,403.45
2016,6,26,15,45,636.0,197.0,3.15,31.0,661.0,517.43,383.73
2016,6,26,16,0,754.0,124.0,3.1,31.0,651.0,480.97,356.46
2016,6,26,16,15,634.5,158.5,2.95,30.5,580.0,417.36,307.85
2016,6,26,16,30,515.0,193.0,2.8,30.0,509.0,368.13,269.98
2016,6,26,16,45,593.0,150.0,2.7,30.0,483.0,328.58,236.67
2016,6,26,17,0,671.0,107.0,2.6,30.0,457.0,281.37,195.69
2016,6,26,17,15,639.0,101.5,2.3,29.5,405.5,232.74,155.62
2016,6,26,17,30,607.0,96.0,2.0,29.0,354.0,187.4,118.79
2016,6,26,17,45,563.0,89.0,1.7,29.0,302.0,142.63,84.56
2016,6,26,18,0,519.0,82.0,1.4,29.0,250.0,102.69,57.66
2016,6,26,18,15,458.0,73.0,1.3,28.5,201.0,65.44,38.71
2016,6,26,18,30,397.0,64.0,1.2,28.0,152.0,46.44,33.69
2016,6,26,18,45,308.0,52.0,1.15,27.5,108.5,38.76,26.92
2016,6,26,19,0,219.0,40.0,1.1,27.0,65.0,30.66,19.44
2016,6,26,19,15,109.5,20.0,1.1,26.5,32.5,15.41,3.25
2016,6,26,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,27,5,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,6,27,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,5,45,84.0,13.5,1.4,22.5,20.0,35.2,0.0
2016,6,27,6,0,168.0,27.0,1.6,23.0,40.0,96.94,56.17
2016,6,27,6,15,271.5,39.5,1.65,23.5,80.0,157.81,115.14
2016,6,27,6,30,375.0,52.0,1.7,24.0,120.0,229.35,175.17
2016,6,27,6,45,457.0,59.0,1.75,24.5,169.5,293.83,229.14
2016,6,27,7,0,539.0,66.0,1.8,25.0,219.0,365.66,287.46
2016,6,27,7,15,586.0,72.5,1.75,25.5,271.0,424.45,333.71
2016,6,27,7,30,633.0,79.0,1.7,26.0,323.0,486.66,380.74
2016,6,27,7,45,674.0,81.5,1.7,27.0,376.5,543.33,421.38
2016,6,27,8,0,715.0,84.0,1.7,28.0,430.0,600.27,460.73
2016,6,27,8,15,739.0,87.5,1.7,28.5,481.5,649.83,492.84
2016,6,27,8,30,763.0,91.0,1.7,29.0,533.0,699.48,524.17
2016,6,27,8,45,543.5,185.5,1.75,29.5,514.5,652.61,486.98
2016,6,27,9,0,324.0,280.0,1.8,30.0,496.0,579.91,429.4
2016,6,27,9,15,349.0,297.0,1.8,30.5,544.5,627.95,461.49
2016,6,27,9,30,374.0,314.0,1.8,31.0,593.0,676.23,492.21
2016,6,27,9,45,613.0,209.0,1.8,31.5,696.5,802.71,580.76
2016,6,27,10,0,852.0,104.0,1.8,32.0,800.0,917.02,650.81
2016,6,27,10,15,860.0,106.0,1.8,32.0,834.0,940.97,663.53
2016,6,27,10,30,868.0,108.0,1.8,32.0,868.0,962.32,675.55
2016,6,27,10,45,873.5,109.0,1.8,32.5,895.5,977.41,682.38
2016,6,27,11,0,879.0,110.0,1.8,33.0,923.0,989.62,687.53
2016,6,27,11,15,670.0,261.5,1.8,33.0,889.0,948.72,661.59
2016,6,27,11,30,461.0,413.0,1.8,33.0,855.0,890.15,617.48
2016,6,27,11,45,460.5,423.0,1.8,33.5,870.0,894.59,618.97
2016,6,27,12,0,460.0,433.0,1.8,34.0,885.0,897.04,618.67
2016,6,27,12,15,669.5,278.5,1.8,34.0,940.5,941.31,653.57
2016,6,27,12,30,879.0,124.0,1.8,34.0,996.0,974.16,673.45
2016,6,27,12,45,878.0,124.0,1.8,34.5,993.5,958.09,661.93
2016,6,27,13,0,877.0,124.0,1.8,35.0,991.0,939.41,649.41
2016,6,27,13,15,875.0,123.5,1.85,35.0,980.5,916.76,636.4
2016,6,27,13,30,873.0,123.0,1.9,35.0,970.0,891.61,621.8
2016,6,27,13,45,868.0,122.5,1.95,35.0,952.0,861.47,604.0
2016,6,27,14,0,863.0,122.0,2.0,35.0,934.0,829.2,584.73
2016,6,27,14,15,857.5,121.0,2.0,35.0,909.0,794.08,563.07
2016,6,27,14,30,852.0,120.0,2.0,35.0,884.0,757.17,540.1
2016,6,27,14,45,531.0,264.0,2.0,35.0,734.5,623.67,447.25
2016,6,27,15,0,210.0,408.0,2.0,35.0,585.0,518.14,369.41
2016,6,27,15,15,232.5,384.0,2.0,35.0,571.5,499.24,357.72
2016,6,27,15,30,255.0,360.0,2.0,35.0,558.0,474.08,340.94
2016,6,27,15,45,315.0,322.5,2.05,35.0,553.0,459.2,331.36
2016,6,27,16,0,375.0,285.0,2.1,35.0,548.0,438.61,316.88
2016,6,27,16,15,468.0,231.0,2.1,34.5,535.0,408.36,295.12
2016,6,27,16,30,561.0,177.0,2.1,34.0,522.0,372.58,267.53
2016,6,27,16,45,480.5,182.0,2.15,34.0,459.0,318.81,226.82
2016,6,27,17,0,400.0,187.0,2.2,34.0,396.0,272.96,192.29
2016,6,27,17,15,339.0,174.5,2.1,33.5,338.0,229.4,159.85
2016,6,27,17,30,278.0,162.0,2.0,33.0,280.0,187.66,129.48
2016,6,27,17,45,261.0,141.0,1.9,32.5,239.5,151.36,102.39
2016,6,27,18,0,244.0,120.0,1.8,32.0,199.0,117.06,78.12
2016,6,27,18,15,216.0,99.5,1.65,31.0,160.0,84.9,58.09
2016,6,27,18,30,188.0,79.0,1.5,30.0,121.0,62.14,46.46
2016,6,27,18,45,145.5,59.5,1.35,29.5,86.5,47.79,34.13
2016,6,27,19,0,103.0,40.0,1.2,29.0,52.0,32.85,21.01
2016,6,27,19,15,51.5,20.0,1.2,28.5,26.0,16.92,4.1
2016,6,27,19,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,1.25,27.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.3,26.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,6,28,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,28,5,45,48.5,13.5,2.05,24.5,17.0,25.88,0.0
2016,6,28,6,0,97.0,27.0,2.4,25.0,34.0,68.84,37.77
2016,6,28,6,15,177.5,45.5,2.45,25.5,72.0,125.27,90.37
2016,6,28,6,30,258.0,64.0,2.5,26.0,110.0,193.78,147.16
2016,6,28,6,45,324.0,78.5,2.6,26.5,156.5,252.53,196.04
2016,6,28,7,0,390.0,93.0,2.7,27.0,203.0,317.54,248.82
2016,6,28,7,15,439.0,104.0,2.5,27.5,253.0,374.88,293.9
2016,6,28,7,30,488.0,115.0,2.3,28.0,303.0,436.14,340.3
2016,6,28,7,45,526.0,123.5,2.1,29.0,354.0,490.96,379.37
2016,6,28,8,0,564.0,132.0,1.9,30.0,405.0,551.91,421.02
2016,6,28,8,15,593.0,139.0,1.7,30.5,455.0,603.05,454.78
2016,6,28,8,30,622.0,146.0,1.5,31.0,505.0,654.9,487.65
2016,6,28,8,45,644.5,151.5,1.35,31.5,553.0,700.3,515.06
2016,6,28,9,0,667.0,157.0,1.2,32.0,601.0,745.38,540.53
2016,6,28,9,15,684.0,161.5,1.2,32.0,645.0,784.01,563.77
2016,6,28,9,30,701.0,166.0,1.2,32.0,689.0,821.48,586.05
2016,6,28,9,45,712.5,171.0,1.25,32.5,728.0,853.07,603.8
2016,6,28,10,0,724.0,176.0,1.3,33.0,767.0,882.8,620.31
2016,6,28,10,15,734.5,179.5,1.4,33.0,801.0,907.93,635.82
2016,6,28,10,30,745.0,183.0,1.5,33.0,835.0,927.0,647.65
2016,6,28,10,45,749.0,187.5,1.65,33.5,861.5,942.23,656.52
2016,6,28,11,0,753.0,192.0,1.8,34.0,888.0,954.81,663.78
2016,6,28,11,15,758.5,194.0,1.9,34.0,908.5,963.65,669.59
2016,6,28,11,30,764.0,196.0,2.0,34.0,929.0,969.76,673.84
2016,6,28,11,45,782.0,186.0,2.1,34.0,945.5,973.55,676.77
2016,6,28,12,0,800.0,176.0,2.2,34.0,962.0,974.54,678.07
2016,6,28,12,15,801.5,176.0,2.25,34.0,967.5,966.35,673.28
2016,6,28,12,30,803.0,176.0,2.3,34.0,973.0,955.43,666.97
2016,6,28,12,45,512.0,338.5,2.4,34.0,846.5,824.55,580.64
2016,6,28,13,0,221.0,501.0,2.5,34.0,720.0,693.95,487.57
2016,6,28,13,15,276.5,479.0,2.55,34.0,750.0,714.74,504.17
2016,6,28,13,30,332.0,457.0,2.6,34.0,780.0,732.07,517.37
2016,6,28,13,45,172.0,343.0,2.7,34.0,510.5,476.34,343.46
2016,6,28,14,0,12.0,229.0,2.8,34.0,241.0,230.73,166.25
2016,6,28,14,15,7.5,189.5,2.9,33.5,197.5,188.73,136.47
2016,6,28,14,30,3.0,150.0,3.0,33.0,154.0,147.11,105.98
2016,6,28,14,45,1.5,122.0,3.1,33.0,124.0,119.01,85.1
2016,6,28,15,0,0.0,94.0,3.2,33.0,94.0,91.03,64.09
2016,6,28,15,15,0.0,74.5,3.25,32.5,74.5,72.16,49.98
2016,6,28,15,30,0.0,55.0,3.3,32.0,55.0,53.24,35.65
2016,6,28,15,45,0.0,51.5,3.35,31.5,51.5,49.84,33.2
2016,6,28,16,0,0.0,48.0,3.4,31.0,48.0,46.43,30.72
2016,6,28,16,15,1.5,110.0,3.35,30.5,111.0,106.82,77.89
2016,6,28,16,30,3.0,172.0,3.3,30.0,174.0,164.65,122.79
2016,6,28,16,45,8.5,175.5,3.25,30.0,180.0,168.75,126.14
2016,6,28,17,0,14.0,179.0,3.2,30.0,186.0,171.85,128.77
2016,6,28,17,15,47.0,175.5,3.0,29.5,196.0,169.93,126.81
2016,6,28,17,30,80.0,172.0,2.8,29.0,206.0,167.88,124.32
2016,6,28,17,45,73.5,148.5,2.6,28.5,176.0,141.11,104.02
2016,6,28,18,0,67.0,125.0,2.4,28.0,146.0,115.25,84.61
2016,6,28,18,15,54.5,102.0,2.15,27.5,117.5,90.56,66.54
2016,6,28,18,30,42.0,79.0,1.9,27.0,89.0,69.34,53.14
2016,6,28,18,45,24.5,58.5,1.7,26.5,63.5,52.25,38.32
2016,6,28,19,0,7.0,38.0,1.5,26.0,38.0,35.62,23.59
2016,6,28,19,15,3.5,19.0,1.35,26.0,19.0,18.35,5.07
2016,6,28,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,0.55,25.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,0.45,24.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,29,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,29,5,45,73.0,13.0,2.05,23.5,18.5,31.68,0.0
2016,6,29,6,0,146.0,26.0,2.3,24.0,37.0,88.0,48.63
2016,6,29,6,15,243.0,40.0,2.3,24.0,76.0,147.84,107.42
2016,6,29,6,30,340.0,54.0,2.3,24.0,115.0,214.89,164.24
2016,6,29,6,45,182.0,77.0,2.35,24.5,111.0,177.9,138.44
2016,6,29,7,0,24.0,100.0,2.4,25.0,107.0,118.99,91.4
2016,6,29,7,15,305.0,94.5,2.4,25.5,210.0,288.79,229.36
2016,6,29,7,30,586.0,89.0,2.4,26.0,313.0,468.86,369.67
2016,6,29,7,45,624.0,94.0,2.4,26.5,366.0,524.51,410.34
2016,6,29,8,0,662.0,99.0,2.4,27.0,419.0,582.15,451.78
2016,6,29,8,15,688.5,104.0,2.4,27.5,470.0,633.03,486.78
2016,6,29,8,30,715.0,109.0,2.4,28.0,521.0,684.32,520.15
2016,6,29,8,45,735.0,113.0,2.4,28.5,570.0,726.92,546.72
2016,6,29,9,0,755.0,117.0,2.4,29.0,619.0,771.37,574.13
2016,6,29,9,15,547.5,219.0,2.45,29.0,596.5,723.85,537.89
2016,6,29,9,30,340.0,321.0,2.5,29.0,574.0,653.18,482.54
2016,6,29,9,45,575.5,224.5,2.55,29.5,681.5,784.09,577.56
2016,6,29,10,0,811.0,128.0,2.6,30.0,789.0,909.22,658.59
2016,6,29,10,15,820.5,130.0,2.65,30.0,823.5,928.03,668.92
2016,6,29,10,30,830.0,132.0,2.7,30.0,858.0,950.09,682.34
2016,6,29,10,45,836.5,134.0,2.75,30.5,886.0,966.61,690.84
2016,6,29,11,0,843.0,136.0,2.8,31.0,914.0,980.36,697.67
2016,6,29,11,15,847.5,137.0,2.85,31.0,935.0,988.22,702.28
2016,6,29,11,30,852.0,138.0,2.9,31.0,956.0,993.14,705.18
2016,6,29,11,45,861.0,134.5,2.95,31.5,971.0,995.1,704.92
2016,6,29,12,0,870.0,131.0,3.0,32.0,986.0,994.08,702.91
2016,6,29,12,15,871.0,131.0,3.0,32.0,991.0,985.61,697.35
2016,6,29,12,30,872.0,131.0,3.0,32.0,996.0,974.28,690.15
2016,6,29,12,45,871.0,131.5,3.05,32.5,993.5,958.79,679.39
2016,6,29,13,0,870.0,132.0,3.1,33.0,991.0,940.71,667.1
2016,6,29,13,15,867.5,131.5,3.1,33.0,980.5,917.75,652.76
2016,6,29,13,30,865.0,131.0,3.1,33.0,970.0,892.35,636.89
2016,6,29,13,45,859.5,131.0,3.1,33.0,952.0,862.46,618.09
2016,6,29,14,0,854.0,131.0,3.1,33.0,934.0,830.49,597.88
2016,6,29,14,15,848.5,129.5,3.1,33.0,909.0,795.21,575.37
2016,6,29,14,30,843.0,128.0,3.1,33.0,884.0,758.16,551.55
2016,6,29,14,45,601.5,249.5,3.1,33.0,779.0,660.05,481.51
2016,6,29,15,0,360.0,371.0,3.1,33.0,674.0,583.19,423.36
2016,6,29,15,15,561.5,257.5,3.15,32.5,705.0,588.22,432.11
2016,6,29,15,30,763.0,144.0,3.2,32.0,736.0,578.72,428.73
2016,6,29,15,45,748.0,140.5,3.25,32.0,693.0,530.75,392.98
2016,6,29,16,0,733.0,137.0,3.3,32.0,650.0,483.14,356.77
2016,6,29,16,15,530.0,194.5,3.3,31.5,551.5,404.41,297.83
2016,6,29,16,30,327.0,252.0,3.3,31.0,453.0,349.43,257.18
2016,6,29,16,45,485.5,185.5,3.35,31.0,454.5,323.79,234.47
2016,6,29,17,0,644.0,119.0,3.4,31.0,456.0,284.53,198.48
2016,6,29,17,15,611.5,112.5,3.2,30.5,404.5,236.25,158.98
2016,6,29,17,30,579.0,106.0,3.0,30.0,353.0,191.35,122.75
2016,6,29,17,45,535.5,98.0,2.85,30.0,301.5,147.21,89.12
2016,6,29,18,0,492.0,90.0,2.7,30.0,250.0,107.89,62.57
2016,6,29,18,15,433.0,79.5,2.4,29.5,201.0,70.84,43.24
2016,6,29,18,30,374.0,69.0,2.1,29.0,152.0,50.29,36.77
2016,6,29,18,45,296.0,54.5,1.85,28.5,109.0,40.74,28.44
2016,6,29,19,0,218.0,40.0,1.6,28.0,66.0,30.64,19.33
2016,6,29,19,15,109.0,20.0,1.55,27.5,33.0,15.4,3.31
2016,6,29,19,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,1.45,26.5,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,30,5,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,30,5,45,63.5,13.0,1.2,23.5,18.0,29.15,0.0
2016,6,30,6,0,127.0,26.0,1.4,24.0,36.0,81.8,43.96
2016,6,30,6,15,221.5,41.5,1.45,24.5,74.5,141.94,102.62
2016,6,30,6,30,316.0,57.0,1.5,25.0,113.0,208.52,158.25
2016,6,30,6,45,391.5,67.5,1.6,26.0,161.0,269.71,208.84
2016,6,30,7,0,467.0,78.0,1.7,27.0,209.0,340.99,265.8
2016,6,30,7,15,516.5,86.5,1.8,27.5,260.0,400.2,312.37
2016,6,30,7,30,566.0,95.0,1.9,28.0,311.0,463.08,360.2
2016,6,30,7,45,604.0,100.5,2.0,28.5,363.5,518.49,401.05
2016,6,30,8,0,642.0,106.0,2.1,29.0,416.0,575.88,442.16
2016,6,30,8,15,456.5,173.5,2.15,29.0,407.0,537.23,409.86
2016,6,30,8,30,271.0,241.0,2.2,29.0,398.0,477.34,361.78
2016,6,30,8,45,501.5,184.5,2.25,29.5,506.0,616.81,465.81
2016,6,30,9,0,732.0,128.0,2.3,30.0,614.0,763.74,566.95
2016,6,30,9,15,748.5,131.5,2.3,30.5,659.0,803.0,589.43
2016,6,30,9,30,765.0,135.0,2.3,31.0,704.0,840.92,611.55
2016,6,30,9,45,536.5,253.0,2.35,31.5,663.0,775.38,563.0
2016,6,30,10,0,308.0,371.0,2.4,32.0,622.0,687.76,495.9
2016,6,30,10,15,275.0,397.5,2.45,32.0,629.0,687.38,494.42
2016,6,30,10,30,242.0,424.0,2.5,32.0,636.0,684.56,490.74
2016,6,30,10,45,533.5,286.5,2.55,32.5,773.0,834.91,598.4
2016,6,30,11,0,825.0,149.0,2.6,33.0,910.0,981.54,692.27
2016,6,30,11,15,830.0,150.0,2.6,33.0,931.0,983.76,691.65
2016,6,30,11,30,835.0,151.0,2.6,33.0,952.0,989.06,694.39
2016,6,30,11,45,838.0,152.0,2.65,33.5,965.5,989.43,693.16
2016,6,30,12,0,841.0,153.0,2.7,34.0,979.0,986.85,690.25
2016,6,30,12,15,842.0,153.5,2.75,34.0,985.0,978.92,685.54
2016,6,30,12,30,843.0,154.0,2.8,34.0,991.0,968.22,679.22
2016,6,30,12,45,845.5,152.0,2.85,34.0,989.5,953.98,670.76
2016,6,30,13,0,848.0,150.0,2.9,34.0,988.0,937.18,660.75
2016,6,30,13,15,845.5,149.5,2.95,34.0,978.0,914.63,647.11
2016,6,30,13,30,843.0,149.0,3.0,34.0,968.0,889.69,631.96
2016,6,30,13,45,485.5,310.0,3.05,34.5,780.0,712.63,510.67
2016,6,30,14,0,128.0,471.0,3.1,35.0,592.0,551.42,391.72
2016,6,30,14,15,475.5,307.5,3.15,34.5,737.0,665.01,480.89
2016,6,30,14,30,823.0,144.0,3.2,34.0,882.0,757.04,549.87
2016,6,30,14,45,823.5,136.5,3.3,34.0,852.5,718.69,524.59
2016,6,30,15,0,824.0,129.0,3.4,34.0,823.0,677.78,497.02
2016,6,30,15,15,813.5,126.5,3.45,34.0,785.0,630.32,463.59
2016,6,30,15,30,803.0,124.0,3.5,34.0,747.0,584.23,430.27
2016,6,30,15,45,790.0,121.0,3.55,34.0,704.0,535.97,394.56
2016,6,30,16,0,777.0,118.0,3.6,34.0,661.0,487.81,357.97
2016,6,30,16,15,759.5,114.5,3.6,33.5,614.0,437.51,319.47
2016,6,30,16,30,742.0,111.0,3.6,33.0,567.0,388.19,280.58
2016,6,30,16,45,719.5,106.5,3.65,33.0,517.0,334.32,237.0
2016,6,30,17,0,697.0,102.0,3.7,33.0,467.0,285.27,196.35
2016,6,30,17,15,667.0,96.5,3.6,32.5,415.0,235.68,155.67
2016,6,30,17,30,637.0,91.0,3.5,32.0,363.0,189.14,117.97
2016,6,30,17,45,596.0,84.5,3.4,31.5,310.5,143.51,83.27
2016,6,30,18,0,555.0,78.0,3.3,31.0,258.0,102.39,55.69
2016,6,30,18,15,496.5,69.5,3.0,30.0,208.0,63.64,36.23
2016,6,30,18,30,438.0,61.0,2.7,29.0,158.0,43.6,31.16
2016,6,30,18,45,353.5,49.5,2.4,28.5,114.0,36.82,25.17
2016,6,30,19,0,269.0,38.0,2.1,28.0,70.0,29.02,18.01
2016,6,30,19,15,134.5,19.0,2.05,27.5,35.0,14.6,2.83
2016,6,30,19,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,1.95,27.0,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,1,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,5,45,80.5,12.5,1.4,23.5,18.5,32.96,0.0
2016,7,1,6,0,161.0,25.0,1.6,24.0,37.0,90.48,47.58
2016,7,1,6,15,263.0,39.0,1.6,24.5,77.0,153.33,110.68
2016,7,1,6,30,365.0,53.0,1.6,25.0,117.0,224.68,170.37
2016,7,1,6,45,438.5,62.5,1.65,26.0,166.0,287.4,222.34
2016,7,1,7,0,512.0,72.0,1.7,27.0,215.0,356.74,277.83
2016,7,1,7,15,561.5,79.5,1.75,27.5,267.5,416.82,324.97
2016,7,1,7,30,611.0,87.0,1.8,28.0,320.0,480.54,373.18
2016,7,1,7,45,647.5,92.5,1.9,28.5,373.5,536.9,414.53
2016,7,1,8,0,684.0,98.0,2.0,29.0,427.0,595.07,455.96
2016,7,1,8,15,710.5,103.0,2.05,29.5,479.0,646.87,491.02
2016,7,1,8,30,737.0,108.0,2.1,30.0,531.0,696.53,522.84
2016,7,1,8,45,757.5,111.5,2.15,30.5,580.5,742.34,551.38
2016,7,1,9,0,778.0,115.0,2.2,31.0,630.0,787.46,578.98
2016,7,1,9,15,793.0,118.0,2.2,31.0,675.5,826.32,602.83
2016,7,1,9,30,808.0,121.0,2.2,31.0,721.0,863.65,625.47
2016,7,1,9,45,821.0,122.5,2.25,31.5,762.0,895.75,643.69
2016,7,1,10,0,834.0,124.0,2.3,32.0,803.0,920.23,656.94
2016,7,1,10,15,842.5,126.0,2.35,32.5,837.5,944.3,669.95
2016,7,1,10,30,851.0,128.0,2.4,33.0,872.0,965.84,681.34
2016,7,1,10,45,858.5,128.5,2.45,33.5,900.5,982.15,689.5
2016,7,1,11,0,866.0,129.0,2.5,34.0,929.0,995.67,696.0
2016,7,1,11,15,870.5,130.5,2.55,34.0,949.5,1004.3,701.01
2016,7,1,11,30,875.0,132.0,2.6,34.0,970.0,1009.9,704.3
2016,7,1,11,45,871.5,136.5,2.65,34.5,981.5,1007.43,701.3
2016,7,1,12,0,868.0,141.0,2.7,35.0,993.0,1001.86,696.56
2016,7,1,12,15,868.5,141.5,2.75,35.0,998.5,993.36,691.57
2016,7,1,12,30,869.0,142.0,2.8,35.0,1004.0,982.01,684.91
2016,7,1,12,45,549.0,321.0,2.9,35.0,865.0,843.05,594.31
