Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,13,0,229.0,500.0,3.0,35.0,726.0,700.66,492.34
2016,7,1,13,15,236.5,493.0,3.05,35.0,724.0,692.04,488.07
2016,7,1,13,30,244.0,486.0,3.1,35.0,722.0,682.55,482.4
2016,7,1,13,45,549.5,311.5,3.2,35.5,832.0,769.02,548.74
2016,7,1,14,0,855.0,137.0,3.3,36.0,942.0,837.15,596.6
2016,7,1,14,15,849.0,136.0,3.35,35.5,916.5,801.89,575.09
2016,7,1,14,30,843.0,135.0,3.4,35.0,891.0,764.87,552.83
2016,7,1,14,45,835.0,133.0,3.5,35.0,859.0,723.94,526.72
2016,7,1,15,0,827.0,131.0,3.6,35.0,827.0,681.77,498.32
2016,7,1,15,15,816.0,128.5,3.65,35.0,789.0,633.89,464.68
2016,7,1,15,30,805.0,126.0,3.7,35.0,751.0,587.38,431.14
2016,7,1,15,45,790.5,123.5,3.75,35.0,707.5,538.65,395.17
2016,7,1,16,0,776.0,121.0,3.8,35.0,664.0,490.16,358.45
2016,7,1,16,15,757.5,117.0,3.8,34.5,616.0,438.99,319.47
2016,7,1,16,30,739.0,113.0,3.8,34.0,568.0,388.91,280.18
2016,7,1,16,45,714.0,109.5,3.85,33.5,517.0,335.11,237.33
2016,7,1,17,0,689.0,106.0,3.9,33.0,466.0,286.45,197.52
2016,7,1,17,15,657.5,100.5,3.75,32.5,414.0,236.89,156.94
2016,7,1,17,30,626.0,95.0,3.6,32.0,362.0,190.55,119.49
2016,7,1,17,45,582.0,88.0,3.5,32.0,309.5,144.65,84.56
2016,7,1,18,0,538.0,81.0,3.4,32.0,257.0,103.59,57.02
2016,7,1,18,15,478.5,72.5,3.15,31.0,206.5,65.71,38.07
2016,7,1,18,30,419.0,64.0,2.9,30.0,156.0,46.33,33.3
2016,7,1,18,45,332.0,51.5,2.65,29.5,112.0,38.36,26.32
2016,7,1,19,0,245.0,39.0,2.4,29.0,68.0,29.83,18.57
2016,7,1,19,15,122.5,19.5,2.45,28.5,34.0,15.0,3.01
2016,7,1,19,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.6,27.5,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.55,26.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,2,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,2,5,45,32.5,13.5,2.65,23.5,15.5,21.58,0.0
2016,7,2,6,0,65.0,27.0,2.9,24.0,31.0,58.44,28.56
2016,7,2,6,15,152.5,46.0,3.1,24.5,69.0,116.98,84.14
2016,7,2,6,30,240.0,65.0,3.3,25.0,107.0,186.8,142.2
2016,7,2,6,45,322.0,77.0,3.5,25.5,154.5,248.68,193.95
2016,7,2,7,0,404.0,89.0,3.7,26.0,202.0,318.53,251.26
2016,7,2,7,15,457.5,99.0,3.75,26.5,253.0,377.74,298.82
2016,7,2,7,30,511.0,109.0,3.8,27.0,304.0,441.33,348.35
2016,7,2,7,45,560.5,113.5,3.9,28.0,357.5,503.89,394.97
2016,7,2,8,0,610.0,118.0,4.0,29.0,411.0,566.36,440.12
2016,7,2,8,15,639.0,123.5,4.05,29.5,462.0,617.64,476.39
2016,7,2,8,30,668.0,129.0,4.1,30.0,513.0,669.57,512.11
2016,7,2,8,45,697.0,131.0,4.15,30.5,563.0,717.94,543.63
2016,7,2,9,0,726.0,133.0,4.2,31.0,613.0,766.36,574.63
2016,7,2,9,15,742.5,136.5,4.25,31.5,658.0,802.38,596.62
2016,7,2,9,30,759.0,140.0,4.3,32.0,703.0,840.2,619.64
2016,7,2,9,45,776.5,140.0,4.35,32.5,744.5,873.61,639.44
2016,7,2,10,0,794.0,140.0,4.4,33.0,786.0,905.29,657.95
2016,7,2,10,15,803.5,142.5,4.4,33.0,820.5,930.06,672.92
2016,7,2,10,30,813.0,145.0,4.4,33.0,855.0,952.4,686.35
2016,7,2,10,45,824.0,144.0,4.45,33.5,884.0,963.99,691.66
2016,7,2,11,0,835.0,143.0,4.5,34.0,913.0,979.06,699.36
2016,7,2,11,15,839.5,144.5,4.5,34.0,934.0,987.43,703.98
2016,7,2,11,30,844.0,146.0,4.5,34.0,955.0,992.87,706.85
2016,7,2,11,45,847.5,146.5,4.55,34.5,968.5,993.35,705.49
2016,7,2,12,0,851.0,147.0,4.6,35.0,982.0,990.86,702.36
2016,7,2,12,15,852.0,147.0,4.6,35.0,987.5,982.49,696.79
2016,7,2,12,30,853.0,147.0,4.6,35.0,993.0,971.31,689.56
2016,7,2,12,45,853.0,146.5,4.65,35.5,991.0,956.05,678.63
2016,7,2,13,0,853.0,146.0,4.7,36.0,989.0,938.26,666.19
2016,7,2,13,15,850.5,145.5,4.7,36.0,979.0,915.65,651.85
2016,7,2,13,30,848.0,145.0,4.7,36.0,969.0,890.64,636.0
2016,7,2,13,45,844.0,144.0,4.75,36.0,951.5,861.57,617.66
2016,7,2,14,0,840.0,143.0,4.8,36.0,934.0,830.37,597.92
2016,7,2,14,15,834.0,141.5,4.8,36.0,908.5,795.13,575.17
2016,7,2,14,30,828.0,140.0,4.8,36.0,883.0,758.19,551.15
2016,7,2,14,45,818.5,139.0,4.85,36.0,851.0,716.35,523.83
2016,7,2,15,0,809.0,138.0,4.9,36.0,819.0,674.26,494.71
2016,7,2,15,15,798.0,135.5,4.9,35.5,781.0,629.0,463.31
2016,7,2,15,30,787.0,133.0,4.9,35.0,743.0,583.26,430.73
2016,7,2,15,45,769.5,131.0,4.9,35.0,699.5,534.17,394.0
2016,7,2,16,0,752.0,129.0,4.9,35.0,656.0,485.64,356.85
2016,7,2,16,15,733.0,125.5,4.85,34.5,608.5,435.86,318.55
2016,7,2,16,30,714.0,122.0,4.8,34.0,561.0,383.98,277.76
2016,7,2,16,45,445.0,173.5,4.75,34.0,439.0,299.8,215.45
2016,7,2,17,0,176.0,225.0,4.7,34.0,317.0,248.59,180.76
2016,7,2,17,15,381.5,164.5,4.5,33.5,335.5,226.87,157.62
2016,7,2,17,30,587.0,104.0,4.3,33.0,354.0,191.11,121.03
2016,7,2,17,45,538.5,97.0,4.15,32.5,302.0,146.69,87.81
2016,7,2,18,0,490.0,90.0,4.0,32.0,250.0,107.64,61.99
2016,7,2,18,15,426.5,80.0,3.75,31.5,200.5,70.92,43.12
2016,7,2,18,30,363.0,70.0,3.5,31.0,151.0,51.07,37.09
2016,7,2,18,45,272.0,56.5,3.3,30.5,107.5,42.34,29.49
2016,7,2,19,0,181.0,43.0,3.1,30.0,64.0,33.12,21.11
2016,7,2,19,15,90.5,21.5,3.15,29.5,32.0,18.14,4.73
2016,7,2,19,30,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,3.85,24.5,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,3,5,45,28.5,13.0,4.75,24.5,15.0,20.03,0.0
2016,7,3,6,0,57.0,26.0,4.9,25.0,30.0,50.22,22.71
2016,7,3,6,15,138.5,45.0,5.1,25.0,66.0,110.58,79.14
2016,7,3,6,30,220.0,64.0,5.3,25.0,102.0,171.12,130.25
2016,7,3,6,45,318.0,71.0,5.5,25.5,147.5,239.36,187.37
2016,7,3,7,0,416.0,78.0,5.7,26.0,193.0,311.11,246.96
2016,7,3,7,15,270.0,115.0,5.75,26.5,196.0,284.47,225.89
2016,7,3,7,30,124.0,152.0,5.8,27.0,199.0,243.51,191.46
2016,7,3,7,45,150.0,176.0,5.9,28.0,242.0,290.93,228.07
2016,7,3,8,0,176.0,200.0,6.0,29.0,285.0,340.14,265.08
2016,7,3,8,15,98.5,203.5,6.0,29.5,252.5,292.39,225.47
2016,7,3,8,30,21.0,207.0,6.0,30.0,220.0,223.25,169.24
2016,7,3,8,45,68.5,253.5,6.05,30.5,298.5,318.79,242.39
2016,7,3,9,0,116.0,300.0,6.1,31.0,377.0,418.71,316.7
2016,7,3,9,15,162.0,323.5,6.05,31.5,439.0,485.47,365.18
2016,7,3,9,30,208.0,347.0,6.0,32.0,501.0,554.22,414.18
2016,7,3,9,45,193.5,370.0,5.95,32.5,520.0,568.55,421.73
2016,7,3,10,0,179.0,393.0,5.9,33.0,539.0,581.36,428.31
2016,7,3,10,15,298.0,376.0,5.8,33.0,631.0,686.33,504.68
2016,7,3,10,30,417.0,359.0,5.7,33.0,723.0,793.05,580.0
2016,7,3,10,45,356.0,400.0,5.65,33.5,718.0,771.14,560.32
2016,7,3,11,0,295.0,441.0,5.6,34.0,713.0,753.32,543.95
2016,7,3,11,15,358.0,426.5,5.5,34.0,764.0,799.21,576.15
2016,7,3,11,30,421.0,412.0,5.4,34.0,815.0,849.22,610.28
2016,7,3,11,45,621.5,285.5,5.35,34.5,890.5,917.44,660.65
2016,7,3,12,0,822.0,159.0,5.3,35.0,966.0,979.21,699.93
2016,7,3,12,15,823.0,159.5,5.2,35.0,971.5,971.15,693.43
2016,7,3,12,30,824.0,160.0,5.1,35.0,977.0,960.29,685.64
2016,7,3,12,45,822.5,160.0,5.05,35.5,974.0,943.88,673.27
2016,7,3,13,0,821.0,160.0,5.0,36.0,971.0,925.0,659.45
2016,7,3,13,15,818.5,159.5,4.9,36.0,961.0,902.33,644.34
2016,7,3,13,30,816.0,159.0,4.8,36.0,951.0,877.37,627.81
2016,7,3,13,45,813.5,156.5,4.75,36.0,934.0,848.31,608.94
2016,7,3,14,0,811.0,154.0,4.7,36.0,917.0,817.19,588.82
2016,7,3,14,15,804.5,152.5,4.6,36.0,892.0,781.87,565.62
2016,7,3,14,30,798.0,151.0,4.5,36.0,867.0,745.0,541.3
2016,7,3,14,45,791.5,147.5,4.45,36.0,836.0,704.9,514.69
2016,7,3,15,0,785.0,144.0,4.4,36.0,805.0,663.61,485.69
2016,7,3,15,15,773.5,141.5,4.4,36.0,768.0,619.04,453.92
2016,7,3,15,30,762.0,139.0,4.4,36.0,731.0,574.08,421.21
2016,7,3,15,45,750.5,134.0,4.4,36.0,689.0,526.65,386.06
2016,7,3,16,0,739.0,129.0,4.4,36.0,647.0,479.26,350.08
2016,7,3,16,15,720.5,125.5,4.4,35.5,600.5,427.34,310.66
2016,7,3,16,30,702.0,122.0,4.4,35.0,554.0,379.26,272.93
2016,7,3,16,45,682.0,115.5,4.45,35.0,505.0,329.38,232.57
2016,7,3,17,0,662.0,109.0,4.5,35.0,456.0,281.18,192.89
2016,7,3,17,15,630.0,103.5,4.4,34.5,404.5,232.87,153.67
2016,7,3,17,30,598.0,98.0,4.3,34.0,353.0,187.85,117.61
2016,7,3,17,45,559.5,89.5,4.25,33.5,302.0,142.82,83.6
2016,7,3,18,0,521.0,81.0,4.2,33.0,251.0,102.04,56.24
2016,7,3,18,15,460.0,72.5,4.1,32.5,201.5,64.98,37.68
2016,7,3,18,30,399.0,64.0,4.0,32.0,152.0,46.42,33.07
2016,7,3,18,45,313.0,51.5,3.95,31.5,109.0,38.35,26.06
2016,7,3,19,0,227.0,39.0,3.9,31.0,66.0,29.83,18.36
2016,7,3,19,15,113.5,19.5,4.0,30.5,33.0,15.01,2.84
2016,7,3,19,30,0.0,0.0,4.1,30.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,4.2,29.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,4.35,28.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,4.45,27.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,4.55,27.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,4.6,27.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,4.6,26.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,4.5,25.5,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,5,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,5,45,0.0,7.5,4.2,25.0,7.5,7.37,0.0
2016,7,4,6,0,0.0,15.0,4.3,25.0,15.0,14.47,2.49
2016,7,4,6,15,1.0,35.5,4.45,25.0,36.0,36.15,22.76
2016,7,4,6,30,2.0,56.0,4.6,25.0,57.0,58.13,41.31
2016,7,4,6,45,21.0,78.0,4.75,25.5,84.0,93.66,70.56
2016,7,4,7,0,40.0,100.0,4.9,26.0,111.0,127.42,98.23
2016,7,4,7,15,142.0,121.5,5.0,26.0,173.5,214.41,169.33
2016,7,4,7,30,244.0,143.0,5.1,26.0,236.0,311.99,247.85
2016,7,4,7,45,215.5,171.0,5.2,26.5,262.5,334.91,264.39
2016,7,4,8,0,187.0,199.0,5.3,27.0,289.0,346.44,271.72
2016,7,4,8,15,246.0,216.0,5.35,27.5,348.5,422.13,329.48
2016,7,4,8,30,305.0,233.0,5.4,28.0,408.0,493.7,382.87
2016,7,4,8,45,353.0,245.0,5.5,28.5,465.0,554.42,427.12
2016,7,4,9,0,401.0,257.0,5.6,29.0,522.0,626.19,478.42
2016,7,4,9,15,386.0,283.0,5.6,29.5,553.5,643.44,488.02
2016,7,4,9,30,371.0,309.0,5.6,30.0,585.0,667.06,502.04
2016,7,4,9,45,570.5,229.5,5.65,30.5,680.0,783.46,588.22
2016,7,4,10,0,770.0,150.0,5.7,31.0,775.0,892.84,662.76
2016,7,4,10,15,780.5,152.5,5.65,31.5,809.5,918.15,676.58
2016,7,4,10,30,791.0,155.0,5.6,32.0,844.0,941.12,689.16
2016,7,4,10,45,804.5,152.5,5.55,32.5,874.0,959.3,698.49
2016,7,4,11,0,818.0,150.0,5.5,33.0,904.0,974.95,706.17
2016,7,4,11,15,823.5,151.5,5.45,33.5,925.5,978.23,705.74
2016,7,4,11,30,829.0,153.0,5.4,34.0,947.0,984.63,707.54
2016,7,4,11,45,822.5,161.5,5.35,34.5,958.5,988.84,707.97
2016,7,4,12,0,816.0,170.0,5.3,35.0,970.0,984.25,702.79
2016,7,4,12,15,818.0,170.5,5.2,35.5,976.5,977.14,695.83
2016,7,4,12,30,820.0,171.0,5.1,36.0,983.0,967.21,687.19
2016,7,4,12,45,570.0,323.0,5.1,36.5,887.0,865.12,616.09
2016,7,4,13,0,320.0,475.0,5.1,37.0,791.0,762.34,538.94
2016,7,4,13,15,577.0,315.5,5.05,37.0,878.5,831.95,594.06
2016,7,4,13,30,834.0,156.0,5.0,37.0,966.0,888.49,634.05
2016,7,4,13,45,837.5,150.0,5.0,37.5,950.5,861.63,615.19
2016,7,4,14,0,841.0,144.0,5.0,38.0,935.0,832.25,595.19
2016,7,4,14,15,655.5,253.5,5.0,38.0,860.0,756.82,543.48
2016,7,4,14,30,470.0,363.0,5.0,38.0,785.0,691.53,494.66
2016,7,4,14,45,384.0,377.0,5.0,38.0,714.0,623.77,447.19
2016,7,4,15,0,298.0,391.0,5.0,38.0,643.0,559.37,401.57
2016,7,4,15,15,408.5,331.0,4.95,37.5,659.0,557.25,403.17
2016,7,4,15,30,519.0,271.0,4.9,37.0,675.0,548.12,398.74
2016,7,4,15,45,467.5,271.5,4.9,37.0,619.0,494.11,359.34
2016,7,4,16,0,416.0,272.0,4.9,37.0,563.0,444.29,322.7
2016,7,4,16,15,562.5,199.0,4.8,36.5,562.5,423.02,306.73
2016,7,4,16,30,709.0,126.0,4.7,36.0,562.0,385.48,276.47
2016,7,4,16,45,686.5,120.0,4.65,36.0,512.0,334.77,235.56
2016,7,4,17,0,664.0,114.0,4.6,36.0,462.0,286.02,195.63
2016,7,4,17,15,574.5,119.5,4.4,35.0,397.0,233.55,155.57
2016,7,4,17,30,485.0,125.0,4.2,34.0,332.0,190.84,124.13
2016,7,4,17,45,445.0,114.0,4.05,33.5,283.5,149.05,93.06
2016,7,4,18,0,405.0,103.0,3.9,33.0,235.0,111.58,67.91
2016,7,4,18,15,354.0,89.0,3.7,32.0,188.5,75.72,48.25
2016,7,4,18,30,303.0,75.0,3.5,31.0,142.0,54.99,40.35
2016,7,4,18,45,227.0,59.0,3.35,30.5,101.5,44.36,31.15
2016,7,4,19,0,151.0,43.0,3.2,30.0,61.0,35.16,22.74
2016,7,4,19,15,75.5,21.5,3.3,29.5,30.5,18.13,4.56
2016,7,4,19,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,4.3,26.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,4.5,25.5,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,4.85,25.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,4.4,24.5,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,5,5,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,5,5,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,5,5,45,35.5,12.5,4.15,24.5,15.0,21.24,0.0
2016,7,5,6,0,71.0,25.0,4.2,25.0,30.0,56.81,23.82
2016,7,5,6,15,160.5,43.0,4.35,25.0,66.5,115.51,82.31
2016,7,5,6,30,250.0,61.0,4.5,25.0,103.0,185.38,140.94
2016,7,5,6,45,353.5,66.5,4.65,25.5,150.5,249.39,194.78
2016,7,5,7,0,457.0,72.0,4.8,26.0,198.0,326.93,258.8
2016,7,5,7,15,511.0,83.5,4.9,26.5,253.0,391.27,310.92
2016,7,5,7,30,565.0,95.0,5.0,27.0,308.0,459.81,364.8
2016,7,5,7,45,620.0,96.0,5.1,27.5,363.0,520.97,411.86
2016,7,5,8,0,675.0,97.0,5.2,28.0,418.0,585.46,460.22
2016,7,5,8,15,602.0,133.5,5.25,28.5,445.0,600.36,468.1
2016,7,5,8,30,529.0,170.0,5.3,29.0,472.0,603.28,466.91
2016,7,5,8,45,658.5,137.0,5.35,29.5,547.5,692.47,532.29
2016,7,5,9,0,788.0,104.0,5.4,30.0,623.0,781.55,592.98
2016,7,5,9,15,664.0,174.0,5.4,30.5,633.0,777.72,587.0
2016,7,5,9,30,540.0,244.0,5.4,31.0,643.0,756.11,566.4
2016,7,5,9,45,695.0,176.0,5.4,31.5,720.0,840.26,625.29
2016,7,5,10,0,850.0,108.0,5.4,32.0,797.0,916.68,674.29
2016,7,5,10,15,858.0,109.5,5.4,32.5,831.5,940.34,687.13
2016,7,5,10,30,866.0,111.0,5.4,33.0,866.0,961.41,698.48
2016,7,5,10,45,874.5,110.5,5.4,33.5,894.5,978.15,706.99
2016,7,5,11,0,883.0,110.0,5.4,34.0,923.0,992.08,713.7
2016,7,5,11,15,887.0,111.0,5.35,34.0,944.0,1000.14,717.83
2016,7,5,11,30,891.0,112.0,5.3,34.0,965.0,1005.12,720.08
2016,7,5,11,45,886.0,118.0,5.3,34.5,976.5,1003.03,716.73
2016,7,5,12,0,881.0,124.0,5.3,35.0,988.0,997.77,711.48
2016,7,5,12,15,882.0,124.0,5.25,35.0,993.5,989.47,705.57
2016,7,5,12,30,883.0,124.0,5.2,35.0,999.0,978.24,697.88
2016,7,5,12,45,651.0,280.0,5.2,35.5,924.5,899.42,644.31
2016,7,5,13,0,419.0,436.0,5.2,36.0,850.0,817.54,581.17
2016,7,5,13,15,448.5,427.5,5.2,36.0,866.5,822.66,585.74
2016,7,5,13,30,478.0,419.0,5.2,36.0,883.0,825.32,588.23
2016,7,5,13,45,454.5,408.5,5.2,36.5,843.5,777.96,555.37
2016,7,5,14,0,431.0,398.0,5.2,37.0,804.0,730.99,522.82
2016,7,5,14,15,646.5,257.5,5.15,37.0,847.0,753.4,544.42
2016,7,5,14,30,862.0,117.0,5.1,37.0,890.0,763.13,553.73
2016,7,5,14,45,850.0,118.0,5.1,37.0,857.5,721.4,526.06
2016,7,5,15,0,838.0,119.0,5.1,37.0,825.0,678.67,497.01
2016,7,5,15,15,828.0,116.5,5.1,36.5,787.5,633.29,465.53
2016,7,5,15,30,818.0,114.0,5.1,36.0,750.0,587.21,432.71
2016,7,5,15,45,806.0,111.0,5.1,36.0,707.0,535.89,394.47
2016,7,5,16,0,794.0,108.0,5.1,36.0,664.0,487.41,357.28
2016,7,5,16,15,777.0,105.0,5.1,35.5,617.0,436.88,318.35
2016,7,5,16,30,760.0,102.0,5.1,35.0,570.0,387.23,278.98
2016,7,5,16,45,738.0,98.0,5.1,35.0,519.5,336.08,237.12
2016,7,5,17,0,716.0,94.0,5.1,35.0,469.0,286.77,196.1
2016,7,5,17,15,686.0,89.5,5.0,34.5,417.0,233.94,152.91
2016,7,5,17,30,656.0,85.0,4.9,34.0,365.0,187.15,114.98
2016,7,5,17,45,613.5,79.5,4.8,33.5,312.0,141.07,80.1
2016,7,5,18,0,571.0,74.0,4.7,33.0,259.0,99.64,52.64
2016,7,5,18,15,511.0,66.5,4.55,32.5,208.5,60.8,33.62
2016,7,5,18,30,451.0,59.0,4.4,32.0,158.0,41.85,29.27
2016,7,5,18,45,357.0,48.5,4.3,31.5,113.5,35.94,24.07
2016,7,5,19,0,263.0,38.0,4.2,31.0,69.0,29.05,17.71
2016,7,5,19,15,131.5,19.0,4.25,30.5,34.5,14.61,2.44
2016,7,5,19,30,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,4.4,29.5,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,4.5,29.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,4.55,28.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,4.65,27.5,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,4.7,27.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,4.75,26.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.85,26.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.9,25.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,4.9,24.5,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,4.75,24.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,6,5,15,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,6,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,5,45,33.5,12.0,4.7,24.5,14.5,20.2,0.0
2016,7,6,6,0,67.0,24.0,4.8,25.0,29.0,53.96,20.91
2016,7,6,6,15,159.5,42.0,4.9,25.0,66.0,113.72,80.79
2016,7,6,6,30,252.0,60.0,5.0,25.0,103.0,184.75,140.41
2016,7,6,6,45,345.5,70.0,5.15,25.5,151.0,249.69,195.1
2016,7,6,7,0,439.0,80.0,5.3,26.0,199.0,323.83,256.52
2016,7,6,7,15,492.0,88.5,5.4,26.5,250.0,385.79,306.97
2016,7,6,7,30,545.0,97.0,5.5,27.0,301.0,449.55,357.46
2016,7,6,7,45,391.0,145.0,5.6,27.5,303.0,425.4,336.2
2016,7,6,8,0,237.0,193.0,5.7,28.0,305.0,381.63,298.81
2016,7,6,8,15,469.0,152.5,5.75,28.5,408.5,520.69,408.31
2016,7,6,8,30,701.0,112.0,5.8,29.0,512.0,673.46,523.03
2016,7,6,8,45,726.5,114.0,5.9,30.0,562.0,717.72,551.05
2016,7,6,9,0,752.0,116.0,6.0,31.0,612.0,764.45,580.73
2016,7,6,9,15,768.0,119.5,6.0,31.5,657.0,804.09,605.71
2016,7,6,9,30,784.0,123.0,6.0,32.0,702.0,842.33,629.43
2016,7,6,9,45,799.5,123.5,6.05,32.5,743.0,875.21,649.42
2016,7,6,10,0,815.0,124.0,6.1,33.0,784.0,900.64,664.21
2016,7,6,10,15,824.0,126.0,6.05,33.0,819.0,925.04,679.19
2016,7,6,10,30,833.0,128.0,6.0,33.0,854.0,946.96,692.5
2016,7,6,10,45,842.0,128.5,6.0,33.5,883.0,964.73,701.86
2016,7,6,11,0,851.0,129.0,6.0,34.0,912.0,979.77,709.46
2016,7,6,11,15,856.0,130.0,5.95,34.0,933.5,988.5,714.15
2016,7,6,11,30,861.0,131.0,5.9,34.0,955.0,994.25,717.01
2016,7,6,11,45,867.5,129.5,5.9,34.5,969.5,995.98,716.15
2016,7,6,12,0,874.0,128.0,5.9,35.0,984.0,994.68,713.44
2016,7,6,12,15,875.0,128.0,5.85,35.0,990.5,986.43,707.52
2016,7,6,12,30,876.0,128.0,5.8,35.0,997.0,975.26,699.83
2016,7,6,12,45,878.0,126.5,5.8,35.5,995.5,960.84,688.96
2016,7,6,13,0,880.0,125.0,5.8,36.0,994.0,943.69,676.43
2016,7,6,13,15,878.0,125.0,5.75,36.0,984.5,921.59,661.9
2016,7,6,13,30,876.0,125.0,5.7,36.0,975.0,896.96,645.76
2016,7,6,13,45,873.0,123.5,5.7,36.5,957.5,867.62,625.44
2016,7,6,14,0,870.0,122.0,5.7,37.0,940.0,836.01,603.65
2016,7,6,14,15,864.5,121.0,5.7,37.0,915.5,800.72,580.64
2016,7,6,14,30,859.0,120.0,5.7,37.0,891.0,763.6,556.28
2016,7,6,14,45,844.5,122.5,5.7,37.0,857.5,721.52,528.35
2016,7,6,15,0,830.0,125.0,5.7,37.0,824.0,678.65,498.74
2016,7,6,15,15,819.5,123.0,5.7,37.0,786.5,633.7,466.34
2016,7,6,15,30,809.0,121.0,5.7,37.0,749.0,585.33,430.91
2016,7,6,15,45,791.0,120.0,5.7,37.0,705.0,535.82,393.79
2016,7,6,16,0,773.0,119.0,5.7,37.0,661.0,486.86,356.24
2016,7,6,16,15,755.0,115.5,5.7,36.5,613.5,436.43,317.46
2016,7,6,16,30,737.0,112.0,5.7,36.0,566.0,387.02,278.41
2016,7,6,16,45,706.5,110.5,5.75,35.5,514.5,333.1,235.36
2016,7,6,17,0,676.0,109.0,5.8,35.0,463.0,284.86,195.93
2016,7,6,17,15,643.5,103.5,5.7,34.5,410.5,235.62,155.71
2016,7,6,17,30,611.0,98.0,5.6,34.0,358.0,189.74,118.79
2016,7,6,17,45,558.0,93.0,5.55,33.5,305.0,145.12,85.59
2016,7,6,18,0,505.0,88.0,5.5,33.0,252.0,106.37,60.38
2016,7,6,18,15,440.5,78.5,5.3,32.0,202.0,69.44,41.94
2016,7,6,18,30,376.0,69.0,5.1,31.0,152.0,50.33,36.48
2016,7,6,18,45,279.0,56.0,4.95,30.5,108.0,41.98,29.18
2016,7,6,19,0,182.0,43.0,4.8,30.0,64.0,33.17,21.11
2016,7,6,19,15,91.0,21.5,4.7,29.5,32.0,18.13,4.27
2016,7,6,19,30,0.0,0.0,4.6,29.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.6,28.5,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,4.55,27.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,4.55,26.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.7,25.5,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.95,24.5,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.85,24.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,5,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,5,45,0.0,9.5,4.9,24.5,9.5,9.34,0.0
2016,7,7,6,0,0.0,19.0,5.0,25.0,19.0,18.56,3.23
2016,7,7,6,15,27.0,39.5,5.1,25.5,44.0,53.56,35.76
2016,7,7,6,30,54.0,60.0,5.2,26.0,69.0,93.03,68.61
2016,7,7,6,45,82.0,82.0,5.35,26.5,101.5,132.24,101.22
2016,7,7,7,0,110.0,104.0,5.5,27.0,134.0,173.72,135.35
2016,7,7,7,15,125.0,126.5,5.55,27.5,167.5,211.01,165.42
2016,7,7,7,30,140.0,149.0,5.6,28.0,201.0,249.32,195.59
2016,7,7,7,45,193.0,170.0,5.65,28.5,254.5,311.15,244.08
2016,7,7,8,0,246.0,191.0,5.7,29.0,308.0,385.32,300.91
2016,7,7,8,15,499.0,143.5,5.75,29.5,415.5,531.82,415.69
2016,7,7,8,30,752.0,96.0,5.8,30.0,523.0,691.22,533.89
2016,7,7,8,45,776.5,96.5,5.85,31.0,573.5,737.51,562.84
2016,7,7,9,0,801.0,97.0,5.9,32.0,624.0,783.39,591.34
2016,7,7,9,15,815.5,99.5,5.9,32.5,669.5,817.19,611.92
2016,7,7,9,30,830.0,102.0,5.9,33.0,715.0,854.4,634.69
2016,7,7,9,45,842.5,103.0,5.9,33.5,755.5,886.36,653.6
2016,7,7,10,0,855.0,104.0,5.9,34.0,796.0,916.26,670.98
2016,7,7,10,15,863.0,106.0,5.85,34.0,830.5,940.66,685.73
2016,7,7,10,30,871.0,108.0,5.8,34.0,865.0,962.45,698.75
2016,7,7,10,45,877.0,109.0,5.8,34.5,893.5,978.46,706.79
2016,7,7,11,0,883.0,110.0,5.8,35.0,922.0,991.58,713.0
2016,7,7,11,15,887.0,111.0,5.75,35.5,943.0,999.71,715.71
2016,7,7,11,30,891.0,112.0,5.7,36.0,964.0,1004.75,716.52
2016,7,7,11,45,884.0,119.0,5.7,36.5,975.0,1001.75,712.57
2016,7,7,12,0,877.0,126.0,5.7,37.0,986.0,995.55,706.73
2016,7,7,12,15,878.0,126.5,5.65,37.0,991.5,987.8,701.21
2016,7,7,12,30,879.0,127.0,5.6,37.0,997.0,977.12,693.91
2016,7,7,12,45,876.5,128.0,5.55,37.0,994.5,960.78,683.06
2016,7,7,13,0,874.0,129.0,5.5,37.0,992.0,941.83,670.63
2016,7,7,13,15,871.5,128.5,5.45,37.0,982.0,918.91,655.68
2016,7,7,13,30,869.0,128.0,5.4,37.0,972.0,893.52,639.17
2016,7,7,13,45,862.5,129.0,5.4,37.5,953.5,863.68,618.69
2016,7,7,14,0,856.0,130.0,5.4,38.0,935.0,831.78,596.9
2016,7,7,14,15,850.5,128.5,5.4,38.0,910.0,796.46,574.06
2016,7,7,14,30,845.0,127.0,5.4,38.0,885.0,759.35,549.89
2016,7,7,14,45,834.0,127.0,5.4,38.0,852.5,718.01,522.68
2016,7,7,15,0,823.0,127.0,5.4,38.0,820.0,675.64,493.55
2016,7,7,15,15,812.5,124.5,5.4,37.5,782.5,628.14,460.67
2016,7,7,15,30,802.0,122.0,5.4,37.0,745.0,582.02,427.85
2016,7,7,15,45,786.0,120.5,5.4,37.0,701.5,533.44,391.51
2016,7,7,16,0,770.0,119.0,5.4,37.0,658.0,485.24,354.6
2016,7,7,16,15,752.0,115.5,5.45,36.5,611.0,434.93,316.07
2016,7,7,16,30,734.0,112.0,5.5,36.0,564.0,385.65,277.23
2016,7,7,16,45,705.5,109.5,5.55,36.0,513.0,331.68,233.69
2016,7,7,17,0,677.0,107.0,5.6,36.0,462.0,283.19,193.73
2016,7,7,17,15,644.5,102.0,5.55,35.5,410.0,234.32,153.98
2016,7,7,17,30,612.0,97.0,5.5,35.0,358.0,188.8,117.49
2016,7,7,17,45,568.0,90.0,5.45,34.5,305.5,143.55,83.59
2016,7,7,18,0,524.0,83.0,5.4,34.0,253.0,103.16,56.98
2016,7,7,18,15,461.0,74.5,5.25,33.0,203.5,65.92,38.75
2016,7,7,18,30,398.0,66.0,5.1,32.0,154.0,48.02,34.39
2016,7,7,18,45,307.0,53.5,5.0,31.5,110.0,40.0,27.4
2016,7,7,19,0,216.0,41.0,4.9,31.0,66.0,31.53,19.68
2016,7,7,19,15,108.0,20.5,4.75,30.5,33.0,15.85,2.83
2016,7,7,19,30,0.0,0.0,4.6,30.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.5,29.5,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,4.25,27.5,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,4.15,26.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,4.2,24.5,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,8,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,5,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,5,45,33.5,12.0,3.85,24.5,14.0,20.12,0.0
2016,7,8,6,0,67.0,24.0,4.0,25.0,28.0,53.69,17.23
2016,7,8,6,15,164.5,42.0,4.15,25.5,65.5,115.5,81.48
2016,7,8,6,30,262.0,60.0,4.3,26.0,103.0,188.29,142.15
2016,7,8,6,45,354.5,70.0,4.5,26.5,151.5,253.05,196.45
2016,7,8,7,0,447.0,80.0,4.7,27.0,200.0,326.93,257.32
2016,7,8,7,15,223.5,82.5,4.75,27.5,142.5,219.05,172.8
2016,7,8,7,30,0.0,85.0,4.8,28.0,85.0,83.02,61.33
2016,7,8,7,45,0.0,97.5,4.85,28.5,97.5,95.37,70.93
2016,7,8,8,0,0.0,110.0,4.9,29.0,110.0,107.71,80.26
2016,7,8,8,15,124.5,175.5,4.9,29.5,246.0,279.4,216.43
2016,7,8,8,30,249.0,241.0,4.9,30.0,382.0,459.38,352.67
2016,7,8,8,45,509.0,176.5,4.95,31.0,499.5,611.24,467.41
2016,7,8,9,0,769.0,112.0,5.0,32.0,617.0,773.12,580.99
2016,7,8,9,15,784.5,115.0,5.0,32.0,662.5,812.37,605.74
2016,7,8,9,30,800.0,118.0,5.0,32.0,708.0,850.15,629.91
2016,7,8,9,45,817.5,117.0,5.0,32.5,750.0,878.24,645.99
2016,7,8,10,0,835.0,116.0,5.0,33.0,792.0,910.04,664.49
2016,7,8,10,15,844.0,118.0,4.95,33.5,826.5,934.95,677.91
2016,7,8,10,30,853.0,120.0,4.9,34.0,861.0,957.33,689.61
2016,7,8,10,45,862.5,119.0,4.9,34.5,890.5,974.39,698.18
2016,7,8,11,0,872.0,118.0,4.9,35.0,920.0,988.71,705.02
2016,7,8,11,15,876.5,119.0,4.85,35.0,941.0,997.23,709.33
2016,7,8,11,30,881.0,120.0,4.8,35.0,962.0,1002.7,711.8
2016,7,8,11,45,882.5,121.5,4.8,35.5,975.5,1002.58,709.73
2016,7,8,12,0,884.0,123.0,4.8,36.0,989.0,999.36,705.83
2016,7,8,12,15,885.0,123.5,4.8,36.0,995.0,991.61,700.67
2016,7,8,12,30,886.0,124.0,4.8,36.0,1001.0,980.89,693.76
2016,7,8,12,45,887.0,123.0,4.8,36.5,999.5,965.9,682.76
2016,7,8,13,0,888.0,122.0,4.8,37.0,998.0,948.17,670.22
2016,7,8,13,15,886.0,121.5,4.8,37.0,988.5,925.45,655.83
2016,7,8,13,30,884.0,121.0,4.8,37.0,979.0,900.18,639.91
2016,7,8,13,45,880.0,120.5,4.8,37.0,961.0,870.71,621.24
2016,7,8,14,0,876.0,120.0,4.8,37.0,943.0,838.99,601.06
2016,7,8,14,15,870.5,119.0,4.8,37.0,918.5,803.5,578.29
2016,7,8,14,30,865.0,118.0,4.8,37.0,894.0,766.16,554.16
2016,7,8,14,45,852.0,119.5,4.8,37.0,861.0,724.02,526.6
2016,7,8,15,0,839.0,121.0,4.8,37.0,828.0,680.94,497.4
2016,7,8,15,15,829.0,119.0,4.8,37.0,790.0,635.91,465.33
2016,7,8,15,30,819.0,117.0,4.8,37.0,752.0,590.17,432.05
2016,7,8,15,45,803.0,115.5,4.8,37.0,708.5,537.96,393.47
2016,7,8,16,0,787.0,114.0,4.8,37.0,665.0,488.92,356.17
2016,7,8,16,15,769.5,111.0,4.8,36.5,617.5,438.43,317.6
2016,7,8,16,30,752.0,108.0,4.8,36.0,570.0,388.89,278.64
2016,7,8,16,45,724.0,105.5,4.8,36.0,518.5,337.38,236.94
2016,7,8,17,0,696.0,103.0,4.8,36.0,467.0,284.95,194.12
2016,7,8,17,15,664.5,98.0,4.7,35.5,414.5,235.31,153.76
2016,7,8,17,30,633.0,93.0,4.6,35.0,362.0,188.89,116.56
2016,7,8,17,45,585.5,87.5,4.5,34.5,309.0,143.35,82.63
2016,7,8,18,0,538.0,82.0,4.4,34.0,256.0,103.05,56.41
2016,7,8,18,15,475.0,73.5,4.15,33.0,205.5,65.08,37.99
2016,7,8,18,30,412.0,65.0,3.9,32.0,155.0,47.27,33.77
2016,7,8,18,45,316.0,53.0,3.7,31.5,110.5,39.62,27.09
2016,7,8,19,0,220.0,41.0,3.5,31.0,66.0,31.55,19.68
2016,7,8,19,15,110.0,20.5,3.55,30.5,33.0,15.87,2.64
2016,7,8,19,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,3.65,29.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,5,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,5,45,0.0,10.0,3.45,24.5,10.0,9.83,0.0
2016,7,9,6,0,0.0,20.0,3.6,25.0,20.0,20.0,2.35
2016,7,9,6,15,42.5,40.0,3.75,25.0,47.0,64.81,44.14
2016,7,9,6,30,85.0,60.0,3.9,25.0,74.0,105.62,78.58
2016,7,9,6,45,119.0,81.5,4.05,25.5,109.5,148.31,114.3
2016,7,9,7,0,153.0,103.0,4.2,26.0,145.0,193.89,151.94
2016,7,9,7,15,177.5,123.5,4.2,26.5,182.0,235.97,185.98
2016,7,9,7,30,202.0,144.0,4.2,27.0,219.0,287.42,226.42
2016,7,9,7,45,314.5,150.5,4.2,28.0,288.5,373.44,293.54
2016,7,9,8,0,427.0,157.0,4.2,29.0,358.0,478.05,372.38
2016,7,9,8,15,292.5,203.0,4.2,29.5,348.5,440.11,339.59
2016,7,9,8,30,158.0,249.0,4.2,30.0,339.0,390.46,297.87
2016,7,9,8,45,127.5,271.0,4.2,30.5,348.0,394.06,298.3
2016,7,9,9,0,97.0,293.0,4.2,31.0,357.0,386.2,290.12
2016,7,9,9,15,52.0,245.0,4.15,31.5,280.0,296.08,221.37
2016,7,9,9,30,7.0,197.0,4.1,32.0,203.0,200.02,147.5
2016,7,9,9,45,43.5,285.0,4.1,32.5,320.5,330.99,244.95
2016,7,9,10,0,80.0,373.0,4.1,33.0,438.0,458.26,335.77
2016,7,9,10,15,72.5,385.0,4.05,33.5,446.0,463.23,337.15
2016,7,9,10,30,65.0,397.0,4.0,34.0,454.0,467.68,338.62
2016,7,9,10,45,455.5,265.0,4.0,34.5,682.5,734.64,534.57
2016,7,9,11,0,846.0,133.0,4.0,35.0,911.0,978.16,695.01
2016,7,9,11,15,850.5,134.5,3.95,35.0,931.5,986.92,697.87
2016,7,9,11,30,855.0,136.0,3.9,35.0,952.0,992.71,700.61
2016,7,9,11,45,629.0,282.0,3.85,35.5,887.5,920.93,651.59
2016,7,9,12,0,403.0,428.0,3.8,36.0,823.0,832.48,585.19
2016,7,9,12,15,420.0,435.0,3.75,36.0,849.0,851.29,597.61
2016,7,9,12,30,437.0,442.0,3.7,36.0,875.0,864.64,605.9
2016,7,9,12,45,334.5,470.0,3.65,36.0,801.0,781.78,549.07
2016,7,9,13,0,232.0,498.0,3.6,36.0,727.0,701.72,493.76
2016,7,9,13,15,528.0,327.5,3.55,36.0,841.5,800.57,569.05
2016,7,9,13,30,824.0,157.0,3.5,36.0,956.0,882.41,625.9
2016,7,9,13,45,814.0,159.5,3.5,36.0,937.0,851.45,605.68
2016,7,9,14,0,804.0,162.0,3.5,36.0,918.0,818.78,585.05
2016,7,9,14,15,797.5,160.0,3.45,36.0,893.0,783.16,562.15
2016,7,9,14,30,791.0,158.0,3.4,36.0,868.0,746.01,538.13
2016,7,9,14,45,789.0,152.0,3.35,36.0,838.0,707.03,512.44
2016,7,9,15,0,787.0,146.0,3.3,36.0,808.0,666.5,484.41
2016,7,9,15,15,776.0,143.0,3.2,36.0,771.0,621.62,452.55
2016,7,9,15,30,765.0,140.0,3.1,36.0,734.0,576.29,419.76
2016,7,9,15,45,747.0,138.5,3.05,36.0,690.5,528.28,384.47
2016,7,9,16,0,729.0,137.0,3.0,36.0,647.0,477.99,346.83
2016,7,9,16,15,674.5,147.5,3.0,35.5,593.5,425.53,307.49
2016,7,9,16,30,620.0,158.0,3.0,35.0,540.0,377.89,271.01
2016,7,9,16,45,423.0,189.0,3.0,35.0,439.0,304.82,217.38
2016,7,9,17,0,226.0,220.0,3.0,35.0,338.0,258.55,185.46
2016,7,9,17,15,342.0,175.0,2.85,34.5,331.5,229.92,159.84
2016,7,9,17,30,458.0,130.0,2.7,34.0,325.0,188.95,123.31
2016,7,9,17,45,457.5,113.0,2.55,33.5,284.5,148.72,92.12
2016,7,9,18,0,457.0,96.0,2.4,33.0,244.0,108.8,64.0
2016,7,9,18,15,392.5,85.0,2.35,32.0,195.0,72.38,45.47
2016,7,9,18,30,328.0,74.0,2.3,31.0,146.0,54.31,39.77
2016,7,9,18,45,238.5,59.0,2.25,30.5,103.5,44.46,31.21
2016,7,9,19,0,149.0,44.0,2.2,30.0,61.0,35.91,23.26
2016,7,9,19,15,74.5,22.0,2.5,29.5,30.5,18.51,3.8
2016,7,9,19,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.15,29.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,5,45,0.0,3.5,2.35,24.0,3.5,3.44,0.0
2016,7,10,6,0,0.0,7.0,2.5,24.0,7.0,6.75,0.0
2016,7,10,6,15,0.0,19.0,2.75,24.5,19.0,18.33,8.65
2016,7,10,6,30,0.0,31.0,3.0,25.0,31.0,29.93,18.53
2016,7,10,6,45,0.0,46.5,3.3,25.5,46.5,44.92,31.0
2016,7,10,7,0,0.0,62.0,3.6,26.0,62.0,60.46,43.75
2016,7,10,7,15,0.0,79.0,3.7,26.5,79.0,77.56,57.53
2016,7,10,7,30,0.0,96.0,3.8,27.0,96.0,94.6,70.96
2016,7,10,7,45,3.5,124.5,3.9,27.5,126.5,125.97,95.62
2016,7,10,8,0,7.0,153.0,4.0,28.0,157.0,157.58,119.99
2016,7,10,8,15,22.0,187.0,4.0,28.5,199.5,203.53,155.35
2016,7,10,8,30,37.0,221.0,4.0,29.0,242.0,258.57,196.92
2016,7,10,8,45,25.0,218.5,4.0,29.5,233.0,238.11,179.94
2016,7,10,9,0,13.0,216.0,4.0,30.0,224.0,225.31,168.97
2016,7,10,9,15,36.5,268.5,3.95,30.5,295.0,308.11,230.77
2016,7,10,9,30,60.0,321.0,3.9,31.0,366.0,385.02,286.44
2016,7,10,9,45,79.5,351.0,3.9,31.5,413.5,434.61,321.26
2016,7,10,10,0,99.0,381.0,3.9,32.0,461.0,484.61,355.84
2016,7,10,10,15,84.0,391.0,3.9,32.0,461.5,480.58,351.57
2016,7,10,10,30,69.0,401.0,3.9,32.0,462.0,475.79,347.03
2016,7,10,10,45,104.0,430.0,3.9,32.5,524.0,539.25,391.31
2016,7,10,11,0,139.0,459.0,3.9,33.0,586.0,610.24,439.49
2016,7,10,11,15,137.0,470.5,3.9,33.5,598.5,617.91,442.87
2016,7,10,11,30,135.0,482.0,3.9,34.0,611.0,624.86,446.08
2016,7,10,11,45,118.0,484.5,3.9,34.5,598.5,607.06,432.21
2016,7,10,12,0,101.0,487.0,3.9,35.0,586.0,584.04,415.04
2016,7,10,12,15,453.0,330.5,3.9,35.0,778.0,780.99,559.52
2016,7,10,12,30,805.0,174.0,3.9,35.0,970.0,955.16,677.05
2016,7,10,12,45,546.5,329.0,3.95,35.0,869.5,848.4,603.25
2016,7,10,13,0,288.0,484.0,4.0,35.0,769.0,741.17,524.61
2016,7,10,13,15,545.5,327.0,4.05,35.0,859.0,815.97,583.64
2016,7,10,13,30,803.0,170.0,4.1,35.0,949.0,876.04,627.17
2016,7,10,13,45,798.5,169.5,4.15,35.5,932.0,847.46,607.38
2016,7,10,14,0,794.0,169.0,4.2,36.0,915.0,816.93,586.86
2016,7,10,14,15,787.5,167.0,4.2,36.0,890.5,781.61,564.12
2016,7,10,14,30,781.0,165.0,4.2,36.0,866.0,744.77,540.23
2016,7,10,14,45,769.0,164.5,4.2,36.0,834.0,704.03,512.74
2016,7,10,15,0,757.0,164.0,4.2,36.0,802.0,662.55,483.73
2016,7,10,15,15,745.5,161.5,4.2,35.5,765.0,619.03,453.74
2016,7,10,15,30,734.0,159.0,4.2,35.0,728.0,572.62,421.01
2016,7,10,15,45,710.0,159.0,4.25,35.0,683.5,523.71,384.78
2016,7,10,16,0,686.0,159.0,4.3,35.0,639.0,476.05,348.67
2016,7,10,16,15,665.0,154.5,4.3,34.5,592.5,427.24,311.59
2016,7,10,16,30,644.0,150.0,4.3,34.0,546.0,379.89,274.65
2016,7,10,16,45,601.0,149.5,4.3,34.0,493.5,330.3,235.11
2016,7,10,17,0,558.0,149.0,4.3,34.0,441.0,285.41,198.96
2016,7,10,17,15,521.0,141.0,4.1,33.5,390.0,238.74,161.88
2016,7,10,17,30,484.0,133.0,3.9,33.0,339.0,195.86,128.37
2016,7,10,17,45,414.0,127.0,3.75,32.5,286.0,154.26,98.74
2016,7,10,18,0,344.0,121.0,3.6,32.0,233.0,124.35,80.64
2016,7,10,18,15,280.0,105.5,3.4,31.5,185.0,89.64,61.23
2016,7,10,18,30,216.0,90.0,3.2,31.0,137.0,70.08,52.84
2016,7,10,18,45,133.5,68.5,3.0,30.5,94.5,54.41,39.38
2016,7,10,19,0,51.0,47.0,2.8,30.0,52.0,39.75,26.31
2016,7,10,19,15,25.5,23.5,2.9,29.5,26.0,20.76,4.59
2016,7,10,19,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,4.15,26.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,4.25,25.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,4.65,24.5,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,11,5,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,5,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,5,45,4.5,9.5,4.5,24.5,9.5,10.44,0.0
2016,7,11,6,0,9.0,19.0,4.6,25.0,19.0,22.69,0.98
2016,7,11,6,15,69.0,43.5,4.75,25.5,54.0,79.78,54.88
2016,7,11,6,30,129.0,68.0,4.9,26.0,89.0,134.52,100.66
2016,7,11,6,45,217.0,84.5,5.1,26.5,135.5,201.98,156.34
2016,7,11,7,0,305.0,101.0,5.3,27.0,182.0,273.14,214.82
2016,7,11,7,15,363.0,113.5,5.45,27.5,232.0,339.08,268.09
2016,7,11,7,30,421.0,126.0,5.6,28.0,282.0,403.38,318.96
2016,7,11,7,45,484.5,129.5,5.75,28.5,336.0,465.49,367.25
2016,7,11,8,0,548.0,133.0,5.9,29.0,390.0,532.25,417.97
2016,7,11,8,15,581.0,140.0,6.0,29.5,441.5,589.25,459.62
2016,7,11,8,30,614.0,147.0,6.1,30.0,493.0,643.84,498.69
2016,7,11,8,45,648.0,148.5,6.2,30.5,544.0,693.97,533.93
2016,7,11,9,0,682.0,150.0,6.3,31.0,595.0,744.56,567.82
2016,7,11,9,15,701.0,154.0,6.35,31.5,641.5,785.16,593.94
2016,7,11,9,30,720.0,158.0,6.4,32.0,688.0,824.71,619.03
2016,7,11,9,45,739.0,159.5,6.5,32.5,730.0,860.2,641.26
2016,7,11,10,0,758.0,161.0,6.6,33.0,772.0,890.75,659.93
2016,7,11,10,15,769.0,164.0,6.6,33.5,808.0,917.02,675.17
2016,7,11,10,30,780.0,167.0,6.6,34.0,844.0,940.98,688.8
2016,7,11,10,45,789.5,168.5,6.65,34.5,873.5,959.44,698.94
2016,7,11,11,0,799.0,170.0,6.7,35.0,903.0,975.28,707.39
2016,7,11,11,15,805.0,171.5,6.65,35.0,925.0,984.9,712.75
2016,7,11,11,30,811.0,173.0,6.6,35.0,947.0,991.63,716.33
2016,7,11,11,45,801.5,183.0,6.6,35.5,958.0,988.59,712.31
2016,7,11,12,0,792.0,193.0,6.6,36.0,969.0,982.54,706.48
2016,7,11,12,15,794.0,193.5,6.55,36.0,975.5,975.56,701.41
2016,7,11,12,30,796.0,194.0,6.5,36.0,982.0,965.83,694.64
2016,7,11,12,45,794.0,195.5,6.45,36.5,980.0,950.62,682.91
