Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,13,0,792.0,197.0,6.4,37.0,978.0,933.01,669.76
2016,7,11,13,15,789.5,196.0,6.3,37.0,968.5,910.27,654.48
2016,7,11,13,30,787.0,195.0,6.2,37.0,959.0,885.33,637.84
2016,7,11,13,45,781.5,194.5,6.15,37.0,941.0,856.19,618.63
2016,7,11,14,0,776.0,194.0,6.1,37.0,923.0,825.22,598.2
2016,7,11,14,15,769.0,192.5,6.05,37.0,898.0,790.44,575.15
2016,7,11,14,30,762.0,191.0,6.0,37.0,873.0,754.25,550.65
2016,7,11,14,45,757.5,185.0,5.95,37.0,843.0,714.45,522.87
2016,7,11,15,0,753.0,179.0,5.9,37.0,813.0,673.39,493.78
2016,7,11,15,15,740.0,176.0,5.85,36.5,775.0,626.23,460.82
2016,7,11,15,30,727.0,173.0,5.8,36.0,737.0,580.81,428.29
2016,7,11,15,45,709.5,169.5,5.8,36.0,693.5,532.54,392.18
2016,7,11,16,0,692.0,166.0,5.8,36.0,650.0,484.94,355.81
2016,7,11,16,15,670.5,161.0,5.75,35.5,602.0,435.13,317.7
2016,7,11,16,30,649.0,156.0,5.7,35.0,554.0,386.84,279.84
2016,7,11,16,45,618.0,150.5,5.7,35.0,503.0,336.61,239.49
2016,7,11,17,0,587.0,145.0,5.7,35.0,452.0,289.33,201.06
2016,7,11,17,15,549.5,137.5,5.6,34.5,399.5,242.11,163.33
2016,7,11,17,30,512.0,130.0,5.5,34.0,347.0,198.07,128.78
2016,7,11,17,45,457.5,121.0,5.45,33.5,294.5,154.55,97.01
2016,7,11,18,0,403.0,112.0,5.4,33.0,242.0,116.84,72.54
2016,7,11,18,15,335.0,98.5,5.3,32.0,193.0,81.02,53.63
2016,7,11,18,30,267.0,85.0,5.2,31.0,144.0,66.55,49.94
2016,7,11,18,45,179.0,66.0,5.1,30.5,101.0,52.6,37.89
2016,7,11,19,0,91.0,47.0,5.0,30.0,58.0,39.73,26.25
2016,7,11,19,15,45.5,23.5,5.0,29.5,29.0,20.74,4.15
2016,7,11,19,30,0.0,0.0,5.0,29.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,5.0,28.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,5.0,28.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,5.0,27.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,5.05,27.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,5.1,27.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,5.1,26.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,5.1,26.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,5.15,26.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,5.2,26.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,5.15,25.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,5.1,24.5,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,5.15,24.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,5.25,24.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,5.3,24.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,5.05,23.5,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,4.65,23.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2016,7,12,5,15,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,7,12,5,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,7,12,5,45,19.5,10.5,4.9,23.5,11.5,15.07,0.0
2016,7,12,6,0,39.0,21.0,5.0,24.0,23.0,37.21,2.71
2016,7,12,6,15,130.5,41.0,5.15,24.5,59.5,102.5,71.42
2016,7,12,6,30,222.0,61.0,5.3,25.0,96.0,166.93,125.91
2016,7,12,6,45,320.5,71.5,5.45,25.5,144.5,238.26,185.6
2016,7,12,7,0,419.0,82.0,5.6,26.0,193.0,313.6,248.13
2016,7,12,7,15,475.5,91.5,5.6,26.5,244.5,374.19,297.72
2016,7,12,7,30,532.0,101.0,5.6,27.0,296.0,442.85,352.1
2016,7,12,7,45,588.0,103.0,5.7,28.0,351.0,504.39,399.09
2016,7,12,8,0,644.0,105.0,5.8,29.0,406.0,569.36,447.28
2016,7,12,8,15,673.0,110.0,5.85,29.5,458.0,621.51,485.07
2016,7,12,8,30,702.0,115.0,5.9,30.0,510.0,674.31,521.69
2016,7,12,8,45,729.5,116.5,5.95,30.5,560.5,722.26,553.63
2016,7,12,9,0,757.0,118.0,6.0,31.0,611.0,767.65,583.24
2016,7,12,9,15,773.0,121.0,6.0,31.5,657.0,807.07,608.03
2016,7,12,9,30,789.0,124.0,6.0,32.0,703.0,845.08,631.55
2016,7,12,9,45,803.5,125.0,6.0,32.5,744.0,877.9,651.22
2016,7,12,10,0,818.0,126.0,6.0,33.0,785.0,908.8,669.44
2016,7,12,10,15,827.0,128.0,5.95,33.5,820.0,927.79,679.24
2016,7,12,10,30,836.0,130.0,5.9,34.0,855.0,949.93,691.18
2016,7,12,10,45,845.0,130.0,5.9,34.5,884.0,967.38,700.24
2016,7,12,11,0,854.0,130.0,5.9,35.0,913.0,982.09,707.54
2016,7,12,11,15,858.5,131.5,5.85,35.0,934.5,991.01,712.3
2016,7,12,11,30,863.0,133.0,5.8,35.0,956.0,996.92,715.22
2016,7,12,11,45,872.5,128.5,5.8,35.5,971.5,998.76,714.41
2016,7,12,12,0,882.0,124.0,5.8,36.0,987.0,997.57,711.77
2016,7,12,12,15,883.0,124.5,5.75,36.0,993.0,989.9,706.24
2016,7,12,12,30,884.0,125.0,5.7,36.0,999.0,979.26,698.93
2016,7,12,12,45,886.5,122.5,5.7,36.5,998.0,964.32,687.77
2016,7,12,13,0,889.0,120.0,5.7,37.0,997.0,946.58,674.93
2016,7,12,13,15,887.0,119.5,5.65,37.0,986.5,923.86,660.07
2016,7,12,13,30,885.0,119.0,5.6,37.0,976.0,898.56,643.59
2016,7,12,13,45,882.5,117.5,5.6,37.5,959.0,869.4,623.51
2016,7,12,14,0,880.0,116.0,5.6,38.0,942.0,837.9,601.93
2016,7,12,14,15,874.0,114.5,5.55,38.0,917.0,801.39,578.03
2016,7,12,14,30,868.0,113.0,5.5,38.0,892.0,763.05,552.81
2016,7,12,14,45,861.5,111.0,5.5,38.0,860.0,722.22,525.94
2016,7,12,15,0,855.0,109.0,5.5,38.0,828.0,679.95,497.47
2016,7,12,15,15,845.0,107.0,5.5,37.5,790.0,634.21,465.64
2016,7,12,15,30,835.0,105.0,5.5,37.0,752.0,587.71,432.44
2016,7,12,15,45,490.5,215.0,5.5,37.0,589.5,455.72,333.86
2016,7,12,16,0,146.0,325.0,5.5,37.0,427.0,364.22,264.89
2016,7,12,16,15,456.5,211.5,5.5,36.5,498.0,385.53,280.91
2016,7,12,16,30,767.0,98.0,5.5,36.0,569.0,384.31,275.95
2016,7,12,16,45,737.5,96.5,5.55,36.0,517.0,332.32,233.44
2016,7,12,17,0,708.0,95.0,5.6,36.0,465.0,282.95,192.58
2016,7,12,17,15,677.0,90.5,5.55,35.5,412.5,230.09,149.53
2016,7,12,17,30,646.0,86.0,5.5,35.0,360.0,183.47,111.98
2016,7,12,17,45,596.0,81.5,5.5,34.5,306.5,137.74,78.01
2016,7,12,18,0,546.0,77.0,5.5,34.0,253.0,97.5,52.2
2016,7,12,18,15,484.0,69.0,5.4,33.0,203.0,59.6,34.44
2016,7,12,18,30,422.0,61.0,5.3,32.0,153.0,43.94,30.99
2016,7,12,18,45,327.0,49.5,5.25,31.5,108.5,36.93,24.83
2016,7,12,19,0,232.0,38.0,5.2,31.0,64.0,29.17,17.68
2016,7,12,19,15,116.0,19.0,5.15,30.5,32.0,14.69,0.92
2016,7,12,19,30,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,5.1,29.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,5.1,29.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,5.1,28.5,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,5.05,27.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,4.95,26.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,4.85,25.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,4.45,24.5,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,5,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,5,45,41.0,10.5,4.05,24.5,12.5,20.24,0.0
2016,7,13,6,0,82.0,21.0,4.2,25.0,25.0,52.92,2.17
2016,7,13,6,15,193.0,36.5,4.35,25.5,62.5,123.75,85.96
2016,7,13,6,30,304.0,52.0,4.5,26.0,100.0,193.69,145.38
2016,7,13,6,45,406.5,58.5,4.65,26.5,149.5,262.61,203.4
2016,7,13,7,0,509.0,65.0,4.8,27.0,199.0,340.55,267.86
2016,7,13,7,15,561.5,72.0,4.9,27.5,251.5,401.14,317.32
2016,7,13,7,30,614.0,79.0,5.0,28.0,304.0,465.77,368.38
2016,7,13,7,45,665.0,80.0,5.15,29.0,359.5,526.07,414.07
2016,7,13,8,0,716.0,81.0,5.3,30.0,415.0,587.57,459.29
2016,7,13,8,15,741.5,84.5,5.4,30.5,467.0,638.55,494.94
2016,7,13,8,30,767.0,88.0,5.5,31.0,519.0,689.78,529.56
2016,7,13,8,45,790.5,89.0,5.6,31.5,569.5,736.51,560.35
2016,7,13,9,0,814.0,90.0,5.7,32.0,620.0,777.94,586.97
2016,7,13,9,15,828.0,92.5,5.7,32.5,666.0,816.93,611.15
2016,7,13,9,30,842.0,95.0,5.7,33.0,712.0,854.3,633.91
2016,7,13,9,45,853.0,96.5,5.75,33.5,753.0,886.01,652.82
2016,7,13,10,0,864.0,98.0,5.8,34.0,794.0,915.54,670.16
2016,7,13,10,15,872.0,99.5,5.85,34.5,829.0,939.84,683.92
2016,7,13,10,30,880.0,101.0,5.9,35.0,864.0,961.5,695.93
2016,7,13,10,45,885.5,103.0,5.95,35.5,892.5,978.45,704.85
2016,7,13,11,0,891.0,105.0,6.0,36.0,921.0,992.43,711.89
2016,7,13,11,15,895.0,105.5,6.0,36.5,942.0,1000.31,714.73
2016,7,13,11,30,899.0,106.0,6.0,37.0,963.0,1005.08,715.67
2016,7,13,11,45,879.0,123.0,6.0,37.5,971.0,999.45,710.0
2016,7,13,12,0,859.0,140.0,6.0,38.0,979.0,990.36,702.29
2016,7,13,12,15,860.0,140.5,6.0,38.0,985.0,982.73,697.16
2016,7,13,12,30,861.0,141.0,6.0,38.0,991.0,972.21,690.25
2016,7,13,12,45,859.5,141.0,6.05,38.0,989.0,956.07,680.06
2016,7,13,13,0,858.0,141.0,6.1,38.0,987.0,937.34,668.26
2016,7,13,13,15,856.0,140.5,6.1,38.0,977.0,915.15,653.97
2016,7,13,13,30,854.0,140.0,6.1,38.0,967.0,890.5,638.09
2016,7,13,13,45,849.0,139.5,6.1,38.5,949.5,860.88,617.61
2016,7,13,14,0,844.0,139.0,6.1,39.0,932.0,829.14,595.76
2016,7,13,14,15,838.5,138.0,6.05,38.5,907.5,794.58,574.3
2016,7,13,14,30,833.0,137.0,6.0,38.0,883.0,758.23,551.45
2016,7,13,14,45,814.0,141.5,6.0,38.0,848.5,714.3,522.21
2016,7,13,15,0,795.0,146.0,6.0,38.0,814.0,670.87,491.39
2016,7,13,15,15,784.0,143.5,5.95,37.5,776.5,626.01,459.96
2016,7,13,15,30,773.0,141.0,5.9,37.0,739.0,580.68,427.42
2016,7,13,15,45,753.0,140.0,5.9,37.0,695.0,531.58,390.59
2016,7,13,16,0,733.0,139.0,5.9,37.0,651.0,480.31,351.47
2016,7,13,16,15,713.0,135.0,5.85,36.5,604.0,430.04,312.85
2016,7,13,16,30,693.0,131.0,5.8,36.0,557.0,381.06,274.22
2016,7,13,16,45,659.5,129.0,5.75,36.0,505.0,330.75,233.53
2016,7,13,17,0,626.0,127.0,5.7,36.0,453.0,283.58,194.94
2016,7,13,17,15,591.0,120.5,5.6,35.5,401.0,235.45,156.24
2016,7,13,17,30,556.0,114.0,5.5,35.0,349.0,191.02,121.14
2016,7,13,17,45,500.5,107.0,5.4,34.5,296.0,147.63,89.54
2016,7,13,18,0,445.0,100.0,5.3,34.0,243.0,109.36,65.1
2016,7,13,18,15,378.0,88.5,5.0,33.5,194.0,73.17,46.87
2016,7,13,18,30,311.0,77.0,4.7,33.0,145.0,56.84,41.49
2016,7,13,18,45,219.0,61.0,4.45,32.5,102.0,48.93,34.52
2016,7,13,19,0,127.0,45.0,4.2,32.0,59.0,36.62,23.46
2016,7,13,19,15,63.5,22.5,4.05,31.5,29.5,18.88,2.23
2016,7,13,19,30,0.0,0.0,3.9,31.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,3.8,30.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,3.7,29.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.75,25.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.7,24.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,14,5,15,0.0,0.0,3.2,23.5,0.0,0.0,0.0
2016,7,14,5,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,5,45,58.0,10.0,3.6,24.5,13.0,23.79,0.0
2016,7,14,6,0,116.0,20.0,3.8,25.0,26.0,65.11,0.0
2016,7,14,6,15,239.0,33.0,3.95,25.5,64.5,134.54,92.98
2016,7,14,6,30,362.0,46.0,4.1,26.0,103.0,210.12,157.41
2016,7,14,6,45,445.5,54.5,4.25,26.5,152.0,274.93,212.56
2016,7,14,7,0,529.0,63.0,4.4,27.0,201.0,347.49,272.79
2016,7,14,7,15,581.5,69.5,4.5,27.5,254.0,408.4,322.43
2016,7,14,7,30,634.0,76.0,4.6,28.0,307.0,473.34,373.56
2016,7,14,7,45,670.5,81.0,4.75,28.5,361.0,530.06,416.98
2016,7,14,8,0,707.0,86.0,4.9,29.0,415.0,586.46,459.01
2016,7,14,8,15,733.5,90.0,4.9,29.5,467.5,638.41,495.34
2016,7,14,8,30,760.0,94.0,4.9,30.0,520.0,690.68,530.27
2016,7,14,8,45,778.0,98.0,4.95,31.0,570.0,736.24,558.76
2016,7,14,9,0,796.0,102.0,5.0,32.0,620.0,780.93,586.05
2016,7,14,9,15,810.5,105.0,4.95,32.5,666.0,820.37,609.93
2016,7,14,9,30,825.0,108.0,4.9,33.0,712.0,853.0,628.84
2016,7,14,9,45,834.5,111.5,4.85,33.5,752.5,884.99,647.12
2016,7,14,10,0,844.0,115.0,4.8,34.0,793.0,914.75,663.69
2016,7,14,10,15,852.5,116.5,4.75,34.5,828.0,939.02,676.5
2016,7,14,10,30,861.0,118.0,4.7,35.0,863.0,960.72,687.82
2016,7,14,10,45,865.0,121.0,4.7,35.5,891.0,976.87,695.73
2016,7,14,11,0,869.0,124.0,4.7,36.0,919.0,990.05,701.81
2016,7,14,11,15,873.0,125.0,4.7,36.0,940.0,998.15,706.2
2016,7,14,11,30,877.0,126.0,4.7,36.0,961.0,1003.19,708.77
2016,7,14,11,45,878.0,127.5,4.7,36.5,974.5,1002.66,706.46
2016,7,14,12,0,879.0,129.0,4.7,37.0,988.0,999.02,702.34
2016,7,14,12,15,879.5,129.5,4.7,37.0,993.5,990.85,696.94
2016,7,14,12,30,880.0,130.0,4.7,37.0,999.0,979.74,689.79
2016,7,14,12,45,877.5,131.0,4.75,37.5,996.5,963.41,678.24
2016,7,14,13,0,875.0,132.0,4.8,38.0,994.0,944.44,665.12
2016,7,14,13,15,872.5,131.5,4.85,38.0,984.0,921.47,650.89
2016,7,14,13,30,870.0,131.0,4.9,38.0,974.0,896.0,635.19
2016,7,14,13,45,864.0,131.5,4.95,38.0,955.5,866.04,616.51
2016,7,14,14,0,858.0,132.0,5.0,38.0,937.0,833.97,596.37
2016,7,14,14,15,852.5,130.5,5.05,38.0,912.0,798.49,573.84
2016,7,14,14,30,847.0,129.0,5.1,38.0,887.0,761.19,549.92
2016,7,14,14,45,836.5,129.0,5.15,38.0,855.0,720.01,523.15
2016,7,14,15,0,826.0,129.0,5.2,38.0,823.0,677.73,494.23
2016,7,14,15,15,815.5,126.5,5.25,37.5,785.0,629.96,461.39
2016,7,14,15,30,805.0,124.0,5.3,37.0,747.0,583.53,428.52
2016,7,14,15,45,789.5,122.0,5.35,37.0,703.5,534.47,391.95
2016,7,14,16,0,774.0,120.0,5.4,37.0,660.0,485.71,354.71
2016,7,14,16,15,756.0,116.5,5.35,36.5,613.0,435.03,315.72
2016,7,14,16,30,738.0,113.0,5.3,36.0,566.0,385.36,276.46
2016,7,14,16,45,711.5,109.5,5.25,35.5,514.5,330.8,232.83
2016,7,14,17,0,685.0,106.0,5.2,35.0,463.0,281.56,192.53
2016,7,14,17,15,652.5,101.0,5.05,34.5,410.5,232.16,152.2
2016,7,14,17,30,620.0,96.0,4.9,34.0,358.0,186.12,115.27
2016,7,14,17,45,571.0,90.0,4.8,34.0,304.5,140.67,81.43
2016,7,14,18,0,522.0,84.0,4.7,34.0,251.0,100.67,55.73
2016,7,14,18,15,456.5,75.0,4.45,33.5,200.5,63.24,38.22
2016,7,14,18,30,391.0,66.0,4.2,33.0,150.0,48.21,34.36
2016,7,14,18,45,290.5,53.5,4.0,32.5,106.0,40.19,27.37
2016,7,14,19,0,190.0,41.0,3.8,32.0,62.0,31.72,19.54
2016,7,14,19,15,95.0,20.5,3.8,31.5,31.0,15.97,0.5
2016,7,14,19,30,0.0,0.0,3.8,31.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.85,30.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.95,29.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,4.05,29.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,4.1,28.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,5,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,5,45,13.5,9.5,3.65,24.5,10.0,12.57,0.0
2016,7,15,6,0,27.0,19.0,3.8,25.0,20.0,30.83,0.0
2016,7,15,6,15,117.0,39.5,3.85,25.5,56.0,96.01,65.49
2016,7,15,6,30,207.0,60.0,3.9,26.0,92.0,159.44,119.07
2016,7,15,6,45,306.0,72.0,4.0,26.5,140.5,231.47,178.72
2016,7,15,7,0,405.0,84.0,4.1,27.0,189.0,307.75,241.28
2016,7,15,7,15,464.0,93.5,4.15,27.5,241.0,368.85,290.71
2016,7,15,7,30,523.0,103.0,4.2,28.0,293.0,437.97,344.78
2016,7,15,7,45,572.5,108.0,4.3,28.5,347.5,498.34,390.81
2016,7,15,8,0,622.0,113.0,4.4,29.0,402.0,561.69,437.78
2016,7,15,8,15,652.5,119.0,4.4,29.5,454.5,615.22,475.89
2016,7,15,8,30,683.0,125.0,4.4,30.0,507.0,669.54,513.46
2016,7,15,8,45,701.5,131.5,4.45,31.0,556.0,715.4,542.19
2016,7,15,9,0,720.0,138.0,4.5,32.0,605.0,760.59,569.84
2016,7,15,9,15,737.5,141.5,4.45,32.5,651.0,800.64,594.26
2016,7,15,9,30,755.0,145.0,4.4,33.0,697.0,836.25,615.32
2016,7,15,9,45,762.0,152.0,4.35,33.5,736.5,867.87,633.45
2016,7,15,10,0,769.0,159.0,4.3,34.0,776.0,897.25,649.93
2016,7,15,10,15,779.0,161.5,4.15,34.5,811.0,922.36,662.97
2016,7,15,10,30,789.0,164.0,4.0,35.0,846.0,945.1,674.35
2016,7,15,10,45,788.5,171.0,3.85,35.5,872.0,959.73,680.41
2016,7,15,11,0,788.0,178.0,3.7,36.0,898.0,971.43,684.64
2016,7,15,11,15,793.0,179.5,3.55,36.5,919.5,980.02,686.91
2016,7,15,11,30,798.0,181.0,3.4,37.0,941.0,985.75,687.44
2016,7,15,11,45,789.0,190.5,3.3,37.5,951.0,982.71,682.93
2016,7,15,12,0,780.0,200.0,3.2,38.0,961.0,976.69,676.75
2016,7,15,12,15,781.0,200.5,3.2,38.0,967.0,968.82,671.68
2016,7,15,12,30,782.0,201.0,3.2,38.0,973.0,958.26,665.04
2016,7,15,12,45,778.0,203.0,3.2,38.5,970.0,941.8,653.46
2016,7,15,13,0,774.0,205.0,3.2,39.0,967.0,923.03,640.59
2016,7,15,13,15,771.0,204.0,3.3,39.0,957.0,900.15,627.14
2016,7,15,13,30,768.0,203.0,3.4,39.0,947.0,875.15,612.32
2016,7,15,13,45,761.5,203.0,3.5,39.0,929.0,846.06,594.79
2016,7,15,14,0,755.0,203.0,3.6,39.0,911.0,815.25,576.04
2016,7,15,14,15,747.5,200.5,3.7,39.0,886.0,779.21,553.7
2016,7,15,14,30,740.0,198.0,3.8,39.0,861.0,741.88,529.53
2016,7,15,14,45,723.5,199.5,3.95,39.0,828.0,700.63,502.08
2016,7,15,15,0,707.0,201.0,4.1,39.0,795.0,659.1,473.87
2016,7,15,15,15,693.0,197.0,4.1,38.5,757.0,614.13,443.42
2016,7,15,15,30,679.0,193.0,4.1,38.0,719.0,569.17,412.22
2016,7,15,15,45,663.0,187.5,4.2,38.0,676.5,522.01,378.06
2016,7,15,16,0,647.0,182.0,4.3,38.0,634.0,475.48,343.52
2016,7,15,16,15,624.0,176.5,4.3,37.5,586.5,426.71,307.14
2016,7,15,16,30,601.0,171.0,4.3,37.0,539.0,379.7,271.17
2016,7,15,16,45,572.0,163.5,4.3,37.0,489.0,331.3,233.09
2016,7,15,17,0,543.0,156.0,4.3,37.0,439.0,284.78,196.1
2016,7,15,17,15,504.5,147.0,4.15,36.5,387.0,237.64,159.34
2016,7,15,17,30,466.0,138.0,4.0,36.0,335.0,194.49,126.29
2016,7,15,17,45,414.0,127.0,3.85,35.5,283.5,152.09,95.91
2016,7,15,18,0,362.0,116.0,3.7,35.0,232.0,115.28,72.37
2016,7,15,18,15,295.5,101.0,3.4,34.0,183.5,84.77,57.42
2016,7,15,18,30,229.0,86.0,3.1,33.0,135.0,67.24,50.01
2016,7,15,18,45,150.0,65.5,2.8,32.5,93.5,52.2,37.15
2016,7,15,19,0,71.0,45.0,2.5,32.0,52.0,38.14,24.57
2016,7,15,19,15,35.5,22.5,2.55,31.5,26.0,19.85,1.24
2016,7,15,19,30,0.0,0.0,2.6,31.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.65,30.5,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.25,28.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,3.45,27.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.35,25.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,16,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,16,5,45,0.0,5.0,2.7,23.5,5.0,4.91,0.0
2016,7,16,6,0,0.0,10.0,2.9,24.0,10.0,9.64,0.0
2016,7,16,6,15,0.0,29.0,2.95,24.5,29.0,29.01,16.49
2016,7,16,6,30,0.0,48.0,3.0,25.0,48.0,48.96,33.66
2016,7,16,6,45,12.0,70.0,3.15,25.5,73.5,77.15,56.97
2016,7,16,7,0,24.0,92.0,3.3,26.0,99.0,110.65,84.4
2016,7,16,7,15,34.5,114.5,3.3,26.5,126.0,141.01,108.85
2016,7,16,7,30,45.0,137.0,3.3,27.0,153.0,172.09,133.38
2016,7,16,7,45,89.0,165.0,3.35,28.0,204.0,231.45,179.82
2016,7,16,8,0,133.0,193.0,3.4,29.0,255.0,301.99,233.55
2016,7,16,8,15,244.5,204.0,3.4,29.5,334.5,405.52,312.61
2016,7,16,8,30,356.0,215.0,3.4,30.0,414.0,509.46,389.58
2016,7,16,8,45,364.5,236.5,3.45,31.0,457.0,551.33,416.84
2016,7,16,9,0,373.0,258.0,3.5,32.0,500.0,592.62,443.29
2016,7,16,9,15,580.5,191.5,3.45,32.5,600.0,720.34,535.34
2016,7,16,9,30,788.0,125.0,3.4,33.0,700.0,843.26,616.17
2016,7,16,9,45,803.5,126.0,3.4,33.5,742.0,877.07,634.96
2016,7,16,10,0,819.0,127.0,3.4,34.0,784.0,909.01,652.95
2016,7,16,10,15,828.5,129.0,3.35,34.5,819.5,928.56,662.5
2016,7,16,10,30,838.0,131.0,3.3,35.0,855.0,951.31,674.15
2016,7,16,10,45,846.5,131.5,3.3,35.5,884.5,968.89,682.78
2016,7,16,11,0,855.0,132.0,3.3,36.0,914.0,983.72,689.73
2016,7,16,11,15,860.0,133.0,3.3,36.0,935.5,992.69,694.54
2016,7,16,11,30,865.0,134.0,3.3,36.0,957.0,998.65,697.61
2016,7,16,11,45,854.5,144.0,3.3,36.5,967.5,995.1,693.44
2016,7,16,12,0,844.0,154.0,3.3,37.0,978.0,988.37,687.49
2016,7,16,12,15,845.5,154.5,3.35,37.0,984.5,981.24,683.21
2016,7,16,12,30,847.0,155.0,3.4,37.0,991.0,971.25,677.23
2016,7,16,12,45,845.5,155.5,3.5,37.5,989.0,955.67,666.77
2016,7,16,13,0,844.0,156.0,3.6,38.0,987.0,937.54,654.78
2016,7,16,13,15,841.5,155.5,3.65,38.0,977.0,915.07,641.16
2016,7,16,13,30,839.0,155.0,3.7,38.0,967.0,890.21,626.03
2016,7,16,13,45,834.0,154.5,3.8,38.0,949.0,860.88,608.23
2016,7,16,14,0,829.0,154.0,3.9,38.0,931.0,830.15,589.41
2016,7,16,14,15,822.5,152.0,4.0,38.0,906.0,793.63,566.64
2016,7,16,14,30,816.0,150.0,4.1,38.0,881.0,755.48,542.58
2016,7,16,14,45,810.5,146.5,4.2,38.0,850.0,715.2,516.75
2016,7,16,15,0,805.0,143.0,4.3,38.0,819.0,673.58,488.24
2016,7,16,15,15,793.5,140.0,4.35,38.0,780.5,627.45,455.83
2016,7,16,15,30,782.0,137.0,4.4,38.0,742.0,580.86,422.36
2016,7,16,15,45,767.5,133.5,4.45,38.0,699.0,531.96,386.45
2016,7,16,16,0,753.0,130.0,4.5,38.0,656.0,483.32,349.83
2016,7,16,16,15,734.0,126.5,4.55,37.5,608.0,433.19,311.88
2016,7,16,16,30,715.0,123.0,4.6,37.0,560.0,380.85,271.33
2016,7,16,16,45,689.0,118.0,4.65,36.5,509.0,329.28,230.46
2016,7,16,17,0,663.0,113.0,4.7,36.0,458.0,280.01,190.66
2016,7,16,17,15,629.5,107.0,4.65,35.5,405.0,230.66,150.87
2016,7,16,17,30,596.0,101.0,4.6,35.0,352.0,184.81,114.55
2016,7,16,17,45,549.0,94.0,4.55,34.5,299.5,140.08,81.71
2016,7,16,18,0,502.0,87.0,4.5,34.0,247.0,100.61,56.66
2016,7,16,18,15,437.0,77.0,4.25,33.5,197.0,63.62,39.47
2016,7,16,18,30,372.0,67.0,4.0,33.0,147.0,49.07,35.06
2016,7,16,18,45,280.0,53.0,3.75,32.5,103.0,39.86,27.07
2016,7,16,19,0,188.0,39.0,3.5,32.0,59.0,30.13,18.19
2016,7,16,19,15,94.0,19.5,3.4,31.5,29.5,15.19,0.0
2016,7,16,19,30,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.25,30.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.5,26.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,17,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,17,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,5,45,32.0,9.0,2.65,23.5,10.5,16.43,0.0
2016,7,17,6,0,64.0,18.0,2.9,24.0,21.0,42.79,0.0
2016,7,17,6,15,172.0,35.0,2.95,24.5,57.5,114.35,77.85
2016,7,17,6,30,280.0,52.0,3.0,25.0,94.0,183.2,137.03
2016,7,17,6,45,373.0,62.0,3.15,25.5,143.0,248.04,191.73
2016,7,17,7,0,466.0,72.0,3.3,26.0,192.0,324.82,255.02
2016,7,17,7,15,521.5,80.5,3.3,26.5,244.5,386.74,305.15
2016,7,17,7,30,577.0,89.0,3.3,27.0,297.0,452.97,356.91
2016,7,17,7,45,622.5,93.5,3.3,28.0,351.5,512.36,401.07
2016,7,17,8,0,668.0,98.0,3.3,29.0,406.0,574.4,445.58
2016,7,17,8,15,696.5,103.0,3.3,29.5,459.0,627.22,482.66
2016,7,17,8,30,725.0,108.0,3.3,30.0,512.0,680.62,518.07
2016,7,17,8,45,748.0,111.0,3.35,31.0,562.5,725.18,545.37
2016,7,17,9,0,771.0,114.0,3.4,32.0,613.0,771.92,573.59
2016,7,17,9,15,786.5,117.5,3.4,32.5,659.5,812.05,597.71
2016,7,17,9,30,802.0,121.0,3.4,33.0,706.0,850.7,620.51
2016,7,17,9,45,815.5,123.0,3.45,33.5,747.5,884.18,639.9
2016,7,17,10,0,829.0,125.0,3.5,34.0,789.0,915.64,657.84
2016,7,17,10,15,838.0,127.0,3.5,34.5,824.5,935.01,667.57
2016,7,17,10,30,847.0,129.0,3.5,35.0,860.0,957.46,679.35
2016,7,17,10,45,854.0,130.0,3.55,35.5,888.5,974.25,687.81
2016,7,17,11,0,861.0,131.0,3.6,36.0,917.0,988.2,694.56
2016,7,17,11,15,865.0,132.5,3.65,36.0,938.5,996.76,699.45
2016,7,17,11,30,869.0,134.0,3.7,36.0,960.0,1002.26,702.58
2016,7,17,11,45,875.5,131.5,3.75,36.5,975.0,1003.16,701.49
2016,7,17,12,0,882.0,129.0,3.8,37.0,990.0,1001.0,698.64
2016,7,17,12,15,882.5,129.5,3.85,37.0,995.5,992.84,693.61
2016,7,17,12,30,883.0,130.0,3.9,37.0,1001.0,981.7,686.84
2016,7,17,12,45,883.0,129.0,4.0,37.5,999.0,965.79,676.01
2016,7,17,13,0,883.0,128.0,4.1,38.0,997.0,947.13,663.54
2016,7,17,13,15,880.0,127.5,4.1,38.0,986.5,923.53,648.84
2016,7,17,13,30,877.0,127.0,4.1,38.0,976.0,897.4,632.57
2016,7,17,13,45,873.0,126.0,4.2,38.0,957.5,867.54,614.31
2016,7,17,14,0,869.0,125.0,4.3,38.0,939.0,835.42,594.46
2016,7,17,14,15,863.0,123.5,4.3,38.0,914.0,799.14,571.37
2016,7,17,14,30,857.0,122.0,4.3,38.0,889.0,761.03,546.94
2016,7,17,14,45,849.0,120.5,4.35,38.0,856.5,719.85,520.39
2016,7,17,15,0,841.0,119.0,4.4,38.0,824.0,677.35,491.83
2016,7,17,15,15,830.5,117.0,4.4,37.5,786.0,631.7,460.46
2016,7,17,15,30,820.0,115.0,4.4,37.0,748.0,585.36,427.75
2016,7,17,15,45,806.0,112.5,4.4,37.0,704.5,533.0,389.1
2016,7,17,16,0,792.0,110.0,4.4,37.0,661.0,483.65,351.58
2016,7,17,16,15,774.0,106.5,4.4,36.5,613.0,432.01,312.13
2016,7,17,16,30,756.0,103.0,4.4,36.0,565.0,381.36,272.29
2016,7,17,16,45,732.0,99.5,4.4,36.0,514.0,329.9,230.48
2016,7,17,17,0,708.0,96.0,4.4,36.0,463.0,277.35,187.37
2016,7,17,17,15,677.0,91.0,4.3,35.5,410.5,227.06,146.47
2016,7,17,17,30,646.0,86.0,4.2,35.0,358.0,179.95,108.82
2016,7,17,17,45,600.0,80.5,4.15,34.5,304.5,133.93,74.89
2016,7,17,18,0,554.0,75.0,4.1,34.0,251.0,92.98,49.1
2016,7,17,18,15,491.0,66.5,3.85,33.5,200.5,54.39,32.01
2016,7,17,18,30,428.0,58.0,3.6,33.0,150.0,41.61,28.89
2016,7,17,18,45,331.0,47.0,3.35,32.5,105.5,35.11,23.17
2016,7,17,19,0,234.0,36.0,3.1,32.0,61.0,27.69,16.22
2016,7,17,19,15,117.0,18.0,3.05,31.5,30.5,13.97,0.0
2016,7,17,19,30,0.0,0.0,3.0,31.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.0,30.5,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.0,29.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,18,5,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,18,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,18,5,45,29.5,8.5,1.75,23.5,10.0,15.3,0.0
2016,7,18,6,0,59.0,17.0,2.0,24.0,20.0,39.8,0.0
2016,7,18,6,15,166.0,33.5,2.15,24.5,55.0,110.26,74.36
2016,7,18,6,30,273.0,50.0,2.3,25.0,90.0,177.71,132.5
2016,7,18,6,45,360.5,60.5,2.5,26.0,137.5,240.31,184.95
2016,7,18,7,0,448.0,71.0,2.7,27.0,185.0,314.39,245.38
2016,7,18,7,15,503.5,79.0,2.75,27.5,236.0,374.82,294.09
2016,7,18,7,30,559.0,87.0,2.8,28.0,287.0,439.59,344.53
2016,7,18,7,45,608.5,90.0,2.85,28.5,341.5,498.9,389.35
2016,7,18,8,0,658.0,93.0,2.9,29.0,396.0,561.24,435.04
2016,7,18,8,15,686.0,98.0,2.9,29.5,448.0,613.29,471.52
2016,7,18,8,30,714.0,103.0,2.9,30.0,500.0,665.93,506.26
2016,7,18,8,45,737.0,106.0,2.95,30.5,550.0,710.34,534.56
2016,7,18,9,0,760.0,109.0,3.0,31.0,600.0,756.73,563.76
2016,7,18,9,15,776.0,112.0,2.95,31.5,645.5,796.42,587.39
2016,7,18,9,30,792.0,115.0,2.9,32.0,691.0,834.7,609.71
2016,7,18,9,45,444.0,245.5,2.9,32.5,572.0,678.51,497.59
2016,7,18,10,0,96.0,376.0,2.9,33.0,453.0,476.39,345.91
2016,7,18,10,15,184.0,393.0,2.9,33.5,548.5,586.23,424.06
2016,7,18,10,30,272.0,410.0,2.9,34.0,644.0,697.7,499.24
2016,7,18,10,45,557.5,270.5,2.9,34.5,772.0,840.37,600.2
2016,7,18,11,0,843.0,131.0,2.9,35.0,900.0,970.06,682.17
2016,7,18,11,15,848.0,132.0,2.9,35.0,921.5,979.01,685.99
2016,7,18,11,30,853.0,133.0,2.9,35.0,943.0,984.99,689.06
2016,7,18,11,45,850.5,137.5,2.9,35.5,956.0,983.99,686.5
2016,7,18,12,0,848.0,142.0,2.9,36.0,969.0,979.91,682.22
2016,7,18,12,15,849.0,142.5,2.9,36.0,975.0,972.4,677.34
2016,7,18,12,30,850.0,143.0,2.9,36.0,981.0,962.01,670.81
2016,7,18,12,45,571.5,311.5,2.95,36.0,875.0,852.44,599.08
2016,7,18,13,0,293.0,480.0,3.0,36.0,769.0,741.39,518.89
2016,7,18,13,15,569.0,311.0,3.05,36.0,863.5,818.99,579.57
2016,7,18,13,30,845.0,142.0,3.1,36.0,958.0,882.71,623.8
2016,7,18,13,45,842.5,139.5,3.15,36.0,941.0,853.54,605.25
2016,7,18,14,0,840.0,137.0,3.2,36.0,924.0,822.13,585.83
2016,7,18,14,15,834.0,135.5,3.25,36.0,899.5,786.75,563.68
2016,7,18,14,30,828.0,134.0,3.3,36.0,875.0,749.62,540.19
2016,7,18,14,45,458.0,264.5,3.35,36.0,672.0,570.48,413.45
2016,7,18,15,0,88.0,395.0,3.4,36.0,469.0,427.3,306.6
2016,7,18,15,15,431.5,265.0,3.45,35.5,601.0,510.62,373.05
2016,7,18,15,30,775.0,135.0,3.5,35.0,733.0,573.74,421.24
2016,7,18,15,45,500.0,226.5,3.55,35.0,603.5,468.79,342.84
2016,7,18,16,0,225.0,318.0,3.6,35.0,474.0,395.87,288.28
2016,7,18,16,15,249.0,289.0,3.65,35.0,450.5,363.15,264.58
2016,7,18,16,30,273.0,260.0,3.7,35.0,427.0,332.42,241.37
2016,7,18,16,45,461.0,187.0,3.8,35.0,438.5,312.48,222.65
2016,7,18,17,0,649.0,114.0,3.9,35.0,450.0,275.41,187.87
2016,7,18,17,15,615.0,108.0,3.9,34.5,398.0,226.68,148.6
2016,7,18,17,30,581.0,102.0,3.9,34.0,346.0,181.52,112.89
2016,7,18,17,45,535.5,94.0,3.95,33.5,294.0,136.94,80.18
2016,7,18,18,0,490.0,86.0,4.0,33.0,242.0,97.46,55.17
2016,7,18,18,15,425.0,76.0,3.9,32.5,192.5,61.26,38.78
2016,7,18,18,30,360.0,66.0,3.8,32.0,143.0,48.38,34.63
2016,7,18,18,45,270.5,52.0,3.75,31.5,100.0,39.14,26.58
2016,7,18,19,0,181.0,38.0,3.7,31.0,57.0,29.38,17.58
2016,7,18,19,15,90.5,19.0,3.7,30.5,28.5,14.82,0.0
2016,7,18,19,30,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.65,29.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.3,26.5,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,19,5,15,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,7,19,5,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,19,5,45,0.0,10.0,1.2,25.0,10.0,9.83,0.0
2016,7,19,6,0,0.0,20.0,1.4,25.0,20.0,21.24,0.0
2016,7,19,6,15,167.5,31.5,1.35,25.5,56.0,107.95,71.78
2016,7,19,6,30,335.0,43.0,1.3,26.0,92.0,194.05,143.42
2016,7,19,6,45,424.5,50.5,1.3,26.5,140.5,258.41,197.24
2016,7,19,7,0,514.0,58.0,1.3,27.0,189.0,331.21,256.4
2016,7,19,7,15,566.0,64.5,1.3,27.5,240.5,390.89,303.78
2016,7,19,7,30,618.0,71.0,1.3,28.0,292.0,454.67,352.36
2016,7,19,7,45,660.5,74.5,1.3,28.5,346.0,512.6,394.85
2016,7,19,8,0,703.0,78.0,1.3,29.0,400.0,571.19,436.32
2016,7,19,8,15,729.0,81.5,1.35,29.5,452.0,622.09,470.31
2016,7,19,8,30,755.0,85.0,1.4,30.0,504.0,673.32,503.05
2016,7,19,8,45,777.0,87.0,1.5,31.0,554.0,719.71,531.13
2016,7,19,9,0,799.0,89.0,1.6,32.0,604.0,760.75,555.1
2016,7,19,9,15,813.5,91.5,1.75,32.5,650.0,799.87,579.05
2016,7,19,9,30,828.0,94.0,1.9,33.0,696.0,837.46,601.77
2016,7,19,9,45,840.5,95.5,2.1,33.5,737.5,870.36,621.73
2016,7,19,10,0,853.0,97.0,2.3,34.0,779.0,901.18,640.27
2016,7,19,10,15,861.5,98.5,2.45,34.5,814.5,925.92,654.45
2016,7,19,10,30,870.0,100.0,2.6,35.0,850.0,948.06,667.02
2016,7,19,10,45,876.5,101.5,2.8,35.5,879.0,965.5,677.06
2016,7,19,11,0,883.0,103.0,3.0,36.0,908.0,980.01,685.32
2016,7,19,11,15,497.0,287.5,3.15,36.0,743.0,798.74,566.38
2016,7,19,11,30,111.0,472.0,3.3,36.0,578.0,584.25,412.23
2016,7,19,11,45,219.5,467.0,3.45,36.5,680.0,689.61,486.25
2016,7,19,12,0,328.0,462.0,3.6,37.0,782.0,791.55,554.49
2016,7,19,12,15,611.5,285.5,3.75,37.0,886.5,889.49,627.51
2016,7,19,12,30,895.0,109.0,3.9,37.0,991.0,972.1,681.55
2016,7,19,12,45,894.0,109.5,4.05,37.0,989.5,956.68,672.02
2016,7,19,13,0,893.0,110.0,4.2,37.0,988.0,938.45,661.38
2016,7,19,13,15,891.0,110.0,4.25,37.0,978.0,916.09,647.6
2016,7,19,13,30,889.0,110.0,4.3,37.0,968.0,891.12,632.14
2016,7,19,13,45,485.0,279.5,4.4,37.0,746.5,682.11,490.49
2016,7,19,14,0,81.0,449.0,4.5,37.0,525.0,493.72,350.9
2016,7,19,14,15,474.5,278.5,4.55,37.0,704.0,635.75,460.82
2016,7,19,14,30,868.0,108.0,4.6,37.0,883.0,755.34,547.23
2016,7,19,14,45,859.5,107.0,4.65,37.0,851.5,713.83,519.38
2016,7,19,15,0,851.0,106.0,4.7,37.0,820.0,671.02,490.7
2016,7,19,15,15,667.5,192.5,4.7,36.5,736.5,591.98,432.84
2016,7,19,15,30,484.0,279.0,4.7,36.0,653.0,531.25,387.45
2016,7,19,15,45,497.0,255.0,4.75,36.0,619.5,491.8,359.14
2016,7,19,16,0,510.0,231.0,4.8,36.0,586.0,450.63,328.7
2016,7,19,16,15,331.5,252.0,4.8,35.5,476.0,367.31,267.81
2016,7,19,16,30,153.0,273.0,4.8,35.0,366.0,301.26,220.32
2016,7,19,16,45,305.5,221.5,4.8,35.0,386.5,293.77,212.0
2016,7,19,17,0,458.0,170.0,4.8,35.0,407.0,270.27,189.07
2016,7,19,17,15,437.5,152.5,4.7,34.5,358.5,224.52,152.91
2016,7,19,17,30,417.0,135.0,4.6,34.0,310.0,180.99,118.92
2016,7,19,17,45,390.5,118.0,4.6,33.5,263.0,139.47,88.1
2016,7,19,18,0,364.0,101.0,4.6,33.0,216.0,100.99,62.3
2016,7,19,18,15,323.0,85.0,4.35,32.5,172.0,66.17,44.04
2016,7,19,18,30,282.0,69.0,4.1,32.0,128.0,50.75,36.59
2016,7,19,18,45,212.5,52.5,3.95,31.5,89.5,39.57,26.91
2016,7,19,19,0,143.0,36.0,3.8,31.0,51.0,29.72,17.78
2016,7,19,19,15,71.5,18.0,3.7,30.5,25.5,15.26,0.0
2016,7,19,19,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,3.35,29.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,3.25,29.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,20,5,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,20,5,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,5,45,28.5,8.0,1.45,24.5,9.0,7.86,0.0
2016,7,20,6,0,57.0,16.0,1.7,25.0,18.0,31.72,0.0
2016,7,20,6,15,169.0,32.0,1.75,25.5,53.5,109.14,72.03
2016,7,20,6,30,281.0,48.0,1.8,26.0,89.0,177.73,131.4
2016,7,20,6,45,378.5,56.5,1.85,26.5,137.0,244.54,187.13
2016,7,20,7,0,476.0,65.0,1.9,27.0,185.0,320.22,248.86
2016,7,20,7,15,531.0,72.5,1.9,27.5,237.0,380.94,297.45
2016,7,20,7,30,586.0,80.0,1.9,28.0,289.0,446.01,347.56
2016,7,20,7,45,632.0,84.0,1.9,28.5,343.0,505.35,391.68
2016,7,20,8,0,678.0,88.0,1.9,29.0,397.0,567.47,436.28
2016,7,20,8,15,705.5,92.0,1.95,29.5,449.5,616.63,470.13
2016,7,20,8,30,733.0,96.0,2.0,30.0,502.0,668.67,503.96
2016,7,20,8,45,756.0,99.0,2.05,31.0,552.5,716.2,532.85
2016,7,20,9,0,779.0,102.0,2.1,32.0,603.0,763.27,560.75
2016,7,20,9,15,794.5,105.0,2.2,32.5,649.0,803.2,584.87
2016,7,20,9,30,810.0,108.0,2.3,33.0,695.0,841.65,607.79
2016,7,20,9,45,823.5,109.0,2.45,33.5,737.0,869.12,623.77
2016,7,20,10,0,837.0,110.0,2.6,34.0,779.0,899.85,641.87
2016,7,20,10,15,846.0,112.0,2.75,34.0,814.5,925.19,657.77
2016,7,20,10,30,855.0,114.0,2.9,34.0,850.0,947.98,672.13
2016,7,20,10,45,862.0,115.0,3.05,34.5,879.0,965.06,681.54
2016,7,20,11,0,869.0,116.0,3.2,35.0,908.0,979.29,689.22
2016,7,20,11,15,873.5,117.0,3.3,35.5,929.5,988.07,693.2
2016,7,20,11,30,878.0,118.0,3.4,36.0,951.0,993.77,695.39
2016,7,20,11,45,866.5,129.0,3.5,36.5,961.5,990.54,692.08
2016,7,20,12,0,855.0,140.0,3.6,37.0,972.0,984.04,686.91
2016,7,20,12,15,541.0,319.0,3.65,37.0,847.0,853.91,600.78
2016,7,20,12,30,227.0,498.0,3.7,37.0,722.0,711.67,498.23
2016,7,20,12,45,542.5,318.5,3.8,37.0,852.0,832.57,589.19
2016,7,20,13,0,858.0,139.0,3.9,37.0,982.0,933.04,657.25
2016,7,20,13,15,855.5,138.5,3.95,37.0,972.0,910.31,642.47
2016,7,20,13,30,853.0,138.0,4.0,37.0,962.0,885.11,626.94
2016,7,20,13,45,534.0,303.0,4.05,37.5,815.5,745.68,531.02
2016,7,20,14,0,215.0,468.0,4.1,38.0,669.0,619.72,437.29
2016,7,20,14,15,196.0,456.0,4.1,37.5,635.5,583.11,413.88
2016,7,20,14,30,177.0,444.0,4.1,37.0,602.0,547.52,390.48
2016,7,20,14,45,217.0,421.0,4.2,37.0,608.0,545.27,390.47
2016,7,20,15,0,257.0,398.0,4.3,37.0,614.0,535.97,385.28
2016,7,20,15,15,288.0,370.0,4.3,37.0,601.0,516.32,372.35
2016,7,20,15,30,319.0,342.0,4.3,37.0,588.0,493.73,356.98
2016,7,20,15,45,508.0,248.0,4.3,37.0,613.0,490.98,356.68
2016,7,20,16,0,697.0,154.0,4.3,37.0,638.0,471.69,342.47
2016,7,20,16,15,608.0,171.5,4.25,36.5,571.5,412.13,297.79
2016,7,20,16,30,519.0,189.0,4.2,36.0,505.0,361.25,259.32
2016,7,20,16,45,478.0,182.0,4.2,35.5,453.0,312.63,222.05
2016,7,20,17,0,437.0,175.0,4.2,35.0,401.0,268.02,187.54
2016,7,20,17,15,410.0,161.0,4.1,34.5,353.5,224.82,153.8
2016,7,20,17,30,383.0,147.0,4.0,34.0,306.0,184.48,122.78
2016,7,20,17,45,412.0,122.0,3.95,34.0,271.0,144.63,91.01
2016,7,20,18,0,441.0,97.0,3.9,34.0,236.0,102.1,60.53
2016,7,20,18,15,374.0,85.0,3.6,33.5,186.5,66.14,43.78
2016,7,20,18,30,307.0,73.0,3.3,33.0,137.0,54.04,39.11
2016,7,20,18,45,222.0,56.0,3.0,32.5,95.0,42.5,29.15
2016,7,20,19,0,137.0,39.0,2.7,32.0,53.0,32.01,19.4
2016,7,20,19,15,68.5,19.5,2.7,31.5,26.5,16.44,0.0
2016,7,20,19,30,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,2.75,31.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,2.8,31.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,2.8,30.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.85,29.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.9,28.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.9,27.5,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,21,5,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,7,21,5,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,21,5,45,47.0,7.5,2.25,24.5,9.5,0.0,0.0
2016,7,21,6,0,94.0,15.0,2.5,25.0,19.0,40.98,0.0
2016,7,21,6,15,218.0,29.0,2.6,25.5,55.5,121.05,79.22
2016,7,21,6,30,342.0,43.0,2.7,26.0,92.0,195.77,144.77
2016,7,21,6,45,433.5,51.0,2.8,26.5,141.0,261.79,200.71
2016,7,21,7,0,525.0,59.0,2.9,27.0,190.0,336.43,262.37
2016,7,21,7,15,578.0,65.5,2.8,28.0,242.5,397.15,310.83
2016,7,21,7,30,631.0,72.0,2.7,29.0,295.0,462.02,360.33
2016,7,21,7,45,671.5,76.0,2.6,30.0,349.5,519.88,402.54
2016,7,21,8,0,712.0,80.0,2.5,31.0,404.0,578.06,443.24
2016,7,21,8,15,738.5,84.0,2.3,31.5,457.0,630.3,477.67
2016,7,21,8,30,765.0,88.0,2.1,32.0,510.0,682.89,510.26
2016,7,21,8,45,785.0,91.0,1.9,32.5,560.5,729.25,537.4
2016,7,21,9,0,805.0,94.0,1.7,33.0,611.0,774.89,563.06
2016,7,21,9,15,819.5,96.5,1.7,33.5,657.0,809.31,582.35
