Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,6,45,378.0,49.0,3.65,25.5,122.5,230.46,176.1
2016,7,31,7,0,491.0,57.0,3.8,26.0,171.0,311.46,243.56
2016,7,31,7,15,548.5,64.0,3.8,26.5,223.5,373.07,294.52
2016,7,31,7,30,606.0,71.0,3.8,27.0,276.0,439.36,347.35
2016,7,31,7,45,657.0,73.0,3.85,27.5,331.5,499.99,394.27
2016,7,31,8,0,708.0,75.0,3.9,28.0,387.0,562.08,440.84
2016,7,31,8,15,735.0,79.0,3.9,28.5,440.5,614.59,478.02
2016,7,31,8,30,762.0,83.0,3.9,29.0,494.0,667.51,513.48
2016,7,31,8,45,781.0,86.5,3.95,29.5,544.0,713.73,543.53
2016,7,31,9,0,800.0,90.0,4.0,30.0,594.0,759.16,572.52
2016,7,31,9,15,815.0,93.0,4.0,30.0,641.0,794.69,595.22
2016,7,31,9,30,830.0,96.0,4.0,30.0,688.0,833.49,620.02
2016,7,31,9,45,843.0,97.0,4.05,30.5,730.0,866.51,639.62
2016,7,31,10,0,856.0,98.0,4.1,31.0,772.0,897.44,657.7
2016,7,31,10,15,864.5,100.0,4.1,31.5,808.0,922.92,671.82
2016,7,31,10,30,873.0,102.0,4.1,32.0,844.0,945.74,684.15
2016,7,31,10,45,880.5,102.5,4.15,32.5,873.5,963.18,693.25
2016,7,31,11,0,888.0,103.0,4.2,33.0,903.0,977.69,700.51
2016,7,31,11,15,892.0,104.0,4.2,33.0,925.5,986.22,705.17
2016,7,31,11,30,896.0,105.0,4.2,33.0,948.0,991.57,707.95
2016,7,31,11,45,901.0,104.0,4.25,33.5,962.5,992.65,706.95
2016,7,31,12,0,906.0,103.0,4.3,34.0,977.0,990.53,704.04
2016,7,31,12,15,907.0,103.0,4.35,34.0,983.5,982.3,698.8
2016,7,31,12,30,908.0,103.0,4.4,34.0,990.0,970.93,691.67
2016,7,31,12,45,906.5,104.0,4.45,34.5,988.0,955.13,680.37
2016,7,31,13,0,905.0,105.0,4.5,35.0,986.0,936.4,667.31
2016,7,31,13,15,903.0,104.5,4.55,35.0,976.0,912.95,652.62
2016,7,31,13,30,901.0,104.0,4.6,35.0,966.0,886.8,636.17
2016,7,31,13,45,895.5,104.5,4.65,35.5,947.5,856.03,615.37
2016,7,31,14,0,890.0,105.0,4.7,36.0,929.0,822.97,593.06
2016,7,31,14,15,884.5,104.0,4.7,36.0,904.0,786.37,569.38
2016,7,31,14,30,879.0,103.0,4.7,36.0,879.0,747.83,544.24
2016,7,31,14,45,857.0,110.0,4.7,36.0,843.5,703.29,514.81
2016,7,31,15,0,835.0,117.0,4.7,36.0,808.0,658.41,483.32
2016,7,31,15,15,824.5,115.0,4.7,35.5,769.5,612.46,451.1
2016,7,31,15,30,814.0,113.0,4.7,35.0,731.0,565.82,417.46
2016,7,31,15,45,796.5,112.0,4.75,35.0,686.5,512.64,377.53
2016,7,31,16,0,779.0,111.0,4.8,35.0,642.0,462.95,339.03
2016,7,31,16,15,761.0,107.5,4.8,34.5,593.5,411.53,298.87
2016,7,31,16,30,743.0,104.0,4.8,34.0,545.0,361.13,258.36
2016,7,31,16,45,714.5,101.0,4.8,34.0,493.0,309.15,215.53
2016,7,31,17,0,686.0,98.0,4.8,34.0,441.0,256.32,171.83
2016,7,31,17,15,652.5,92.5,4.65,33.5,388.0,206.26,131.05
2016,7,31,17,30,619.0,87.0,4.5,33.0,335.0,159.72,94.49
2016,7,31,17,45,568.0,81.0,4.35,32.5,281.5,114.77,63.14
2016,7,31,18,0,517.0,75.0,4.2,32.0,228.0,75.58,41.76
2016,7,31,18,15,447.5,65.5,4.05,31.0,177.5,46.25,33.16
2016,7,31,18,30,378.0,56.0,3.9,30.0,127.0,41.7,29.19
2016,7,31,18,45,271.0,42.5,3.75,29.5,84.5,32.26,20.8
2016,7,31,19,0,164.0,29.0,3.6,29.0,42.0,22.61,10.39
2016,7,31,19,15,82.0,14.5,3.7,28.5,21.0,14.25,0.0
2016,7,31,19,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,3.95,28.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,1,5,45,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2016,8,1,6,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,1,6,15,63.0,25.5,3.45,23.5,33.0,56.47,26.03
2016,8,1,6,30,126.0,51.0,3.6,24.0,66.0,116.71,84.65
2016,8,1,6,45,255.0,63.0,3.75,24.5,114.5,193.82,148.5
2016,8,1,7,0,384.0,75.0,3.9,25.0,163.0,279.43,219.28
2016,8,1,7,15,448.0,85.5,3.95,25.5,215.5,342.29,271.19
2016,8,1,7,30,512.0,96.0,4.0,26.0,268.0,413.67,328.15
2016,8,1,7,45,582.5,96.5,4.1,27.0,325.5,480.97,379.91
2016,8,1,8,0,653.0,97.0,4.2,28.0,383.0,552.95,433.5
2016,8,1,8,15,684.0,102.0,4.25,28.5,437.0,606.98,472.52
2016,8,1,8,30,715.0,107.0,4.3,29.0,491.0,661.84,510.57
2016,8,1,8,45,745.5,108.0,4.35,30.0,544.0,709.72,540.91
2016,8,1,9,0,776.0,109.0,4.4,31.0,597.0,760.42,572.56
2016,8,1,9,15,793.0,112.0,4.4,31.5,644.5,801.69,598.0
2016,8,1,9,30,810.0,115.0,4.4,32.0,692.0,841.54,622.15
2016,8,1,9,45,825.5,116.5,4.4,32.5,735.5,876.71,642.85
2016,8,1,10,0,841.0,118.0,4.4,33.0,779.0,904.51,658.45
2016,8,1,10,15,851.0,120.0,4.4,33.5,816.0,930.91,673.08
2016,8,1,10,30,861.0,122.0,4.4,34.0,853.0,954.73,685.96
2016,8,1,10,45,869.5,122.5,4.4,34.5,883.5,972.8,695.09
2016,8,1,11,0,878.0,123.0,4.4,35.0,914.0,987.96,702.42
2016,8,1,11,15,883.0,124.0,4.4,35.0,936.5,997.19,707.48
2016,8,1,11,30,888.0,125.0,4.4,35.0,959.0,1003.27,710.69
2016,8,1,11,45,892.5,124.5,4.45,35.5,974.0,1004.16,709.52
2016,8,1,12,0,897.0,124.0,4.5,36.0,989.0,1001.85,706.48
2016,8,1,12,15,898.0,124.5,4.5,36.0,995.5,993.94,701.21
2016,8,1,12,30,899.0,125.0,4.5,36.0,1002.0,982.93,694.11
2016,8,1,12,45,900.5,124.0,4.5,36.5,1000.5,967.9,683.15
2016,8,1,13,0,902.0,123.0,4.5,37.0,999.0,949.91,670.43
2016,8,1,13,15,899.5,122.5,4.5,37.0,989.0,925.91,655.33
2016,8,1,13,30,897.0,122.0,4.5,37.0,979.0,899.24,638.55
2016,8,1,13,45,894.5,120.0,4.5,37.0,961.0,868.6,619.17
2016,8,1,14,0,892.0,118.0,4.5,37.0,943.0,835.53,598.15
2016,8,1,14,15,886.0,116.5,4.5,37.0,917.0,797.89,574.01
2016,8,1,14,30,880.0,115.0,4.5,37.0,891.0,758.33,548.45
2016,8,1,14,45,873.0,113.0,4.5,37.0,858.5,715.88,520.71
2016,8,1,15,0,866.0,111.0,4.5,37.0,826.0,671.96,490.38
2016,8,1,15,15,855.5,109.0,4.45,37.0,786.5,624.62,456.33
2016,8,1,15,30,845.0,107.0,4.4,37.0,747.0,576.52,420.99
2016,8,1,15,45,832.5,103.5,4.4,37.0,702.5,525.51,382.83
2016,8,1,16,0,820.0,100.0,4.4,37.0,658.0,470.71,341.02
2016,8,1,16,15,802.0,97.0,4.35,36.5,608.5,417.65,299.9
2016,8,1,16,30,784.0,94.0,4.3,36.0,559.0,365.55,258.32
2016,8,1,16,45,760.0,90.5,4.3,35.5,506.0,312.34,215.12
2016,8,1,17,0,736.0,87.0,4.3,35.0,453.0,261.2,172.93
2016,8,1,17,15,703.5,82.0,4.0,34.5,398.5,209.29,130.67
2016,8,1,17,30,671.0,77.0,3.7,34.0,344.0,157.45,90.12
2016,8,1,17,45,623.5,71.5,3.4,33.5,289.5,110.47,57.53
2016,8,1,18,0,576.0,66.0,3.1,33.0,235.0,68.82,35.39
2016,8,1,18,15,506.0,58.0,2.9,32.0,183.0,39.89,27.71
2016,8,1,18,30,436.0,50.0,2.7,31.0,131.0,36.32,24.58
2016,8,1,18,45,322.5,38.5,2.5,30.0,87.0,29.19,18.2
2016,8,1,19,0,209.0,27.0,2.3,29.0,43.0,21.01,8.87
2016,8,1,19,15,104.5,13.5,2.5,28.5,21.5,13.27,0.0
2016,8,1,19,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,5,45,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,8,2,6,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,2,6,15,111.5,21.5,2.55,23.5,35.0,70.84,31.41
2016,8,2,6,30,223.0,43.0,2.8,24.0,70.0,146.88,106.57
2016,8,2,6,45,342.0,53.0,3.1,25.0,119.0,217.28,165.84
2016,8,2,7,0,461.0,63.0,3.4,26.0,168.0,302.89,236.34
2016,8,2,7,15,521.0,71.0,3.45,26.5,221.0,365.57,288.03
2016,8,2,7,30,581.0,79.0,3.5,27.0,274.0,433.13,341.78
2016,8,2,7,45,638.5,80.5,3.55,27.5,330.5,496.11,390.45
2016,8,2,8,0,696.0,82.0,3.6,28.0,387.0,562.85,440.37
2016,8,2,8,15,724.5,86.5,3.55,28.5,440.5,614.27,476.97
2016,8,2,8,30,753.0,91.0,3.5,29.0,494.0,668.45,513.03
2016,8,2,8,45,779.0,92.0,3.5,30.0,546.0,716.92,543.23
2016,8,2,9,0,805.0,93.0,3.5,31.0,598.0,765.08,572.47
2016,8,2,9,15,820.0,96.0,3.45,31.5,645.5,800.71,593.45
2016,8,2,9,30,835.0,99.0,3.4,32.0,693.0,839.63,616.41
2016,8,2,9,45,849.0,100.0,3.35,32.5,735.5,873.65,635.73
2016,8,2,10,0,863.0,101.0,3.3,33.0,778.0,905.6,653.48
2016,8,2,10,15,871.5,102.5,3.25,33.5,814.5,930.65,666.58
2016,8,2,10,30,880.0,104.0,3.2,34.0,851.0,953.01,677.9
2016,8,2,10,45,887.5,104.5,3.2,34.5,880.5,970.5,686.46
2016,8,2,11,0,895.0,105.0,3.2,35.0,910.0,985.02,693.2
2016,8,2,11,15,899.0,106.0,3.2,35.0,932.0,993.54,697.7
2016,8,2,11,30,903.0,107.0,3.2,35.0,954.0,998.85,700.35
2016,8,2,11,45,905.0,108.0,3.25,35.5,968.5,998.94,698.8
2016,8,2,12,0,907.0,109.0,3.3,36.0,983.0,995.77,695.38
2016,8,2,12,15,907.5,109.5,3.35,36.0,989.0,987.43,690.29
2016,8,2,12,30,908.0,110.0,3.4,36.0,995.0,975.94,683.37
2016,8,2,12,45,908.0,109.5,3.45,36.5,993.0,959.94,672.3
2016,8,2,13,0,908.0,109.0,3.5,37.0,991.0,940.99,659.48
2016,8,2,13,15,905.5,108.5,3.55,37.0,980.5,916.9,644.83
2016,8,2,13,30,903.0,108.0,3.6,37.0,970.0,890.12,628.46
2016,8,2,13,45,899.5,107.0,3.7,37.0,952.0,859.44,609.77
2016,8,2,14,0,896.0,106.0,3.8,37.0,934.0,826.34,589.37
2016,8,2,14,15,890.5,105.0,3.85,37.0,908.5,789.43,566.09
2016,8,2,14,30,885.0,104.0,3.9,37.0,883.0,750.54,541.3
2016,8,2,14,45,877.5,102.5,3.95,37.0,850.0,708.0,513.81
2016,8,2,15,0,870.0,101.0,4.0,37.0,817.0,664.01,483.92
2016,8,2,15,15,860.0,99.0,4.0,36.5,778.5,616.8,451.09
2016,8,2,15,30,850.0,97.0,4.0,36.0,740.0,568.78,416.72
2016,8,2,15,45,837.0,94.5,4.05,36.0,695.5,518.18,378.76
2016,8,2,16,0,824.0,92.0,4.1,36.0,651.0,467.51,339.69
2016,8,2,16,15,806.5,89.5,4.05,35.5,602.0,415.12,298.84
2016,8,2,16,30,789.0,87.0,4.0,35.0,553.0,359.43,254.47
2016,8,2,16,45,766.0,83.5,4.0,35.0,501.0,306.27,210.61
2016,8,2,17,0,743.0,80.0,4.0,35.0,449.0,255.05,167.84
2016,8,2,17,15,711.5,75.5,3.8,34.5,395.0,203.41,125.73
2016,8,2,17,30,680.0,71.0,3.6,34.0,341.0,155.07,87.89
2016,8,2,17,45,634.5,66.0,3.45,33.5,286.5,105.27,53.29
2016,8,2,18,0,589.0,61.0,3.3,33.0,232.0,63.56,31.64
2016,8,2,18,15,521.0,53.5,3.0,32.0,180.5,36.25,24.67
2016,8,2,18,30,453.0,46.0,2.7,31.0,129.0,32.89,21.72
2016,8,2,18,45,339.5,35.5,2.4,30.5,85.5,26.52,15.95
2016,8,2,19,0,226.0,25.0,2.1,30.0,42.0,19.68,7.44
2016,8,2,19,15,113.0,12.5,2.2,29.5,21.0,12.29,0.0
2016,8,2,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.45,29.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.7,25.5,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,8,3,6,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,3,6,15,148.0,18.5,2.35,24.5,36.0,77.34,31.53
2016,8,3,6,30,296.0,37.0,2.5,25.0,72.0,166.27,119.75
2016,8,3,6,45,399.5,46.0,2.65,26.0,120.5,234.46,177.8
2016,8,3,7,0,503.0,55.0,2.8,27.0,169.0,312.79,242.49
2016,8,3,7,15,561.5,62.0,2.75,27.5,222.0,375.34,293.73
2016,8,3,7,30,620.0,69.0,2.7,28.0,275.0,442.68,346.7
2016,8,3,7,45,666.0,72.5,2.7,28.5,330.5,502.6,392.29
2016,8,3,8,0,712.0,76.0,2.7,29.0,386.0,563.44,437.0
2016,8,3,8,15,739.5,80.0,2.7,29.5,440.0,616.48,474.01
2016,8,3,8,30,767.0,84.0,2.7,30.0,494.0,669.95,509.08
2016,8,3,8,45,788.5,87.0,2.7,31.0,545.5,717.74,538.24
2016,8,3,9,0,810.0,90.0,2.7,32.0,597.0,764.89,566.22
2016,8,3,9,15,825.0,92.5,2.65,32.5,644.5,800.2,586.51
2016,8,3,9,30,840.0,95.0,2.6,33.0,692.0,838.75,608.68
2016,8,3,9,45,852.0,97.0,2.6,33.5,734.0,872.25,627.52
2016,8,3,10,0,864.0,99.0,2.6,34.0,776.0,903.54,644.77
2016,8,3,10,15,872.5,101.0,2.6,34.5,812.5,929.17,658.27
2016,8,3,10,30,881.0,103.0,2.6,35.0,849.0,952.08,670.04
2016,8,3,10,45,888.0,104.0,2.65,35.5,879.0,969.64,678.88
2016,8,3,11,0,895.0,105.0,2.7,36.0,909.0,984.18,685.93
2016,8,3,11,15,899.5,106.0,2.75,36.0,931.0,993.18,691.07
2016,8,3,11,30,904.0,107.0,2.8,36.0,953.0,998.95,694.39
2016,8,3,11,45,905.0,108.5,2.85,36.5,967.5,998.54,692.58
2016,8,3,12,0,906.0,110.0,2.9,37.0,982.0,994.87,688.93
2016,8,3,12,15,907.0,110.0,2.95,37.0,988.0,986.48,683.94
2016,8,3,12,30,908.0,110.0,3.0,37.0,994.0,974.95,677.11
2016,8,3,12,45,908.0,109.5,3.1,37.5,992.5,958.91,666.54
2016,8,3,13,0,908.0,109.0,3.2,38.0,991.0,939.91,654.19
2016,8,3,13,15,906.0,109.0,3.25,38.0,980.5,916.7,640.27
2016,8,3,13,30,904.0,109.0,3.3,38.0,970.0,890.75,624.61
2016,8,3,13,45,901.0,107.5,3.4,38.0,952.0,859.93,606.06
2016,8,3,14,0,898.0,106.0,3.5,38.0,934.0,826.66,585.79
2016,8,3,14,15,892.5,105.0,3.55,38.0,908.5,789.62,562.65
2016,8,3,14,30,887.0,104.0,3.6,38.0,883.0,750.6,538.01
2016,8,3,14,45,876.5,104.0,3.65,38.0,850.0,707.21,510.2
2016,8,3,15,0,866.0,104.0,3.7,38.0,817.0,662.61,479.96
2016,8,3,15,15,856.0,102.0,3.75,37.5,778.0,615.51,447.57
2016,8,3,15,30,846.0,100.0,3.8,37.0,739.0,567.61,413.61
2016,8,3,15,45,833.5,97.5,3.9,37.0,694.5,517.39,376.22
2016,8,3,16,0,821.0,95.0,4.0,37.0,650.0,467.06,337.65
2016,8,3,16,15,803.5,92.0,4.0,36.5,601.0,410.36,294.0
2016,8,3,16,30,786.0,89.0,4.0,36.0,552.0,358.32,252.44
2016,8,3,16,45,763.5,85.0,4.0,36.0,499.5,305.01,208.62
2016,8,3,17,0,741.0,81.0,4.0,36.0,447.0,253.6,165.89
2016,8,3,17,15,709.0,76.5,3.9,35.5,393.0,201.99,124.07
2016,8,3,17,30,677.0,72.0,3.8,35.0,339.0,153.74,86.62
2016,8,3,17,45,631.5,66.5,3.7,34.5,285.0,103.66,52.18
2016,8,3,18,0,586.0,61.0,3.6,34.0,231.0,61.77,30.9
2016,8,3,18,15,517.5,53.5,3.3,33.0,179.5,36.39,24.66
2016,8,3,18,30,449.0,46.0,3.0,32.0,128.0,33.04,21.72
2016,8,3,18,45,337.5,35.0,2.7,31.5,84.5,26.21,15.57
2016,8,3,19,0,226.0,24.0,2.4,31.0,41.0,18.86,6.3
2016,8,3,19,15,113.0,12.0,2.3,30.5,20.5,11.8,0.0
2016,8,3,19,30,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.15,29.5,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.05,29.0,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.0,28.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.2,27.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,4,5,45,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,8,4,6,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,6,15,162.0,17.0,2.65,24.5,36.0,81.36,30.05
2016,8,4,6,30,324.0,34.0,2.8,25.0,72.0,172.81,124.08
2016,8,4,6,45,425.0,42.5,3.0,26.0,121.0,240.41,182.22
2016,8,4,7,0,526.0,51.0,3.2,27.0,170.0,318.08,246.73
2016,8,4,7,15,583.0,57.5,3.2,27.5,223.0,380.26,298.07
2016,8,4,7,30,640.0,64.0,3.2,28.0,276.0,447.13,351.08
2016,8,4,7,45,681.0,68.0,3.25,29.0,331.0,503.59,393.71
2016,8,4,8,0,722.0,72.0,3.3,30.0,386.0,564.52,437.91
2016,8,4,8,15,749.5,76.0,3.3,30.5,440.0,617.97,475.24
2016,8,4,8,30,777.0,80.0,3.3,31.0,494.0,671.85,510.76
2016,8,4,8,45,795.5,83.5,3.3,31.5,545.0,718.28,540.23
2016,8,4,9,0,814.0,87.0,3.3,32.0,596.0,759.1,565.28
2016,8,4,9,15,829.5,89.5,3.3,32.5,643.5,799.81,589.87
2016,8,4,9,30,845.0,92.0,3.3,33.0,691.0,838.95,613.04
2016,8,4,9,45,854.0,95.0,3.3,33.5,732.5,871.02,631.23
2016,8,4,10,0,863.0,98.0,3.3,34.0,774.0,900.72,647.75
2016,8,4,10,15,872.0,100.0,3.3,34.5,810.5,926.8,661.81
2016,8,4,10,30,881.0,102.0,3.3,35.0,847.0,950.18,674.1
2016,8,4,10,45,883.0,106.0,3.35,35.5,875.5,966.08,681.96
2016,8,4,11,0,885.0,110.0,3.4,36.0,904.0,978.81,687.94
2016,8,4,11,15,889.5,110.5,3.45,36.0,926.5,987.16,692.7
2016,8,4,11,30,894.0,111.0,3.5,36.0,949.0,992.33,695.62
2016,8,4,11,45,895.0,113.0,3.6,36.5,962.5,992.38,694.34
2016,8,4,12,0,896.0,115.0,3.7,37.0,976.0,989.18,691.17
2016,8,4,12,15,897.0,115.0,3.75,37.0,982.5,980.79,685.99
2016,8,4,12,30,898.0,115.0,3.8,37.0,989.0,969.29,678.98
2016,8,4,12,45,892.5,118.5,3.9,37.5,985.5,952.05,667.32
2016,8,4,13,0,887.0,122.0,4.0,38.0,982.0,932.02,653.97
2016,8,4,13,15,884.5,121.5,4.05,38.0,972.0,908.21,639.36
2016,8,4,13,30,882.0,121.0,4.1,38.0,962.0,881.78,623.07
2016,8,4,13,45,582.5,284.0,4.15,38.0,835.0,758.46,540.03
2016,8,4,14,0,283.0,447.0,4.2,38.0,708.0,649.03,459.13
2016,8,4,14,15,568.0,285.0,4.2,37.5,790.0,703.51,505.31
2016,8,4,14,30,853.0,123.0,4.2,37.0,872.0,741.66,536.91
2016,8,4,14,45,843.5,121.5,4.25,37.0,839.0,698.79,508.52
2016,8,4,15,0,834.0,120.0,4.3,37.0,806.0,654.73,477.62
2016,8,4,15,15,823.5,118.0,4.3,37.0,767.0,608.6,444.48
2016,8,4,15,30,813.0,116.0,4.3,37.0,728.0,558.79,408.05
2016,8,4,15,45,801.0,112.0,4.3,37.0,684.0,508.62,370.42
2016,8,4,16,0,789.0,108.0,4.3,37.0,640.0,458.41,331.77
2016,8,4,16,15,770.5,104.5,4.2,36.5,591.0,406.17,291.17
2016,8,4,16,30,752.0,101.0,4.1,36.0,542.0,354.99,250.29
2016,8,4,16,45,732.5,95.0,4.1,35.5,491.0,302.59,207.73
2016,8,4,17,0,713.0,89.0,4.1,35.0,440.0,251.81,165.87
2016,8,4,17,15,680.0,84.0,3.95,34.5,386.0,197.82,122.33
2016,8,4,17,30,647.0,79.0,3.8,34.0,332.0,150.38,85.6
2016,8,4,17,45,606.5,71.5,3.7,34.0,279.0,103.85,53.66
2016,8,4,18,0,566.0,64.0,3.6,34.0,226.0,61.9,32.2
2016,8,4,18,15,496.5,55.5,3.25,33.0,175.0,38.21,26.16
2016,8,4,18,30,427.0,47.0,2.9,32.0,124.0,34.1,22.57
2016,8,4,18,45,321.0,35.0,2.6,31.5,81.0,26.38,15.65
2016,8,4,19,0,215.0,23.0,2.3,31.0,38.0,18.03,5.13
2016,8,4,19,15,107.5,11.5,2.4,30.5,19.0,11.3,0.0
2016,8,4,19,30,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.7,29.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.75,29.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.8,28.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,5,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,5,6,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,5,6,15,153.5,17.5,2.35,24.5,35.5,78.77,25.22
2016,8,5,6,30,307.0,35.0,2.5,25.0,71.0,167.29,119.66
2016,8,5,6,45,403.0,45.0,2.65,26.0,119.0,233.67,176.78
2016,8,5,7,0,499.0,55.0,2.8,27.0,167.0,309.61,239.74
2016,8,5,7,15,559.0,62.5,2.8,27.5,220.5,373.22,291.98
2016,8,5,7,30,619.0,70.0,2.8,28.0,274.0,441.79,346.08
2016,8,5,7,45,661.5,75.0,2.8,28.5,329.5,501.3,391.41
2016,8,5,8,0,704.0,80.0,2.8,29.0,385.0,561.14,435.42
2016,8,5,8,15,732.5,84.5,2.75,29.5,439.5,615.13,473.33
2016,8,5,8,30,761.0,89.0,2.7,30.0,494.0,669.62,508.96
2016,8,5,8,45,782.5,92.0,2.65,30.5,545.5,717.19,538.8
2016,8,5,9,0,804.0,95.0,2.6,31.0,597.0,764.11,567.54
2016,8,5,9,15,820.0,98.0,2.55,31.5,644.5,805.49,591.92
2016,8,5,9,30,836.0,101.0,2.5,32.0,692.0,840.27,611.53
2016,8,5,9,45,847.5,103.5,2.45,32.5,734.5,873.7,629.99
2016,8,5,10,0,859.0,106.0,2.4,33.0,777.0,904.9,646.77
2016,8,5,10,15,867.5,107.5,2.4,33.0,813.5,929.81,661.13
2016,8,5,10,30,876.0,109.0,2.4,33.0,850.0,952.02,673.85
2016,8,5,10,45,882.0,110.5,2.4,33.5,879.5,968.98,681.92
2016,8,5,11,0,888.0,112.0,2.4,34.0,909.0,982.92,688.19
2016,8,5,11,15,892.5,113.0,2.45,34.0,931.0,991.76,693.29
2016,8,5,11,30,897.0,114.0,2.5,34.0,953.0,997.39,696.57
2016,8,5,11,45,894.0,118.5,2.55,34.5,965.5,995.98,694.2
2016,8,5,12,0,891.0,123.0,2.6,35.0,978.0,991.29,689.98
2016,8,5,12,15,891.5,123.5,2.65,35.0,984.0,982.84,684.98
2016,8,5,12,30,892.0,124.0,2.7,35.0,990.0,971.3,678.18
2016,8,5,12,45,889.5,124.5,2.8,35.0,987.0,953.93,668.22
2016,8,5,13,0,887.0,125.0,2.9,35.0,984.0,933.73,656.51
2016,8,5,13,15,884.0,124.5,2.95,35.0,973.5,909.41,641.8
2016,8,5,13,30,881.0,124.0,3.0,35.0,963.0,882.48,625.41
2016,8,5,13,45,875.5,124.0,3.1,35.0,944.0,851.42,606.59
2016,8,5,14,0,870.0,124.0,3.2,35.0,925.0,818.14,586.16
2016,8,5,14,15,863.5,122.5,3.25,35.0,898.5,780.62,562.49
2016,8,5,14,30,857.0,121.0,3.3,35.0,872.0,741.28,537.4
2016,8,5,14,45,835.5,127.0,3.35,35.0,836.0,696.72,508.16
2016,8,5,15,0,814.0,133.0,3.4,35.0,800.0,649.85,475.26
2016,8,5,15,15,577.5,230.0,3.45,35.0,691.5,555.05,405.27
2016,8,5,15,30,341.0,327.0,3.5,35.0,583.0,484.01,351.8
2016,8,5,15,45,347.5,302.5,3.55,35.0,550.0,446.73,325.28
2016,8,5,16,0,354.0,278.0,3.6,35.0,517.0,408.55,297.31
2016,8,5,16,15,535.5,196.0,3.65,34.5,525.0,387.16,280.42
2016,8,5,16,30,717.0,114.0,3.7,34.0,533.0,349.11,248.04
2016,8,5,16,45,690.5,109.0,3.75,34.0,481.0,297.09,205.43
2016,8,5,17,0,664.0,104.0,3.8,34.0,429.0,247.5,164.45
2016,8,5,17,15,627.5,97.5,3.7,33.5,375.0,197.31,124.19
2016,8,5,17,30,591.0,91.0,3.6,33.0,321.0,151.04,88.73
2016,8,5,17,45,545.0,82.5,3.5,32.5,268.5,106.33,58.52
2016,8,5,18,0,499.0,74.0,3.4,32.0,216.0,66.87,38.51
2016,8,5,18,15,425.0,64.0,3.15,31.5,166.0,45.86,32.71
2016,8,5,18,30,351.0,54.0,2.9,31.0,116.0,40.24,27.73
2016,8,5,18,45,248.5,39.0,2.65,30.5,75.0,29.79,18.43
2016,8,5,19,0,146.0,24.0,2.4,30.0,34.0,18.75,4.75
2016,8,5,19,15,73.0,12.0,2.35,29.5,17.0,11.8,0.0
2016,8,5,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.35,28.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.65,28.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.75,27.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,6,5,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,6,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,6,15,117.5,19.0,2.45,25.0,32.0,67.43,17.14
2016,8,6,6,30,235.0,38.0,2.6,25.0,64.0,143.98,102.52
2016,8,6,6,45,330.5,50.0,2.8,25.5,110.0,207.26,156.99
2016,8,6,7,0,426.0,62.0,3.0,26.0,156.0,283.12,220.25
2016,8,6,7,15,488.0,70.5,3.05,26.5,208.0,345.46,271.74
2016,8,6,7,30,550.0,79.0,3.1,27.0,260.0,412.93,325.52
2016,8,6,7,45,597.5,84.5,3.15,27.5,314.0,472.94,371.88
2016,8,6,8,0,645.0,90.0,3.2,28.0,368.0,535.95,418.96
2016,8,6,8,15,676.0,95.0,3.15,28.5,421.5,589.58,457.31
2016,8,6,8,30,707.0,100.0,3.1,29.0,475.0,644.07,494.52
2016,8,6,8,45,733.5,102.5,3.1,30.0,526.5,690.48,523.41
2016,8,6,9,0,760.0,105.0,3.1,31.0,578.0,739.15,553.18
2016,8,6,9,15,777.0,108.0,3.05,31.5,625.0,779.93,577.74
2016,8,6,9,30,794.0,111.0,3.0,32.0,672.0,819.31,600.98
2016,8,6,9,45,808.0,113.0,3.0,33.0,714.5,853.28,619.29
2016,8,6,10,0,822.0,115.0,3.0,34.0,757.0,879.94,632.58
2016,8,6,10,15,831.5,117.0,3.0,34.5,793.5,905.51,646.38
2016,8,6,10,30,841.0,119.0,3.0,35.0,830.0,928.51,658.48
2016,8,6,10,45,847.5,121.5,3.0,35.5,859.5,946.45,667.35
2016,8,6,11,0,854.0,124.0,3.0,36.0,889.0,961.46,674.43
2016,8,6,11,15,859.0,125.0,3.0,36.0,911.0,970.45,679.22
2016,8,6,11,30,864.0,126.0,3.0,36.0,933.0,976.36,682.25
2016,8,6,11,45,867.0,127.0,3.05,36.5,947.5,977.18,681.2
2016,8,6,12,0,870.0,128.0,3.1,37.0,962.0,974.86,678.34
2016,8,6,12,15,871.0,128.5,3.1,37.0,968.5,966.99,673.22
2016,8,6,12,30,872.0,129.0,3.1,37.0,975.0,956.09,666.35
2016,8,6,12,45,870.0,130.0,3.15,37.0,972.5,939.9,656.62
2016,8,6,13,0,868.0,131.0,3.2,37.0,970.0,920.91,645.2
2016,8,6,13,15,865.5,130.5,3.2,37.0,960.0,897.37,630.62
2016,8,6,13,30,863.0,130.0,3.2,37.0,950.0,871.25,614.42
2016,8,6,13,45,857.5,130.0,3.25,37.5,931.5,840.62,594.34
2016,8,6,14,0,852.0,130.0,3.3,38.0,913.0,807.82,572.83
2016,8,6,14,15,846.0,128.5,3.25,37.5,887.5,771.23,550.64
2016,8,6,14,30,840.0,127.0,3.2,37.0,862.0,732.82,527.02
2016,8,6,14,45,829.0,126.5,3.2,37.0,828.5,690.22,499.04
2016,8,6,15,0,818.0,126.0,3.2,37.0,795.0,646.56,468.6
2016,8,6,15,15,806.5,123.5,3.15,37.0,756.0,597.4,433.67
2016,8,6,15,30,795.0,121.0,3.1,37.0,717.0,549.88,399.02
2016,8,6,15,45,779.5,118.5,3.1,37.0,672.5,500.06,361.99
2016,8,6,16,0,764.0,116.0,3.1,37.0,628.0,450.57,324.21
2016,8,6,16,15,744.0,112.0,3.05,36.5,579.5,398.49,284.17
2016,8,6,16,30,724.0,108.0,3.0,36.0,531.0,347.68,243.99
2016,8,6,16,45,698.0,103.5,3.0,36.0,479.0,292.78,199.73
2016,8,6,17,0,672.0,99.0,3.0,36.0,427.0,243.35,159.23
2016,8,6,17,15,636.0,93.0,2.9,35.5,373.0,193.3,119.47
2016,8,6,17,30,600.0,87.0,2.8,35.0,319.0,147.09,84.5
2016,8,6,17,45,550.5,79.5,2.7,34.5,266.0,102.54,55.12
2016,8,6,18,0,501.0,72.0,2.6,34.0,213.0,63.63,36.35
2016,8,6,18,15,426.0,62.0,2.3,33.0,163.0,44.26,31.14
2016,8,6,18,30,351.0,52.0,2.0,32.0,113.0,38.74,26.34
2016,8,6,18,45,239.5,37.5,1.75,31.5,72.5,28.64,17.34
2016,8,6,19,0,128.0,23.0,1.5,31.0,32.0,17.97,3.24
2016,8,6,19,15,64.0,11.5,1.55,30.5,16.0,11.3,0.0
2016,8,6,19,30,0.0,0.0,1.6,30.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,1.65,30.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,1.7,30.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,1.75,30.0,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,1.8,30.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.2,29.5,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,2.65,29.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.55,27.5,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,7,5,45,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,8,7,6,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,6,15,97.5,20.0,2.7,25.5,30.5,62.37,11.42
2016,8,7,6,30,195.0,40.0,2.9,26.0,61.0,132.25,93.41
2016,8,7,6,45,303.0,52.0,3.1,26.5,107.5,198.24,149.45
2016,8,7,7,0,411.0,64.0,3.3,27.0,154.0,277.76,215.28
2016,8,7,7,15,474.5,73.0,3.3,27.5,206.0,340.72,267.09
2016,8,7,7,30,538.0,82.0,3.3,28.0,258.0,408.94,321.3
2016,8,7,7,45,593.0,86.0,3.35,29.0,313.5,471.23,368.66
2016,8,7,8,0,648.0,90.0,3.4,30.0,369.0,537.14,416.99
2016,8,7,8,15,679.0,95.0,3.3,30.5,422.5,590.89,455.07
2016,8,7,8,30,710.0,100.0,3.2,31.0,476.0,645.49,491.97
2016,8,7,8,45,737.5,102.5,3.15,32.0,528.0,692.75,521.04
2016,8,7,9,0,765.0,105.0,3.1,33.0,580.0,742.36,550.95
2016,8,7,9,15,782.0,108.0,2.95,33.5,627.0,783.29,574.85
2016,8,7,9,30,799.0,111.0,2.8,34.0,674.0,822.81,597.29
2016,8,7,9,45,813.5,112.5,2.7,34.5,717.0,856.79,615.92
2016,8,7,10,0,828.0,114.0,2.6,35.0,760.0,883.5,629.58
2016,8,7,10,15,838.0,116.0,2.55,35.5,796.0,909.64,643.13
2016,8,7,10,30,848.0,118.0,2.5,36.0,832.0,933.22,654.95
2016,8,7,10,45,856.0,119.0,2.45,36.5,862.0,951.1,663.15
2016,8,7,11,0,864.0,120.0,2.4,37.0,892.0,966.1,669.59
2016,8,7,11,15,868.5,121.0,2.45,37.0,914.5,974.67,674.47
2016,8,7,11,30,873.0,122.0,2.5,37.0,937.0,980.11,677.61
2016,8,7,11,45,878.0,121.5,2.55,37.5,951.5,981.37,676.89
2016,8,7,12,0,883.0,121.0,2.6,38.0,966.0,979.45,674.38
2016,8,7,12,15,884.0,121.0,2.65,38.0,972.5,971.01,669.41
2016,8,7,12,30,885.0,121.0,2.7,38.0,979.0,959.49,662.67
2016,8,7,12,45,885.0,120.5,2.8,38.5,977.0,943.54,652.3
2016,8,7,13,0,885.0,120.0,2.9,39.0,975.0,924.69,640.19
2016,8,7,13,15,882.5,119.5,2.95,39.0,964.5,900.78,625.94
2016,8,7,13,30,880.0,119.0,3.0,39.0,954.0,874.24,610.02
2016,8,7,13,45,876.0,118.0,3.1,39.0,935.5,843.45,591.63
2016,8,7,14,0,872.0,117.0,3.2,39.0,917.0,810.34,571.59
2016,8,7,14,15,866.5,115.5,3.2,39.0,891.5,773.44,548.44
2016,8,7,14,30,861.0,114.0,3.2,39.0,866.0,734.63,523.87
2016,8,7,14,45,844.5,117.0,3.25,39.0,831.0,690.63,495.65
2016,8,7,15,0,828.0,120.0,3.3,39.0,796.0,645.93,464.75
2016,8,7,15,15,817.0,118.0,3.3,38.5,757.0,599.62,432.93
2016,8,7,15,30,806.0,116.0,3.3,38.0,718.0,549.65,397.7
2016,8,7,15,45,790.5,113.0,3.3,38.0,673.5,498.83,359.98
2016,8,7,16,0,775.0,110.0,3.3,38.0,629.0,448.32,321.47
2016,8,7,16,15,755.5,106.5,3.3,37.5,580.0,396.31,281.51
2016,8,7,16,30,736.0,103.0,3.3,37.0,531.0,345.51,241.32
2016,8,7,16,45,709.0,99.0,3.3,37.0,478.5,290.29,196.79
2016,8,7,17,0,682.0,95.0,3.3,37.0,426.0,240.47,156.04
2016,8,7,17,15,646.5,89.5,3.2,36.5,372.5,190.44,116.35
2016,8,7,17,30,611.0,84.0,3.1,36.0,319.0,144.19,81.54
2016,8,7,17,45,559.5,77.0,3.05,35.5,265.5,99.4,52.47
2016,8,7,18,0,508.0,70.0,3.0,35.0,212.0,60.46,34.45
2016,8,7,18,15,433.5,60.0,2.7,34.0,162.0,42.67,29.68
2016,8,7,18,30,359.0,50.0,2.4,33.0,112.0,37.45,25.13
2016,8,7,18,45,245.5,36.0,2.1,32.5,71.0,27.5,16.26
2016,8,7,19,0,132.0,22.0,1.8,32.0,30.0,17.2,1.56
2016,8,7,19,15,66.0,11.0,1.85,32.0,15.0,10.81,0.0
2016,8,7,19,30,0.0,0.0,1.9,32.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.0,32.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.1,32.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.25,31.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.55,31.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.8,30.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.2,29.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.85,28.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,8,6,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,8,6,15,71.5,20.5,2.7,25.5,28.5,50.41,4.36
2016,8,8,6,30,143.0,41.0,2.8,26.0,57.0,108.86,76.03
2016,8,8,6,45,245.5,56.5,2.95,26.5,102.5,180.2,135.61
2016,8,8,7,0,348.0,72.0,3.1,27.0,148.0,256.2,198.32
2016,8,8,7,15,413.5,83.0,3.1,27.5,199.0,318.09,249.12
2016,8,8,7,30,479.0,94.0,3.1,28.0,250.0,385.91,302.99
2016,8,8,7,45,538.0,99.0,3.1,29.0,305.0,451.99,353.14
2016,8,8,8,0,597.0,104.0,3.1,30.0,360.0,519.37,402.47
2016,8,8,8,15,630.0,110.0,3.05,30.5,413.0,573.54,440.97
2016,8,8,8,30,663.0,116.0,3.0,31.0,466.0,628.78,479.08
2016,8,8,8,45,693.0,119.0,2.95,31.5,518.0,679.04,511.85
2016,8,8,9,0,723.0,122.0,2.9,32.0,570.0,729.48,543.55
2016,8,8,9,15,741.0,125.5,2.85,32.5,617.0,767.54,566.15
2016,8,8,9,30,759.0,129.0,2.8,33.0,664.0,807.24,589.53
2016,8,8,9,45,774.0,131.5,2.8,34.0,706.5,841.66,608.09
2016,8,8,10,0,789.0,134.0,2.8,35.0,749.0,874.18,625.13
2016,8,8,10,15,799.5,136.5,2.8,35.5,785.0,900.38,639.21
2016,8,8,10,30,810.0,139.0,2.8,36.0,821.0,924.12,651.67
2016,8,8,10,45,818.0,141.0,2.8,36.5,851.0,942.28,660.6
2016,8,8,11,0,826.0,143.0,2.8,37.0,881.0,952.02,664.33
2016,8,8,11,15,831.0,144.5,2.85,37.0,903.0,961.12,669.6
2016,8,8,11,30,836.0,146.0,2.9,37.0,925.0,967.21,673.11
2016,8,8,11,45,844.0,143.0,2.95,37.5,940.5,968.71,672.5
2016,8,8,12,0,852.0,140.0,3.0,38.0,956.0,967.17,670.15
2016,8,8,12,15,853.5,140.5,3.0,38.0,962.0,959.74,665.32
2016,8,8,12,30,855.0,141.0,3.0,38.0,968.0,949.32,658.78
2016,8,8,12,45,852.0,142.5,3.05,38.5,965.5,932.75,647.5
2016,8,8,13,0,849.0,144.0,3.1,39.0,963.0,913.46,634.64
2016,8,8,13,15,846.5,143.5,3.1,39.0,952.5,890.14,620.32
2016,8,8,13,30,844.0,143.0,3.1,39.0,942.0,864.31,604.45
2016,8,8,13,45,836.0,144.0,3.1,39.0,922.5,832.89,584.98
2016,8,8,14,0,828.0,145.0,3.1,39.0,903.0,799.48,564.18
2016,8,8,14,15,821.0,143.5,3.1,38.5,877.5,762.36,541.98
2016,8,8,14,30,814.0,142.0,3.1,38.0,852.0,723.41,518.32
2016,8,8,14,45,801.0,142.0,3.1,38.0,818.0,680.29,489.37
2016,8,8,15,0,788.0,142.0,3.1,38.0,784.0,636.39,458.88
2016,8,8,15,15,776.0,139.0,3.1,37.5,745.0,589.8,426.85
2016,8,8,15,30,764.0,136.0,3.1,37.0,706.0,542.84,393.61
2016,8,8,15,45,745.0,134.0,3.15,37.0,661.0,493.11,356.76
2016,8,8,16,0,726.0,132.0,3.2,37.0,616.0,441.04,317.33
2016,8,8,16,15,704.5,127.5,3.15,36.5,567.0,389.51,277.77
2016,8,8,16,30,683.0,123.0,3.1,36.0,518.0,339.49,238.3
2016,8,8,16,45,653.5,117.5,3.1,36.0,466.0,287.98,196.78
2016,8,8,17,0,624.0,112.0,3.1,36.0,414.0,239.27,157.27
2016,8,8,17,15,585.5,105.5,3.0,35.5,360.5,191.05,119.41
2016,8,8,17,30,547.0,99.0,2.9,35.0,307.0,147.05,86.67
2016,8,8,17,45,495.5,89.5,2.8,35.0,254.5,103.81,58.59
2016,8,8,18,0,444.0,80.0,2.7,35.0,202.0,66.54,40.96
2016,8,8,18,15,366.5,68.0,2.5,34.5,153.0,49.61,35.29
2016,8,8,18,30,289.0,56.0,2.3,34.0,104.0,42.13,28.78
2016,8,8,18,45,185.0,39.0,2.15,33.5,65.5,30.04,18.08
2016,8,8,19,0,81.0,22.0,2.0,33.0,27.0,18.47,0.31
2016,8,8,19,15,40.5,11.0,2.1,32.5,13.5,10.81,0.0
2016,8,8,19,30,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.35,32.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.6,31.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,2.85,31.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.0,31.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.05,30.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.4,29.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,5,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,9,6,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,9,6,15,99.0,19.0,2.85,25.5,29.5,60.66,0.91
2016,8,9,6,30,198.0,38.0,3.0,26.0,59.0,130.48,91.29
2016,8,9,6,45,304.5,50.0,3.2,26.5,105.0,195.67,147.14
2016,8,9,7,0,411.0,62.0,3.4,27.0,151.0,274.46,212.52
2016,8,9,7,15,475.0,71.5,3.4,27.5,203.0,338.05,264.97
2016,8,9,7,30,539.0,81.0,3.4,28.0,255.0,407.0,319.87
2016,8,9,7,45,593.0,85.0,3.4,29.0,310.5,468.63,366.77
2016,8,9,8,0,647.0,89.0,3.4,30.0,366.0,533.8,414.54
2016,8,9,8,15,678.5,94.5,3.35,30.5,419.5,588.4,453.44
2016,8,9,8,30,710.0,100.0,3.3,31.0,473.0,643.89,491.28
2016,8,9,8,45,739.0,101.5,3.25,31.5,525.5,691.14,521.47
2016,8,9,9,0,768.0,103.0,3.2,32.0,578.0,740.85,552.72
2016,8,9,9,15,785.0,106.0,3.15,32.5,625.5,781.86,577.36
2016,8,9,9,30,802.0,109.0,3.1,33.0,673.0,821.45,600.66
2016,8,9,9,45,818.0,110.0,3.05,34.0,716.0,851.06,615.73
2016,8,9,10,0,834.0,111.0,3.0,35.0,759.0,883.96,632.75
2016,8,9,10,15,843.5,113.0,2.95,35.5,795.5,909.75,646.21
2016,8,9,10,30,853.0,115.0,2.9,36.0,832.0,932.92,657.95
2016,8,9,10,45,862.0,115.0,2.9,36.5,862.5,950.76,666.66
2016,8,9,11,0,871.0,115.0,2.9,37.0,893.0,965.71,673.63
2016,8,9,11,15,876.0,116.0,2.95,37.0,915.5,974.8,678.82
2016,8,9,11,30,881.0,117.0,3.0,37.0,938.0,980.73,682.22
2016,8,9,11,45,890.0,113.5,3.1,37.5,954.0,982.8,682.31
2016,8,9,12,0,899.0,110.0,3.2,38.0,970.0,981.68,680.54
2016,8,9,12,15,900.5,110.5,3.3,38.0,976.0,974.1,676.3
2016,8,9,12,30,902.0,111.0,3.4,38.0,982.0,963.34,670.19
2016,8,9,12,45,902.5,110.0,3.5,38.5,980.5,947.08,659.31
2016,8,9,13,0,903.0,109.0,3.6,39.0,979.0,927.83,646.65
2016,8,9,13,15,900.5,108.5,3.65,39.0,968.5,903.48,631.87
2016,8,9,13,30,898.0,108.0,3.7,39.0,958.0,876.42,615.36
2016,8,9,13,45,894.5,107.0,3.8,39.0,939.5,845.46,596.53
2016,8,9,14,0,891.0,106.0,3.9,39.0,921.0,812.09,575.99
2016,8,9,14,15,885.5,105.0,3.95,39.0,895.0,774.93,552.61
2016,8,9,14,30,880.0,104.0,4.0,39.0,869.0,735.79,527.72
2016,8,9,14,45,573.0,244.0,4.05,39.0,734.5,614.55,441.52
2016,8,9,15,0,266.0,384.0,4.1,39.0,600.0,520.12,370.92
2016,8,9,15,15,555.0,240.5,4.1,38.5,662.5,546.78,395.04
2016,8,9,15,30,844.0,97.0,4.1,38.0,725.0,552.75,401.88
2016,8,9,15,45,830.0,94.5,4.15,38.0,680.0,501.61,363.27
2016,8,9,16,0,816.0,92.0,4.2,38.0,635.0,450.52,323.85
2016,8,9,16,15,798.0,89.0,4.15,37.5,585.5,393.64,279.79
2016,8,9,16,30,780.0,86.0,4.1,37.0,536.0,341.56,237.98
2016,8,9,16,45,754.5,83.0,4.1,37.0,483.0,288.52,194.38
2016,8,9,17,0,729.0,80.0,4.1,37.0,430.0,237.73,152.36
2016,8,9,17,15,695.5,75.5,4.0,36.5,375.5,186.66,111.53
2016,8,9,17,30,662.0,71.0,3.9,36.0,321.0,135.96,73.35
2016,8,9,17,45,611.0,65.5,3.8,35.5,267.0,89.85,44.12
2016,8,9,18,0,560.0,60.0,3.7,35.0,213.0,49.49,27.27
2016,8,9,18,15,485.0,52.0,3.35,34.5,162.0,36.07,24.15
2016,8,9,18,30,410.0,44.0,3.0,34.0,111.0,32.29,20.73
2016,8,9,18,45,287.5,31.5,2.65,33.5,70.0,23.96,13.19
2016,8,9,19,0,165.0,19.0,2.3,33.0,29.0,14.93,0.0
2016,8,9,19,15,82.5,9.5,2.25,32.5,14.5,9.34,0.0
2016,8,9,19,30,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.2,31.5,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.25,31.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.3,31.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.35,30.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.65,29.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,5,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,8,10,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,6,15,98.5,18.5,2.5,25.5,29.0,59.43,0.0
2016,8,10,6,30,197.0,37.0,2.7,26.0,58.0,128.69,89.53
2016,8,10,6,45,297.5,50.5,2.9,26.5,103.5,193.17,144.99
2016,8,10,7,0,398.0,64.0,3.1,27.0,149.0,268.37,207.51
2016,8,10,7,15,462.5,74.0,3.15,27.5,201.0,333.84,261.35
2016,8,10,7,30,527.0,84.0,3.2,28.0,253.0,403.01,316.4
2016,8,10,7,45,580.5,88.5,3.3,28.5,308.0,464.41,363.96
