Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,7,45,552.0,81.5,3.05,24.5,271.0,423.88,337.5
2016,8,30,8,0,602.0,89.0,3.1,25.0,325.0,487.39,386.55
2016,8,30,8,15,431.5,145.5,3.15,25.0,328.0,460.05,362.96
2016,8,30,8,30,261.0,202.0,3.2,25.0,331.0,411.95,322.74
2016,8,30,8,45,193.0,232.5,3.25,25.5,333.5,395.3,307.4
2016,8,30,9,0,125.0,263.0,3.3,26.0,336.0,381.14,293.43
2016,8,30,9,15,161.5,287.0,3.35,26.0,390.0,438.43,336.28
2016,8,30,9,30,198.0,311.0,3.4,26.0,444.0,497.2,379.27
2016,8,30,9,45,296.0,311.0,3.5,26.5,525.0,592.25,448.85
2016,8,30,10,0,394.0,311.0,3.6,27.0,606.0,682.38,513.12
2016,8,30,10,15,324.5,349.0,3.65,27.0,600.0,665.43,497.61
2016,8,30,10,30,255.0,387.0,3.7,27.0,594.0,644.3,479.75
2016,8,30,10,45,215.5,408.0,3.75,27.5,587.5,622.11,461.54
2016,8,30,11,0,176.0,429.0,3.8,28.0,581.0,605.93,447.47
2016,8,30,11,15,210.0,437.0,3.8,28.0,622.5,643.65,474.37
2016,8,30,11,30,244.0,445.0,3.8,28.0,664.0,680.6,500.24
2016,8,30,11,45,179.0,453.0,3.85,28.0,615.5,623.99,458.55
2016,8,30,12,0,114.0,461.0,3.9,28.0,567.0,567.2,416.77
2016,8,30,12,15,267.0,430.0,3.9,28.0,678.0,675.25,497.31
2016,8,30,12,30,420.0,399.0,3.9,28.0,789.0,776.93,570.59
2016,8,30,12,45,633.0,267.0,3.95,28.5,852.5,825.66,609.17
2016,8,30,13,0,846.0,135.0,4.0,29.0,916.0,862.27,634.35
2016,8,30,13,15,423.0,134.5,3.95,29.0,525.5,486.82,370.36
2016,8,30,13,30,0.0,134.0,3.9,29.0,135.0,129.71,94.2
2016,8,30,13,45,63.5,282.5,3.9,29.0,338.5,320.24,239.36
2016,8,30,14,0,127.0,431.0,3.9,29.0,542.0,500.21,369.94
2016,8,30,14,15,68.0,322.0,3.8,28.5,381.5,353.04,262.98
2016,8,30,14,30,9.0,213.0,3.7,28.0,221.0,210.44,156.73
2016,8,30,14,45,120.5,286.5,3.65,28.0,379.0,341.98,257.69
2016,8,30,15,0,232.0,360.0,3.6,28.0,537.0,463.83,347.31
2016,8,30,15,15,207.5,341.0,3.45,28.0,492.0,420.22,314.54
2016,8,30,15,30,183.0,322.0,3.3,28.0,447.0,378.71,283.73
2016,8,30,15,45,156.0,297.5,3.2,28.0,399.0,333.75,250.26
2016,8,30,16,0,129.0,273.0,3.1,28.0,351.0,291.55,218.68
2016,8,30,16,15,291.0,223.0,2.85,27.5,378.0,288.54,213.6
2016,8,30,16,30,453.0,173.0,2.6,27.0,405.0,267.89,192.12
2016,8,30,16,45,367.0,165.5,2.4,27.0,339.5,220.11,155.47
2016,8,30,17,0,281.0,158.0,2.2,27.0,274.0,176.73,123.81
2016,8,30,17,15,255.0,137.5,1.95,26.5,231.0,138.77,95.75
2016,8,30,17,30,229.0,117.0,1.7,26.0,188.0,103.8,72.23
2016,8,30,17,45,193.0,95.5,1.45,26.0,146.5,73.9,57.36
2016,8,30,18,0,157.0,74.0,1.2,26.0,105.0,58.51,43.97
2016,8,30,18,15,105.0,52.0,1.15,25.5,70.0,44.22,31.26
2016,8,30,18,30,53.0,30.0,1.1,25.0,35.0,26.26,13.88
2016,8,30,18,45,26.5,15.0,1.05,25.0,17.5,14.74,0.0
2016,8,30,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,31,6,15,3.5,10.5,1.95,22.0,11.0,11.26,0.0
2016,8,31,6,30,7.0,21.0,2.1,22.0,22.0,24.89,5.97
2016,8,31,6,45,71.5,44.0,2.3,22.5,56.0,82.39,58.7
2016,8,31,7,0,136.0,67.0,2.5,23.0,90.0,144.53,110.67
2016,8,31,7,15,197.0,84.0,2.45,23.5,132.0,197.48,155.1
2016,8,31,7,30,258.0,101.0,2.4,24.0,174.0,256.46,203.55
2016,8,31,7,45,368.0,108.0,2.35,24.5,238.0,345.34,274.48
2016,8,31,8,0,478.0,115.0,2.3,25.0,302.0,436.09,344.73
2016,8,31,8,15,303.5,163.0,2.35,25.5,288.5,386.54,303.39
2016,8,31,8,30,129.0,211.0,2.4,26.0,275.0,321.58,249.41
2016,8,31,8,45,99.5,231.0,2.5,26.5,283.5,316.36,243.85
2016,8,31,9,0,70.0,251.0,2.6,27.0,292.0,316.69,242.07
2016,8,31,9,15,205.0,267.5,2.65,27.0,402.0,451.33,345.11
2016,8,31,9,30,340.0,284.0,2.7,27.0,512.0,593.75,449.44
2016,8,31,9,45,550.0,212.0,2.75,27.5,609.0,710.52,534.8
2016,8,31,10,0,760.0,140.0,2.8,28.0,706.0,828.22,614.65
2016,8,31,10,15,540.0,255.0,2.8,28.0,667.5,765.93,567.24
2016,8,31,10,30,320.0,370.0,2.8,28.0,629.0,684.95,504.29
2016,8,31,10,45,171.5,344.5,2.85,28.5,484.0,514.41,381.24
2016,8,31,11,0,23.0,319.0,2.9,29.0,339.0,335.54,247.69
2016,8,31,11,15,206.5,355.5,2.9,29.0,540.5,562.22,416.06
2016,8,31,11,30,390.0,392.0,2.9,29.0,742.0,767.96,559.46
2016,8,31,11,45,309.0,427.0,2.9,29.5,706.5,723.16,523.79
2016,8,31,12,0,228.0,462.0,2.9,30.0,671.0,673.11,486.31
2016,8,31,12,15,125.5,403.0,2.9,30.0,518.5,515.27,375.75
2016,8,31,12,30,23.0,344.0,2.9,30.0,366.0,355.03,259.68
2016,8,31,12,45,37.0,380.5,2.95,30.0,415.0,403.47,295.35
2016,8,31,13,0,51.0,417.0,3.0,30.0,464.0,447.95,327.13
2016,8,31,13,15,48.0,406.5,3.0,30.0,450.0,431.87,315.6
2016,8,31,13,30,45.0,396.0,3.0,30.0,436.0,415.96,304.45
2016,8,31,13,45,411.0,282.0,3.0,30.0,638.0,586.8,435.77
2016,8,31,14,0,777.0,168.0,3.0,30.0,840.0,734.58,544.01
2016,8,31,14,15,523.0,278.5,2.95,30.0,725.0,626.91,462.74
2016,8,31,14,30,269.0,389.0,2.9,30.0,610.0,536.73,394.32
2016,8,31,14,45,505.5,272.0,2.85,30.0,663.0,561.4,416.34
2016,8,31,15,0,742.0,155.0,2.8,30.0,716.0,565.95,421.72
2016,8,31,15,15,727.0,151.5,2.7,30.0,675.0,518.2,385.33
2016,8,31,15,30,712.0,148.0,2.6,30.0,634.0,470.53,348.47
2016,8,31,15,45,694.0,142.0,2.55,30.0,588.0,419.68,308.55
2016,8,31,16,0,676.0,136.0,2.5,30.0,542.0,369.71,268.35
2016,8,31,16,15,650.0,130.5,2.35,29.5,492.0,318.7,227.05
2016,8,31,16,30,624.0,125.0,2.2,29.0,442.0,269.9,186.89
2016,8,31,16,45,591.0,116.5,2.05,29.0,389.5,219.4,145.48
2016,8,31,17,0,558.0,108.0,1.9,29.0,337.0,172.33,108.04
2016,8,31,17,15,509.5,99.0,1.7,28.5,283.5,126.92,75.64
2016,8,31,17,30,461.0,90.0,1.5,28.0,230.0,86.84,52.52
2016,8,31,17,45,395.0,77.0,1.3,27.5,179.0,55.56,41.56
2016,8,31,18,0,329.0,64.0,1.1,27.0,128.0,47.62,34.62
2016,8,31,18,15,233.5,47.0,1.05,26.5,84.5,35.88,24.15
2016,8,31,18,30,138.0,30.0,1.0,26.0,41.0,23.46,11.1
2016,8,31,18,45,69.0,15.0,0.95,26.0,20.5,14.74,0.0
2016,8,31,19,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,1,6,15,53.5,11.0,1.6,22.5,14.0,25.06,0.0
2016,9,1,6,30,107.0,22.0,1.9,23.0,28.0,70.53,22.72
2016,9,1,6,45,203.0,40.0,2.25,23.5,69.0,137.88,99.74
2016,9,1,7,0,299.0,58.0,2.6,24.0,110.0,208.19,159.55
2016,9,1,7,15,371.0,72.0,2.5,24.5,160.5,271.9,213.14
2016,9,1,7,30,443.0,86.0,2.4,25.0,211.0,342.36,270.48
2016,9,1,7,45,494.0,95.5,2.35,25.5,264.0,401.68,317.4
2016,9,1,8,0,545.0,105.0,2.3,26.0,317.0,468.37,368.09
2016,9,1,8,15,582.0,113.0,2.3,26.5,370.5,524.29,409.13
2016,9,1,8,30,619.0,121.0,2.3,27.0,424.0,581.59,449.91
2016,9,1,8,45,648.5,126.0,2.35,28.0,475.0,631.08,483.19
2016,9,1,9,0,678.0,131.0,2.4,29.0,526.0,680.67,515.35
2016,9,1,9,15,698.5,135.5,2.4,29.0,573.5,722.27,542.3
2016,9,1,9,30,719.0,140.0,2.4,29.0,621.0,762.77,568.22
2016,9,1,9,45,737.5,142.5,2.4,29.5,663.5,797.95,589.09
2016,9,1,10,0,756.0,145.0,2.4,30.0,706.0,828.53,606.68
2016,9,1,10,15,413.0,258.0,2.4,30.0,566.5,654.45,482.52
2016,9,1,10,30,70.0,371.0,2.4,30.0,427.0,442.32,323.98
2016,9,1,10,45,145.0,397.0,2.45,30.0,519.5,544.72,398.74
2016,9,1,11,0,220.0,423.0,2.5,30.0,612.0,639.65,465.01
2016,9,1,11,15,515.0,290.0,2.5,30.0,745.5,788.1,573.43
2016,9,1,11,30,810.0,157.0,2.5,30.0,879.0,923.32,664.14
2016,9,1,11,45,809.5,160.0,2.55,30.5,891.5,921.0,660.06
2016,9,1,12,0,809.0,163.0,2.6,31.0,904.0,915.59,655.36
2016,9,1,12,15,810.0,163.5,2.6,31.0,909.0,906.04,649.06
2016,9,1,12,30,811.0,164.0,2.6,31.0,914.0,893.54,640.99
2016,9,1,12,45,809.0,164.5,2.65,31.0,910.0,875.51,629.81
2016,9,1,13,0,807.0,165.0,2.7,31.0,906.0,854.8,616.94
2016,9,1,13,15,804.0,164.0,2.7,31.0,893.5,829.23,600.57
2016,9,1,13,30,801.0,163.0,2.7,31.0,881.0,801.27,582.63
2016,9,1,13,45,793.0,163.0,2.7,31.0,860.5,768.14,561.19
2016,9,1,14,0,785.0,163.0,2.7,31.0,840.0,733.21,538.39
2016,9,1,14,15,776.5,160.5,2.65,30.5,812.0,693.99,512.07
2016,9,1,14,30,768.0,158.0,2.6,30.0,784.0,653.41,484.25
2016,9,1,14,45,598.5,228.5,2.6,30.0,703.0,576.94,427.37
2016,9,1,15,0,429.0,299.0,2.6,30.0,622.0,514.33,380.12
2016,9,1,15,15,372.5,297.5,2.5,30.0,566.5,463.35,342.57
2016,9,1,15,30,316.0,296.0,2.4,30.0,511.0,413.98,305.94
2016,9,1,15,45,158.5,229.0,2.35,30.0,337.0,275.06,204.18
2016,9,1,16,0,1.0,162.0,2.3,30.0,163.0,154.46,114.7
2016,9,1,16,15,0.5,140.5,2.15,29.5,141.0,134.0,99.74
2016,9,1,16,30,0.0,119.0,2.0,29.0,119.0,113.66,84.49
2016,9,1,16,45,0.0,104.5,1.9,29.0,104.5,99.91,74.03
2016,9,1,17,0,0.0,90.0,1.8,29.0,90.0,86.21,63.46
2016,9,1,17,15,0.0,75.0,1.6,28.5,75.0,72.09,52.53
2016,9,1,17,30,0.0,60.0,1.4,28.0,60.0,57.99,41.38
2016,9,1,17,45,0.0,46.5,1.25,27.5,46.5,44.92,32.58
2016,9,1,18,0,0.0,33.0,1.1,27.0,33.0,31.86,21.33
2016,9,1,18,15,0.0,21.0,1.05,26.5,21.0,20.26,11.17
2016,9,1,18,30,0.0,9.0,1.0,26.0,9.0,8.67,0.23
2016,9,1,18,45,0.0,4.5,1.0,25.5,4.5,4.42,0.0
2016,9,1,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,6,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,2,6,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,2,6,45,0.0,0.5,2.1,22.5,0.5,0.48,0.0
2016,9,2,7,0,0.0,1.0,2.3,23.0,1.0,0.96,0.0
2016,9,2,7,15,0.0,2.0,2.3,23.0,2.0,1.93,0.0
2016,9,2,7,30,0.0,3.0,2.3,23.0,3.0,2.89,0.0
2016,9,2,7,45,31.0,78.0,2.3,23.5,90.0,96.94,74.64
2016,9,2,8,0,62.0,153.0,2.3,24.0,177.0,201.18,158.2
2016,9,2,8,15,31.0,144.0,2.2,24.5,156.0,170.19,132.15
2016,9,2,8,30,0.0,135.0,2.1,25.0,135.0,133.44,101.64
2016,9,2,8,45,141.5,191.0,2.05,25.5,273.5,309.77,241.62
2016,9,2,9,0,283.0,247.0,2.0,26.0,412.0,492.33,377.83
2016,9,2,9,15,348.5,255.0,1.9,26.5,475.5,560.01,424.71
2016,9,2,9,30,414.0,263.0,1.8,27.0,539.0,638.79,478.36
2016,9,2,9,45,220.5,273.5,1.7,27.5,422.0,485.42,363.53
2016,9,2,10,0,27.0,284.0,1.6,28.0,305.0,313.84,233.03
2016,9,2,10,15,21.5,276.5,1.5,28.0,293.5,292.74,217.58
2016,9,2,10,30,16.0,269.0,1.4,28.0,282.0,279.7,207.38
2016,9,2,10,45,124.5,344.5,1.35,28.5,450.5,470.48,346.63
2016,9,2,11,0,233.0,420.0,1.3,29.0,619.0,648.01,467.12
2016,9,2,11,15,200.0,435.0,1.3,29.0,609.0,630.7,452.36
2016,9,2,11,30,167.0,450.0,1.3,29.0,599.0,612.22,438.6
2016,9,2,11,45,231.0,447.0,1.3,29.5,656.0,664.52,474.18
2016,9,2,12,0,295.0,444.0,1.3,30.0,713.0,719.42,510.02
2016,9,2,12,15,342.5,426.0,1.35,30.0,740.0,737.39,522.88
2016,9,2,12,30,390.0,408.0,1.4,30.0,767.0,753.2,534.66
2016,9,2,12,45,320.5,432.0,1.45,30.0,727.0,704.76,501.3
2016,9,2,13,0,251.0,456.0,1.5,30.0,687.0,657.42,468.83
2016,9,2,13,15,463.0,350.0,1.5,30.0,767.5,722.35,518.47
2016,9,2,13,30,675.0,244.0,1.5,30.0,848.0,774.71,557.65
2016,9,2,13,45,676.0,236.5,1.55,30.0,829.5,744.3,537.59
2016,9,2,14,0,677.0,229.0,1.6,30.0,811.0,712.0,516.69
2016,9,2,14,15,667.5,226.0,1.65,30.0,783.5,674.73,491.81
2016,9,2,14,30,658.0,223.0,1.7,30.0,756.0,636.54,465.79
2016,9,2,14,45,499.5,277.0,1.8,30.0,671.0,558.39,409.58
2016,9,2,15,0,341.0,331.0,1.9,30.0,586.0,493.8,362.41
2016,9,2,15,15,499.0,251.5,1.95,29.5,601.0,483.96,357.59
2016,9,2,15,30,657.0,172.0,2.0,29.0,616.0,460.47,340.62
2016,9,2,15,45,494.0,208.0,2.05,29.0,528.0,388.91,286.63
2016,9,2,16,0,331.0,244.0,2.1,29.0,440.0,335.31,246.74
2016,9,2,16,15,450.5,192.0,2.05,28.5,433.0,304.39,220.23
2016,9,2,16,30,570.0,140.0,2.0,28.0,426.0,263.92,183.84
2016,9,2,16,45,536.5,130.0,1.95,28.0,374.0,215.42,144.44
2016,9,2,17,0,503.0,120.0,1.9,28.0,322.0,169.85,108.68
2016,9,2,17,15,453.5,108.5,1.75,27.5,269.5,125.16,77.34
2016,9,2,17,30,404.0,97.0,1.6,27.0,217.0,85.98,55.13
2016,9,2,17,45,334.5,82.0,1.5,27.0,166.5,59.84,45.23
2016,9,2,18,0,265.0,67.0,1.4,27.0,116.0,50.4,36.85
2016,9,2,18,15,179.5,46.5,1.3,26.5,74.5,37.88,25.59
2016,9,2,18,30,94.0,26.0,1.2,26.0,33.0,21.71,7.95
2016,9,2,18,45,47.0,13.0,1.2,25.5,16.5,12.78,0.0
2016,9,2,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,3,6,15,39.0,10.0,1.75,21.5,12.5,20.1,0.0
2016,9,3,6,30,78.0,20.0,1.9,22.0,25.0,52.88,9.5
2016,9,3,6,45,174.5,40.0,2.05,22.5,65.5,127.15,91.59
2016,9,3,7,0,271.0,60.0,2.2,23.0,106.0,198.2,151.98
2016,9,3,7,15,343.5,74.5,2.2,23.5,155.5,260.96,204.9
2016,9,3,7,30,416.0,89.0,2.2,24.0,205.0,330.58,261.84
2016,9,3,7,45,473.5,98.5,2.25,24.5,258.5,392.07,310.82
2016,9,3,8,0,531.0,108.0,2.3,25.0,312.0,461.19,363.91
2016,9,3,8,15,420.5,149.5,2.25,25.5,327.0,454.53,356.03
2016,9,3,8,30,310.0,191.0,2.2,26.0,342.0,431.68,335.62
2016,9,3,8,45,213.0,224.5,2.15,26.5,334.0,399.71,308.31
2016,9,3,9,0,116.0,258.0,2.1,27.0,326.0,367.98,280.67
2016,9,3,9,15,134.5,283.5,2.0,27.0,368.5,412.05,312.63
2016,9,3,9,30,153.0,309.0,1.9,27.0,411.0,456.56,343.95
2016,9,3,9,45,228.0,321.5,1.85,27.5,484.5,535.06,399.95
2016,9,3,10,0,303.0,334.0,1.8,28.0,558.0,624.73,461.56
2016,9,3,10,15,204.5,360.0,1.8,28.0,514.5,559.52,412.24
2016,9,3,10,30,106.0,386.0,1.8,28.0,471.0,490.54,360.62
2016,9,3,10,45,94.0,396.0,1.8,28.5,473.5,488.82,358.11
2016,9,3,11,0,82.0,406.0,1.8,29.0,476.0,486.5,354.84
2016,9,3,11,15,126.0,427.5,1.8,29.0,538.0,553.86,402.27
2016,9,3,11,30,170.0,449.0,1.8,29.0,600.0,613.49,443.19
2016,9,3,11,45,458.0,326.5,1.85,29.5,742.0,761.55,550.09
2016,9,3,12,0,746.0,204.0,1.9,30.0,884.0,896.94,641.46
2016,9,3,12,15,572.0,303.0,1.95,30.0,826.5,825.83,591.25
2016,9,3,12,30,398.0,402.0,2.0,30.0,769.0,753.24,539.12
2016,9,3,12,45,404.5,397.5,2.05,30.0,769.0,743.54,533.77
2016,9,3,13,0,411.0,393.0,2.1,30.0,769.0,732.92,527.25
2016,9,3,13,15,572.5,299.0,2.15,30.0,814.5,762.86,552.33
2016,9,3,13,30,734.0,205.0,2.2,30.0,860.0,782.57,569.88
2016,9,3,13,45,525.5,303.5,2.25,30.5,767.0,690.13,501.71
2016,9,3,14,0,317.0,402.0,2.3,31.0,674.0,608.36,440.7
2016,9,3,14,15,513.5,296.5,2.35,30.5,719.5,631.13,462.58
2016,9,3,14,30,710.0,191.0,2.4,30.0,765.0,638.64,472.27
2016,9,3,14,45,471.0,272.0,2.5,30.0,646.0,534.58,395.39
2016,9,3,15,0,232.0,353.0,2.6,30.0,527.0,453.63,334.71
2016,9,3,15,15,249.5,328.0,2.65,29.5,505.0,423.12,313.9
2016,9,3,15,30,267.0,303.0,2.7,29.0,483.0,394.26,293.32
2016,9,3,15,45,448.5,227.5,2.8,29.0,503.5,384.82,285.11
2016,9,3,16,0,630.0,152.0,2.9,29.0,524.0,358.78,261.52
2016,9,3,16,15,602.0,145.0,2.9,28.5,473.5,308.46,220.76
2016,9,3,16,30,574.0,138.0,2.9,28.0,423.0,260.69,181.58
2016,9,3,16,45,535.0,129.5,2.9,28.0,370.5,212.27,142.27
2016,9,3,17,0,496.0,121.0,2.9,28.0,318.0,167.33,107.23
2016,9,3,17,15,446.0,109.5,2.7,27.5,265.5,123.16,76.49
2016,9,3,17,30,396.0,98.0,2.5,27.0,213.0,84.54,55.08
2016,9,3,17,45,320.5,83.0,2.35,27.0,162.5,60.84,46.07
2016,9,3,18,0,245.0,68.0,2.2,27.0,112.0,54.15,39.94
2016,9,3,18,15,161.5,46.0,2.2,26.5,71.0,37.46,25.12
2016,9,3,18,30,78.0,24.0,2.2,26.0,30.0,20.11,5.54
2016,9,3,18,45,39.0,12.0,2.2,25.5,15.0,11.8,0.0
2016,9,3,19,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,6,15,26.5,9.5,0.9,22.5,11.0,16.28,0.0
2016,9,4,6,30,53.0,19.0,1.1,23.0,22.0,43.4,3.57
2016,9,4,6,45,136.5,41.0,1.3,23.5,61.0,108.06,76.67
2016,9,4,7,0,220.0,63.0,1.5,24.0,100.0,174.02,132.34
2016,9,4,7,15,289.5,81.0,1.75,24.5,149.0,243.02,189.58
2016,9,4,7,30,359.0,99.0,2.0,25.0,198.0,312.27,245.95
2016,9,4,7,45,413.0,111.5,2.25,25.5,250.5,372.41,293.89
2016,9,4,8,0,467.0,124.0,2.5,26.0,303.0,436.65,343.62
2016,9,4,8,15,506.0,134.5,2.65,26.0,355.5,492.44,386.11
2016,9,4,8,30,545.0,145.0,2.8,26.0,408.0,550.13,429.09
2016,9,4,8,45,575.0,152.5,2.95,26.5,458.5,602.85,466.55
2016,9,4,9,0,605.0,160.0,3.1,27.0,509.0,652.88,501.36
2016,9,4,9,15,627.5,166.5,3.1,27.5,556.0,695.78,529.82
2016,9,4,9,30,650.0,173.0,3.1,28.0,603.0,737.81,557.13
2016,9,4,9,45,669.0,177.0,3.1,28.5,645.0,773.04,578.89
2016,9,4,10,0,688.0,181.0,3.1,29.0,687.0,806.68,599.15
2016,9,4,10,15,701.0,184.5,3.1,29.0,723.0,832.64,615.25
2016,9,4,10,30,714.0,188.0,3.1,29.0,759.0,856.35,629.88
2016,9,4,10,45,725.5,190.0,3.1,29.5,788.5,874.68,639.67
2016,9,4,11,0,737.0,192.0,3.1,30.0,818.0,890.4,647.8
2016,9,4,11,15,402.0,303.5,3.1,30.0,646.5,693.53,508.52
2016,9,4,11,30,67.0,415.0,3.1,30.0,475.0,477.35,348.11
2016,9,4,11,45,138.0,437.5,3.1,30.5,562.5,567.98,413.54
2016,9,4,12,0,209.0,460.0,3.1,31.0,650.0,651.02,470.72
2016,9,4,12,15,495.5,322.0,3.1,31.0,775.5,773.89,562.29
2016,9,4,12,30,782.0,184.0,3.1,31.0,901.0,880.44,637.17
2016,9,4,12,45,786.0,180.5,3.1,31.0,898.0,863.91,625.54
2016,9,4,13,0,790.0,177.0,3.1,31.0,895.0,844.58,613.07
2016,9,4,13,15,522.0,308.0,3.15,31.0,780.0,728.01,530.48
2016,9,4,13,30,254.0,439.0,3.2,31.0,665.0,620.12,450.03
2016,9,4,13,45,300.0,415.5,3.25,31.0,676.0,621.34,452.93
2016,9,4,14,0,346.0,392.0,3.3,31.0,687.0,619.06,452.65
2016,9,4,14,15,553.5,277.0,3.3,31.0,730.5,638.95,471.31
2016,9,4,14,30,761.0,162.0,3.3,31.0,774.0,644.23,478.5
2016,9,4,14,45,739.0,164.5,3.35,31.0,736.5,596.85,443.92
2016,9,4,15,0,717.0,167.0,3.4,31.0,699.0,551.46,410.26
2016,9,4,15,15,700.5,162.5,3.4,30.5,657.5,503.12,374.46
2016,9,4,15,30,684.0,158.0,3.4,30.0,616.0,455.11,337.88
2016,9,4,15,45,404.0,210.5,3.4,30.0,476.0,349.7,258.88
2016,9,4,16,0,124.0,263.0,3.4,30.0,336.0,277.75,206.76
2016,9,4,16,15,358.0,197.0,3.3,29.5,379.0,280.56,204.2
2016,9,4,16,30,592.0,131.0,3.2,29.0,422.0,256.45,177.01
2016,9,4,16,45,557.0,121.5,3.1,29.0,369.5,206.88,136.59
2016,9,4,17,0,522.0,112.0,3.0,29.0,317.0,161.27,101.0
2016,9,4,17,15,470.5,101.5,2.75,28.5,264.0,116.59,70.43
2016,9,4,17,30,419.0,91.0,2.5,28.0,211.0,77.63,49.86
2016,9,4,17,45,348.0,76.5,2.25,27.5,161.0,55.92,41.8
2016,9,4,18,0,277.0,62.0,2.0,27.0,111.0,46.71,33.66
2016,9,4,18,15,181.0,42.5,2.0,26.5,70.0,32.75,21.15
2016,9,4,18,30,85.0,23.0,2.0,26.0,29.0,19.29,3.22
2016,9,4,18,45,42.5,11.5,2.0,25.5,14.5,11.3,0.0
2016,9,4,19,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,5,6,15,67.0,10.0,2.05,21.5,13.5,27.27,0.0
2016,9,5,6,30,134.0,20.0,2.3,22.0,27.0,74.36,3.58
2016,9,5,6,45,262.5,33.0,2.55,22.5,69.0,150.77,107.93
2016,9,5,7,0,391.0,46.0,2.8,23.0,111.0,231.72,177.46
2016,9,5,7,15,469.5,55.0,3.0,23.5,163.0,297.81,234.13
2016,9,5,7,30,548.0,64.0,3.2,24.0,215.0,370.86,294.76
2016,9,5,7,45,339.5,109.5,3.4,24.5,210.0,328.16,261.26
2016,9,5,8,0,131.0,155.0,3.6,25.0,205.0,252.65,199.33
2016,9,5,8,15,228.5,170.5,3.65,25.5,274.5,344.3,271.92
2016,9,5,8,30,326.0,186.0,3.7,26.0,344.0,435.94,342.3
2016,9,5,8,45,557.0,135.5,3.8,26.5,441.5,570.34,445.93
2016,9,5,9,0,788.0,85.0,3.9,27.0,539.0,704.89,543.43
2016,9,5,9,15,493.5,195.0,3.9,27.5,488.0,615.77,472.32
2016,9,5,9,30,199.0,305.0,3.9,28.0,437.0,489.35,370.99
2016,9,5,9,45,159.5,326.5,3.95,28.5,437.0,481.72,363.14
2016,9,5,10,0,120.0,348.0,4.0,29.0,437.0,471.49,352.93
2016,9,5,10,15,108.5,364.0,4.0,29.0,447.5,469.82,350.68
2016,9,5,10,30,97.0,380.0,4.0,29.0,458.0,475.61,353.73
2016,9,5,10,45,83.5,387.5,4.0,29.5,456.5,469.88,347.86
2016,9,5,11,0,70.0,395.0,4.0,30.0,455.0,463.62,341.73
2016,9,5,11,15,479.0,249.5,4.0,30.0,672.0,707.85,527.08
2016,9,5,11,30,888.0,104.0,4.0,30.0,889.0,928.54,678.14
2016,9,5,11,45,476.0,264.5,4.05,30.0,686.0,712.95,526.95
2016,9,5,12,0,64.0,425.0,4.1,30.0,483.0,479.14,350.45
2016,9,5,12,15,196.0,430.0,4.1,30.0,609.0,603.21,442.71
2016,9,5,12,30,328.0,435.0,4.1,30.0,735.0,721.1,526.62
2016,9,5,12,45,215.0,442.5,4.15,30.0,639.0,618.79,452.63
2016,9,5,13,0,102.0,450.0,4.2,30.0,543.0,521.57,381.77
2016,9,5,13,15,481.5,285.0,4.2,30.0,713.0,671.24,498.93
2016,9,5,13,30,861.0,120.0,4.2,30.0,883.0,796.96,590.54
2016,9,5,13,45,474.5,264.0,4.2,30.0,683.5,610.9,455.22
2016,9,5,14,0,88.0,408.0,4.2,30.0,484.0,449.41,330.98
2016,9,5,14,15,51.5,336.0,4.15,30.0,380.0,352.73,261.29
2016,9,5,14,30,15.0,264.0,4.1,30.0,276.0,261.84,194.17
2016,9,5,14,45,12.5,243.5,4.1,30.0,253.5,239.87,178.25
2016,9,5,15,0,10.0,223.0,4.1,30.0,231.0,218.2,162.32
2016,9,5,15,15,11.0,220.0,4.05,29.5,228.0,214.77,160.42
2016,9,5,15,30,12.0,217.0,4.0,29.0,225.0,211.1,158.31
2016,9,5,15,45,46.0,235.0,3.95,29.0,262.5,234.96,176.64
2016,9,5,16,0,80.0,253.0,3.9,29.0,300.0,257.37,193.3
2016,9,5,16,15,227.5,216.5,3.75,28.5,332.0,255.62,189.03
2016,9,5,16,30,375.0,180.0,3.6,28.0,364.0,246.67,176.74
2016,9,5,16,45,365.5,157.5,3.5,28.0,319.0,202.83,141.17
2016,9,5,17,0,356.0,135.0,3.4,28.0,274.0,155.28,103.67
2016,9,5,17,15,434.0,103.5,3.15,27.5,245.0,113.07,69.7
2016,9,5,17,30,512.0,72.0,2.9,27.0,216.0,61.6,36.86
2016,9,5,17,45,435.0,62.0,2.7,27.0,165.0,44.39,32.12
2016,9,5,18,0,358.0,52.0,2.5,27.0,114.0,38.84,27.02
2016,9,5,18,15,236.5,37.5,2.5,26.5,72.0,28.77,17.77
2016,9,5,18,30,115.0,23.0,2.5,26.0,30.0,18.12,0.2
2016,9,5,18,45,57.5,11.5,2.55,25.5,15.0,11.3,0.0
2016,9,5,19,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,15,0.0,12.0,2.35,23.0,12.0,11.8,0.0
2016,9,6,6,30,0.0,24.0,2.5,23.0,24.0,26.5,0.0
2016,9,6,6,45,155.5,38.5,2.65,23.5,64.0,111.27,78.39
2016,9,6,7,0,311.0,53.0,2.8,24.0,104.0,204.87,156.12
2016,9,6,7,15,393.0,64.0,2.95,24.5,154.5,269.48,210.93
2016,9,6,7,30,475.0,75.0,3.1,25.0,205.0,344.92,272.98
2016,9,6,7,45,476.0,93.0,3.3,25.5,248.5,384.6,305.26
2016,9,6,8,0,477.0,111.0,3.5,26.0,292.0,426.05,337.5
2016,9,6,8,15,497.0,127.0,3.65,26.0,342.0,476.24,376.04
2016,9,6,8,30,517.0,143.0,3.8,26.0,392.0,526.63,413.79
2016,9,6,8,45,332.5,200.0,3.95,26.5,367.0,465.84,363.15
2016,9,6,9,0,148.0,257.0,4.1,27.0,342.0,390.66,300.88
2016,9,6,9,15,170.0,281.0,4.1,27.5,386.5,436.67,334.43
2016,9,6,9,30,192.0,305.0,4.1,28.0,431.0,483.25,367.39
2016,9,6,9,45,513.0,203.0,4.15,28.5,571.5,662.74,504.46
2016,9,6,10,0,834.0,101.0,4.2,29.0,712.0,835.56,624.89
2016,9,6,10,15,844.0,103.0,4.2,29.0,747.5,860.44,639.52
2016,9,6,10,30,854.0,105.0,4.2,29.0,783.0,882.6,653.24
2016,9,6,10,45,489.0,261.0,4.2,29.5,652.5,727.66,541.05
2016,9,6,11,0,124.0,417.0,4.2,30.0,522.0,542.68,398.75
2016,9,6,11,15,502.0,262.5,4.2,30.0,702.5,741.13,550.33
2016,9,6,11,30,880.0,108.0,4.2,30.0,883.0,922.94,675.26
2016,9,6,11,45,882.0,108.5,4.25,30.0,895.5,920.58,672.24
2016,9,6,12,0,884.0,109.0,4.3,30.0,908.0,914.93,668.42
2016,9,6,12,15,884.5,109.5,4.3,30.0,912.5,904.68,661.44
2016,9,6,12,30,885.0,110.0,4.3,30.0,917.0,891.24,652.46
2016,9,6,12,45,538.0,284.5,4.3,30.5,774.5,747.23,550.0
2016,9,6,13,0,191.0,459.0,4.3,31.0,632.0,605.47,440.91
2016,9,6,13,15,148.0,447.5,4.3,31.0,580.0,551.14,402.65
2016,9,6,13,30,105.0,436.0,4.3,31.0,528.0,499.41,365.46
2016,9,6,13,45,483.5,273.0,4.35,31.0,684.0,624.37,464.5
2016,9,6,14,0,862.0,110.0,4.4,31.0,840.0,726.13,541.48
2016,9,6,14,15,518.5,250.5,4.4,30.5,685.5,586.61,437.89
2016,9,6,14,30,175.0,391.0,4.4,30.0,531.0,474.29,351.42
2016,9,6,14,45,451.5,273.0,4.4,30.0,610.5,518.16,388.15
2016,9,6,15,0,728.0,155.0,4.4,30.0,690.0,540.99,406.65
2016,9,6,15,15,711.5,151.5,4.35,30.0,648.5,493.1,369.36
2016,9,6,15,30,695.0,148.0,4.3,30.0,607.0,445.51,331.72
2016,9,6,15,45,676.5,141.5,4.3,30.0,561.0,394.98,291.14
2016,9,6,16,0,658.0,135.0,4.3,30.0,515.0,345.44,250.45
2016,9,6,16,15,628.5,129.0,4.15,29.5,464.0,294.29,208.47
2016,9,6,16,30,599.0,123.0,4.0,29.0,413.0,245.8,168.32
2016,9,6,16,45,558.0,116.0,3.85,29.0,360.0,197.17,128.82
2016,9,6,17,0,517.0,109.0,3.7,29.0,307.0,153.24,95.08
2016,9,6,17,15,460.5,99.0,3.4,28.5,254.0,109.3,65.92
2016,9,6,17,30,404.0,89.0,3.1,28.0,201.0,71.61,47.51
2016,9,6,17,45,316.0,76.0,2.8,27.5,151.0,55.92,41.75
2016,9,6,18,0,228.0,63.0,2.5,27.0,101.0,50.41,36.63
2016,9,6,18,15,130.5,42.0,2.5,26.5,62.0,34.33,22.08
2016,9,6,18,30,33.0,21.0,2.5,26.0,23.0,18.56,0.0
2016,9,6,18,45,16.5,10.5,2.55,26.0,11.5,10.32,0.0
2016,9,6,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,7,6,15,30.0,9.5,2.7,24.0,11.0,17.06,0.0
2016,9,7,6,30,60.0,19.0,2.8,24.0,22.0,45.15,0.0
2016,9,7,6,45,166.5,37.5,2.95,24.5,61.0,120.51,84.56
2016,9,7,7,0,273.0,56.0,3.1,25.0,100.0,192.62,146.01
2016,9,7,7,15,356.0,69.0,3.25,25.0,150.5,257.97,201.49
2016,9,7,7,30,439.0,82.0,3.4,25.0,201.0,331.28,262.34
2016,9,7,7,45,495.5,91.0,3.6,25.5,254.5,395.29,313.93
2016,9,7,8,0,552.0,100.0,3.8,26.0,308.0,461.26,365.51
2016,9,7,8,15,591.5,106.5,3.9,26.5,361.5,516.9,407.59
2016,9,7,8,30,631.0,113.0,4.0,27.0,415.0,574.08,449.65
2016,9,7,8,45,366.5,183.0,4.1,27.5,363.0,479.46,372.76
2016,9,7,9,0,102.0,253.0,4.2,28.0,311.0,342.82,262.71
2016,9,7,9,15,419.5,191.0,4.2,28.0,462.0,551.02,425.6
2016,9,7,9,30,737.0,129.0,4.2,28.0,613.0,756.46,575.85
2016,9,7,9,45,755.5,131.0,4.25,28.5,655.5,788.52,594.63
2016,9,7,10,0,774.0,133.0,4.3,29.0,698.0,821.51,614.9
2016,9,7,10,15,785.5,135.5,4.3,29.0,734.0,846.78,630.78
2016,9,7,10,30,797.0,138.0,4.3,29.0,770.0,869.5,644.98
2016,9,7,10,45,806.0,139.5,4.3,29.5,799.0,886.18,653.83
2016,9,7,11,0,815.0,141.0,4.3,30.0,828.0,899.96,660.81
2016,9,7,11,15,525.5,288.5,4.25,30.0,736.0,788.02,580.27
2016,9,7,11,30,236.0,436.0,4.2,30.0,644.0,658.66,481.79
2016,9,7,11,45,549.0,281.0,4.2,30.5,773.5,793.45,583.83
2016,9,7,12,0,862.0,126.0,4.2,31.0,903.0,909.47,662.58
2016,9,7,12,15,863.0,126.0,4.15,31.0,907.5,899.17,654.54
2016,9,7,12,30,864.0,126.0,4.1,31.0,912.0,885.76,645.4
2016,9,7,12,45,558.5,287.0,4.1,31.0,794.0,765.48,560.95
2016,9,7,13,0,253.0,448.0,4.1,31.0,676.0,646.94,470.77
2016,9,7,13,15,553.0,287.5,4.05,31.0,776.5,728.28,536.26
2016,9,7,13,30,853.0,127.0,4.0,31.0,877.0,791.42,583.49
2016,9,7,13,45,845.5,127.0,4.0,31.0,855.5,757.52,560.44
2016,9,7,14,0,838.0,127.0,4.0,31.0,834.0,721.6,536.46
2016,9,7,14,15,563.5,249.5,3.95,31.0,718.0,613.61,455.54
2016,9,7,14,30,289.0,372.0,3.9,31.0,602.0,526.44,388.27
2016,9,7,14,45,533.5,251.5,3.85,31.0,651.5,545.74,406.11
2016,9,7,15,0,778.0,131.0,3.8,31.0,701.0,546.05,407.83
2016,9,7,15,15,763.0,128.0,3.7,31.0,659.5,497.46,370.1
2016,9,7,15,30,748.0,125.0,3.6,31.0,618.0,448.9,331.7
2016,9,7,15,45,725.5,122.0,3.55,31.0,570.0,394.47,288.24
2016,9,7,16,0,703.0,119.0,3.5,31.0,522.0,344.14,246.9
2016,9,7,16,15,675.0,114.0,3.3,30.5,471.0,292.0,204.03
2016,9,7,16,30,647.0,109.0,3.1,30.0,420.0,242.26,162.78
2016,9,7,16,45,602.5,104.0,2.9,30.0,365.5,192.17,122.31
2016,9,7,17,0,558.0,99.0,2.7,30.0,311.0,146.86,87.95
2016,9,7,17,15,502.0,90.5,2.45,29.5,257.5,102.68,59.43
2016,9,7,17,30,446.0,82.0,2.2,29.0,204.0,64.63,42.64
2016,9,7,17,45,359.5,70.0,1.95,28.5,153.0,51.38,37.73
2016,9,7,18,0,273.0,58.0,1.7,28.0,102.0,44.01,31.08
2016,9,7,18,15,162.5,39.0,1.7,27.5,62.5,30.28,18.53
2016,9,7,18,30,52.0,20.0,1.7,27.0,23.0,16.82,0.0
2016,9,7,18,45,26.0,10.0,1.7,27.0,11.5,9.83,0.0
2016,9,7,19,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.25,22.5,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,8,6,15,7.5,8.5,2.8,22.5,9.0,8.36,0.0
2016,9,8,6,30,15.0,17.0,3.1,23.0,18.0,22.61,0.0
2016,9,8,6,45,111.5,40.0,3.4,23.5,57.0,98.01,68.14
2016,9,8,7,0,208.0,63.0,3.7,24.0,96.0,168.53,127.98
2016,9,8,7,15,292.0,79.0,3.75,24.5,146.0,240.04,187.79
2016,9,8,7,30,376.0,95.0,3.8,25.0,196.0,313.9,248.54
2016,9,8,7,45,457.0,101.0,3.85,25.5,252.5,381.84,303.36
2016,9,8,8,0,538.0,107.0,3.9,26.0,309.0,459.38,363.94
2016,9,8,8,15,579.5,114.0,3.9,26.0,363.0,516.31,407.6
2016,9,8,8,30,621.0,121.0,3.9,26.0,417.0,574.9,451.45
2016,9,8,8,45,668.5,120.0,3.9,26.5,472.0,630.2,491.21
2016,9,8,9,0,716.0,119.0,3.9,27.0,527.0,686.7,530.2
2016,9,8,9,15,737.0,123.0,3.9,27.5,575.0,728.81,557.26
2016,9,8,9,30,758.0,127.0,3.9,28.0,623.0,767.03,581.23
2016,9,8,9,45,783.5,125.5,3.9,28.5,668.0,804.38,604.3
2016,9,8,10,0,809.0,124.0,3.9,29.0,713.0,840.13,625.99
2016,9,8,10,15,820.0,126.5,3.9,29.0,749.5,865.55,641.75
2016,9,8,10,30,831.0,129.0,3.9,29.0,786.0,888.29,655.78
2016,9,8,10,45,844.0,127.5,3.95,29.5,816.0,901.01,662.08
2016,9,8,11,0,857.0,126.0,4.0,30.0,846.0,915.81,669.91
2016,9,8,11,15,862.0,127.5,4.0,30.0,867.5,923.34,674.08
2016,9,8,11,30,867.0,129.0,4.0,30.0,889.0,927.65,676.29
2016,9,8,11,45,869.5,130.0,4.0,30.5,901.5,925.91,673.3
2016,9,8,12,0,872.0,131.0,4.0,31.0,914.0,920.92,668.36
2016,9,8,12,15,872.5,131.0,4.0,31.0,918.5,909.94,660.95
2016,9,8,12,30,873.0,131.0,4.0,31.0,923.0,895.82,651.62
2016,9,8,12,45,871.0,131.5,4.05,31.5,918.0,876.97,638.2
2016,9,8,13,0,869.0,132.0,4.1,32.0,913.0,855.22,622.96
2016,9,8,13,15,865.5,131.5,4.1,32.0,900.0,828.51,605.5
2016,9,8,13,30,862.0,131.0,4.1,32.0,887.0,799.21,586.3
2016,9,8,13,45,855.0,131.0,4.1,32.0,865.0,765.31,563.92
2016,9,8,14,0,848.0,131.0,4.1,32.0,843.0,729.33,540.02
2016,9,8,14,15,839.5,129.0,4.05,32.0,813.5,688.6,511.35
2016,9,8,14,30,831.0,127.0,4.0,32.0,784.0,644.51,479.45
2016,9,8,14,45,818.0,125.5,4.0,32.0,747.0,598.21,445.38
2016,9,8,15,0,805.0,124.0,4.0,32.0,710.0,551.19,410.0
2016,9,8,15,15,789.5,121.0,3.95,31.5,667.5,501.09,372.2
2016,9,8,15,30,774.0,118.0,3.9,31.0,625.0,451.02,333.3
2016,9,8,15,45,750.5,115.5,3.85,31.0,576.0,398.51,290.95
2016,9,8,16,0,727.0,113.0,3.8,31.0,527.0,344.05,246.31
2016,9,8,16,15,699.0,108.5,3.6,30.5,475.0,291.15,202.61
2016,9,8,16,30,671.0,104.0,3.4,30.0,423.0,240.62,160.53
2016,9,8,16,45,628.0,99.0,3.2,29.5,368.0,189.6,119.46
2016,9,8,17,0,585.0,94.0,3.0,29.0,313.0,143.16,84.44
2016,9,8,17,15,528.0,85.5,2.7,28.5,258.5,97.56,55.38
2016,9,8,17,30,471.0,77.0,2.4,28.0,204.0,58.6,44.1
2016,9,8,17,45,381.0,66.0,2.15,27.5,152.5,48.42,35.38
2016,9,8,18,0,291.0,55.0,1.9,27.0,101.0,41.74,29.27
2016,9,8,18,15,171.5,37.0,1.85,26.5,61.0,28.76,17.15
2016,9,8,18,30,52.0,19.0,1.8,26.0,21.0,15.99,0.0
2016,9,8,18,45,26.0,9.5,1.8,25.5,10.5,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,3.0,22.5,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,6,15,4.5,7.5,2.75,22.5,7.5,7.37,0.0
2016,9,9,6,30,9.0,15.0,3.0,23.0,15.0,18.14,0.0
2016,9,9,6,45,84.5,40.5,3.3,23.5,53.0,83.86,57.38
2016,9,9,7,0,160.0,66.0,3.6,24.0,91.0,153.07,115.9
2016,9,9,7,15,240.0,84.5,3.7,24.5,140.0,216.29,168.89
2016,9,9,7,30,320.0,103.0,3.8,25.0,189.0,287.47,227.49
2016,9,9,7,45,399.5,111.5,3.95,25.5,244.0,361.38,286.99
2016,9,9,8,0,479.0,120.0,4.1,26.0,299.0,435.09,344.9
2016,9,9,8,15,522.5,128.5,4.1,26.0,352.5,491.54,388.43
2016,9,9,8,30,566.0,137.0,4.1,26.0,406.0,550.22,432.62
2016,9,9,8,45,615.0,137.0,4.1,26.5,460.0,609.17,475.29
2016,9,9,9,0,664.0,137.0,4.1,27.0,514.0,666.16,515.56
2016,9,9,9,15,687.0,141.5,4.1,27.5,561.5,708.67,543.74
2016,9,9,9,30,710.0,146.0,4.1,28.0,609.0,750.2,570.32
2016,9,9,9,45,739.5,143.5,4.1,28.5,654.0,788.17,594.03
2016,9,9,10,0,769.0,141.0,4.1,29.0,699.0,822.16,614.72
2016,9,9,10,15,781.0,143.5,4.1,29.0,735.0,847.58,630.65
