Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,10,30,793.0,146.0,4.1,29.0,771.0,870.45,644.9
2016,9,9,10,45,811.0,142.5,4.1,29.5,802.0,889.72,655.45
2016,9,9,11,0,829.0,139.0,4.1,30.0,833.0,906.26,664.22
2016,9,9,11,15,834.5,140.0,4.05,30.0,854.0,913.2,667.76
2016,9,9,11,30,840.0,141.0,4.0,30.0,875.0,912.72,666.56
2016,9,9,11,45,860.5,130.5,4.0,30.5,892.5,915.74,666.78
2016,9,9,12,0,881.0,120.0,4.0,31.0,910.0,915.48,664.93
2016,9,9,12,15,882.0,120.5,4.0,31.0,914.0,905.35,658.05
2016,9,9,12,30,883.0,121.0,4.0,31.0,918.0,892.03,649.23
2016,9,9,12,45,882.5,120.5,4.0,31.5,913.5,873.32,635.66
2016,9,9,13,0,882.0,120.0,4.0,32.0,909.0,851.63,620.24
2016,9,9,13,15,879.0,119.0,3.95,32.0,896.0,824.54,602.32
2016,9,9,13,30,876.0,118.0,3.9,32.0,883.0,794.8,582.65
2016,9,9,13,45,871.0,117.0,3.9,32.0,862.0,761.05,560.41
2016,9,9,14,0,866.0,116.0,3.9,32.0,841.0,725.04,536.53
2016,9,9,14,15,858.0,114.5,3.85,31.5,811.5,684.48,509.37
2016,9,9,14,30,850.0,113.0,3.8,31.0,782.0,642.25,479.57
2016,9,9,14,45,836.0,112.5,3.8,31.0,745.0,595.94,445.27
2016,9,9,15,0,822.0,112.0,3.8,31.0,708.0,546.1,407.69
2016,9,9,15,15,807.5,109.5,3.75,30.5,665.5,496.19,369.76
2016,9,9,15,30,793.0,107.0,3.7,30.0,623.0,446.17,330.58
2016,9,9,15,45,773.0,104.0,3.65,30.0,574.5,393.68,287.86
2016,9,9,16,0,753.0,101.0,3.6,30.0,526.0,342.14,244.94
2016,9,9,16,15,726.0,96.5,3.4,29.5,474.0,288.49,200.25
2016,9,9,16,30,699.0,92.0,3.2,29.0,422.0,233.69,154.53
2016,9,9,16,45,661.0,87.0,3.05,29.0,367.5,182.14,112.38
2016,9,9,17,0,623.0,82.0,2.9,29.0,313.0,134.52,76.22
2016,9,9,17,15,568.5,74.5,2.7,28.5,258.0,87.95,47.13
2016,9,9,17,30,514.0,67.0,2.5,28.0,203.0,47.6,34.81
2016,9,9,17,45,430.0,57.0,2.3,27.5,151.5,41.2,29.26
2016,9,9,18,0,346.0,47.0,2.1,27.0,100.0,35.98,24.42
2016,9,9,18,15,215.0,32.0,2.15,26.5,60.0,24.73,13.69
2016,9,9,18,30,84.0,17.0,2.2,26.0,20.0,16.71,0.0
2016,9,9,18,45,42.0,8.5,2.25,25.5,10.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,10,5,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,10,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,10,6,15,26.0,8.5,0.7,22.5,9.5,0.0,0.0
2016,9,10,6,30,52.0,17.0,0.7,23.0,19.0,39.33,0.0
2016,9,10,6,45,165.5,35.0,0.7,23.5,57.5,116.5,80.28
2016,9,10,7,0,279.0,53.0,0.7,24.0,96.0,190.16,142.99
2016,9,10,7,15,139.5,45.0,0.75,24.0,66.5,119.27,91.17
2016,9,10,7,30,0.0,37.0,0.8,24.0,37.0,35.72,23.8
2016,9,10,7,45,0.0,47.0,0.9,24.5,47.0,45.39,31.77
2016,9,10,8,0,0.0,57.0,1.0,25.0,57.0,55.08,39.5
2016,9,10,8,15,0.0,97.5,1.1,25.0,97.5,95.39,71.85
2016,9,10,8,30,0.0,138.0,1.2,25.0,138.0,136.85,104.4
2016,9,10,8,45,30.5,188.5,1.35,25.5,206.0,217.88,167.6
2016,9,10,9,0,61.0,239.0,1.5,26.0,274.0,295.88,226.5
2016,9,10,9,15,63.5,260.0,1.65,26.0,299.5,320.44,244.08
2016,9,10,9,30,66.0,281.0,1.8,26.0,325.0,344.86,261.66
2016,9,10,9,45,167.0,307.5,2.0,26.5,426.5,465.56,351.77
2016,9,10,10,0,268.0,334.0,2.2,27.0,528.0,589.91,440.87
2016,9,10,10,15,522.5,240.5,2.3,27.0,643.5,722.69,539.43
2016,9,10,10,30,777.0,147.0,2.4,27.0,759.0,855.27,630.89
2016,9,10,10,45,789.0,147.5,2.5,27.0,788.0,873.07,641.34
2016,9,10,11,0,801.0,148.0,2.6,27.0,817.0,888.08,651.05
2016,9,10,11,15,480.0,293.5,2.7,27.0,697.5,747.25,551.53
2016,9,10,11,30,159.0,439.0,2.8,27.0,578.0,589.62,433.25
2016,9,10,11,45,509.5,282.0,2.9,27.0,735.5,753.73,559.22
2016,9,10,12,0,860.0,125.0,3.0,27.0,893.0,898.98,660.1
2016,9,10,12,15,860.5,125.5,3.05,27.0,897.0,888.53,652.12
2016,9,10,12,30,861.0,126.0,3.1,27.0,901.0,874.97,643.44
2016,9,10,12,45,584.0,277.5,3.15,27.5,802.0,772.13,570.13
2016,9,10,13,0,307.0,429.0,3.2,28.0,703.0,670.58,491.69
2016,9,10,13,15,583.0,274.5,3.25,28.0,785.0,733.6,544.15
2016,9,10,13,30,859.0,120.0,3.3,28.0,867.0,780.42,580.27
2016,9,10,13,45,655.5,227.0,3.35,28.5,788.5,700.85,521.68
2016,9,10,14,0,452.0,334.0,3.4,29.0,710.0,630.9,467.19
2016,9,10,14,15,343.5,355.5,3.4,29.0,635.5,559.27,414.9
2016,9,10,14,30,235.0,377.0,3.4,29.0,561.0,496.04,368.11
2016,9,10,14,45,524.0,243.0,3.4,29.0,628.0,525.91,394.22
2016,9,10,15,0,813.0,109.0,3.4,29.0,695.0,535.12,402.39
2016,9,10,15,15,631.0,174.5,3.35,28.5,613.0,462.52,346.55
2016,9,10,15,30,449.0,240.0,3.3,28.0,531.0,407.57,304.37
2016,9,10,15,45,379.5,236.0,3.3,28.0,468.5,355.12,264.08
2016,9,10,16,0,310.0,232.0,3.3,28.0,406.0,305.54,226.09
2016,9,10,16,15,322.0,205.0,3.15,27.5,370.5,266.71,194.96
2016,9,10,16,30,334.0,178.0,3.0,27.0,335.0,226.55,162.17
2016,9,10,16,45,463.5,131.0,2.9,27.0,318.5,183.85,122.35
2016,9,10,17,0,593.0,84.0,2.8,27.0,302.0,129.92,74.6
2016,9,10,17,15,538.5,76.5,2.7,26.5,248.5,85.3,47.17
2016,9,10,17,30,484.0,69.0,2.6,26.0,195.0,48.18,35.61
2016,9,10,17,45,394.5,58.5,2.55,25.5,144.0,42.92,30.96
2016,9,10,18,0,305.0,48.0,2.5,25.0,93.0,36.35,24.89
2016,9,10,18,15,186.0,31.0,2.55,24.5,55.0,24.02,12.92
2016,9,10,18,30,67.0,14.0,2.6,24.0,17.0,13.76,0.0
2016,9,10,18,45,33.5,7.0,2.7,24.0,8.5,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,11,6,15,38.5,8.0,2.1,18.5,9.5,0.0,0.0
2016,9,11,6,30,77.0,16.0,2.3,19.0,19.0,38.83,0.0
2016,9,11,6,45,196.0,33.0,2.55,19.5,58.5,124.37,86.76
2016,9,11,7,0,315.0,50.0,2.8,20.0,98.0,200.48,153.99
2016,9,11,7,15,397.5,61.5,2.65,20.5,149.0,265.28,209.9
2016,9,11,7,30,480.0,73.0,2.5,21.0,200.0,340.81,272.78
2016,9,11,7,45,534.0,81.5,2.35,22.0,254.0,402.26,321.9
2016,9,11,8,0,588.0,90.0,2.2,23.0,308.0,467.28,371.55
2016,9,11,8,15,626.5,96.5,2.05,23.5,362.0,523.31,412.99
2016,9,11,8,30,665.0,103.0,1.9,24.0,416.0,580.74,453.81
2016,9,11,8,45,691.5,108.5,1.8,25.0,467.5,629.47,486.03
2016,9,11,9,0,718.0,114.0,1.7,26.0,519.0,677.96,516.18
2016,9,11,9,15,739.0,118.0,1.65,26.0,567.0,719.88,542.87
2016,9,11,9,30,760.0,122.0,1.6,26.0,615.0,758.1,566.63
2016,9,11,9,45,775.0,126.0,1.6,26.5,657.5,792.39,586.76
2016,9,11,10,0,790.0,130.0,1.6,27.0,700.0,824.59,605.29
2016,9,11,10,15,801.5,132.5,1.6,27.5,736.0,849.81,619.07
2016,9,11,10,30,813.0,135.0,1.6,28.0,772.0,872.41,631.14
2016,9,11,10,45,821.5,136.5,1.6,28.5,801.0,888.47,639.02
2016,9,11,11,0,830.0,138.0,1.6,29.0,830.0,901.56,645.1
2016,9,11,11,15,835.5,139.5,1.6,29.0,851.0,908.85,648.89
2016,9,11,11,30,841.0,141.0,1.6,29.0,872.0,912.97,650.85
2016,9,11,11,45,868.0,126.5,1.65,29.5,890.5,913.38,649.94
2016,9,11,12,0,895.0,112.0,1.7,30.0,909.0,914.59,649.68
2016,9,11,12,15,896.0,112.0,1.7,30.0,913.0,903.72,642.61
2016,9,11,12,30,897.0,112.0,1.7,30.0,917.0,889.6,633.71
2016,9,11,12,45,602.5,269.5,1.75,30.0,809.0,778.07,559.71
2016,9,11,13,0,308.0,427.0,1.8,30.0,701.0,668.31,479.59
2016,9,11,13,15,601.0,267.5,1.8,30.0,792.0,739.21,536.09
2016,9,11,13,30,894.0,108.0,1.8,30.0,883.0,792.84,574.67
2016,9,11,13,45,891.0,105.5,1.85,30.0,862.0,758.51,552.41
2016,9,11,14,0,888.0,103.0,1.9,30.0,841.0,721.76,529.11
2016,9,11,14,15,881.0,102.0,1.9,30.0,811.5,681.49,502.11
2016,9,11,14,30,874.0,101.0,1.9,30.0,782.0,639.4,472.23
2016,9,11,14,45,855.0,103.5,1.95,30.0,744.0,591.95,437.98
2016,9,11,15,0,836.0,106.0,2.0,30.0,706.0,544.12,402.54
2016,9,11,15,15,822.0,103.5,2.0,30.0,663.0,490.92,362.2
2016,9,11,15,30,808.0,101.0,2.0,30.0,620.0,440.43,322.58
2016,9,11,15,45,791.5,97.0,2.05,30.0,572.5,387.7,280.29
2016,9,11,16,0,775.0,93.0,2.1,30.0,525.0,335.54,237.27
2016,9,11,16,15,749.0,89.0,2.0,29.5,472.5,281.58,192.57
2016,9,11,16,30,723.0,85.0,1.9,29.0,420.0,229.73,149.33
2016,9,11,16,45,689.5,79.0,1.85,29.0,365.5,173.93,104.19
2016,9,11,17,0,656.0,73.0,1.8,29.0,311.0,124.64,67.38
2016,9,11,17,15,603.0,66.5,1.65,28.0,256.0,77.55,39.63
2016,9,11,17,30,550.0,60.0,1.5,27.0,201.0,40.78,29.16
2016,9,11,17,45,469.0,50.5,1.35,26.5,149.0,35.99,24.94
2016,9,11,18,0,388.0,41.0,1.2,26.0,97.0,30.9,20.18
2016,9,11,18,15,249.0,27.0,1.2,25.5,57.0,21.01,10.13
2016,9,11,18,30,110.0,13.0,1.2,25.0,17.0,12.78,0.0
2016,9,11,18,45,55.0,6.5,1.2,24.5,8.5,0.0,0.0
2016,9,11,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,12,6,15,55.5,7.5,0.6,20.5,10.0,0.0,0.0
2016,9,12,6,30,111.0,15.0,0.6,21.0,20.0,47.85,0.0
2016,9,12,6,45,239.5,30.0,0.6,21.5,60.5,136.36,93.37
2016,9,12,7,0,368.0,45.0,0.6,22.0,101.0,216.38,163.13
2016,9,12,7,15,450.0,55.0,0.7,22.5,153.0,283.08,219.42
2016,9,12,7,30,532.0,65.0,0.8,23.0,205.0,357.03,279.66
2016,9,12,7,45,582.0,73.0,0.95,24.0,259.5,417.85,327.47
2016,9,12,8,0,632.0,81.0,1.1,25.0,314.0,481.88,375.79
2016,9,12,8,15,669.0,86.5,1.25,25.5,368.5,537.49,416.99
2016,9,12,8,30,706.0,92.0,1.4,26.0,423.0,594.33,457.88
2016,9,12,8,45,729.5,97.5,1.55,27.0,474.5,642.38,490.22
2016,9,12,9,0,753.0,103.0,1.7,28.0,526.0,687.63,518.82
2016,9,12,9,15,772.0,106.5,1.7,28.0,573.5,728.63,544.98
2016,9,12,9,30,791.0,110.0,1.7,28.0,621.0,768.15,569.84
2016,9,12,9,45,554.5,215.5,1.7,28.5,585.5,703.53,520.65
2016,9,12,10,0,318.0,321.0,1.7,29.0,550.0,617.08,453.55
2016,9,12,10,15,579.0,221.0,1.7,29.0,663.5,751.18,551.61
2016,9,12,10,30,840.0,121.0,1.7,29.0,777.0,874.43,632.16
2016,9,12,10,45,847.5,122.5,1.75,29.5,805.5,890.06,639.24
2016,9,12,11,0,855.0,124.0,1.8,30.0,834.0,902.66,645.55
2016,9,12,11,15,860.0,125.0,1.85,30.0,854.5,909.35,649.52
2016,9,12,11,30,865.0,126.0,1.9,30.0,875.0,912.82,651.63
2016,9,12,11,45,665.0,245.5,1.95,30.5,826.5,854.64,612.48
2016,9,12,12,0,465.0,365.0,2.0,31.0,778.0,785.73,560.79
2016,9,12,12,15,243.0,344.5,2.0,31.0,561.0,558.25,404.92
2016,9,12,12,30,21.0,324.0,2.0,31.0,344.0,332.69,241.64
2016,9,12,12,45,443.0,226.5,2.05,31.0,620.0,599.51,442.93
2016,9,12,13,0,865.0,129.0,2.1,31.0,896.0,837.17,604.45
2016,9,12,13,15,493.5,279.5,2.1,31.0,716.0,663.31,482.08
2016,9,12,13,30,122.0,430.0,2.1,31.0,536.0,503.26,363.65
2016,9,12,13,45,480.0,280.0,2.15,31.0,679.5,617.2,452.6
2016,9,12,14,0,838.0,130.0,2.2,31.0,823.0,708.54,520.98
2016,9,12,14,15,829.5,128.0,2.2,30.5,793.5,666.62,491.78
2016,9,12,14,30,821.0,126.0,2.2,30.0,764.0,624.11,462.4
2016,9,12,14,45,806.5,125.5,2.2,30.0,726.5,578.25,428.89
2016,9,12,15,0,792.0,125.0,2.2,30.0,689.0,531.84,394.14
2016,9,12,15,15,776.5,121.5,2.2,30.0,646.5,481.92,355.99
2016,9,12,15,30,761.0,118.0,2.2,30.0,604.0,432.08,316.84
2016,9,12,15,45,736.0,115.5,2.2,30.0,555.0,376.78,272.77
2016,9,12,16,0,711.0,113.0,2.2,30.0,506.0,325.8,230.93
2016,9,12,16,15,682.5,108.0,2.1,29.5,454.5,273.52,187.94
2016,9,12,16,30,654.0,103.0,2.0,29.0,403.0,223.72,146.83
2016,9,12,16,45,611.0,97.0,1.9,29.0,348.5,173.45,106.86
2016,9,12,17,0,568.0,91.0,1.8,29.0,294.0,127.81,73.68
2016,9,12,17,15,511.0,81.5,1.65,28.5,240.0,83.28,47.67
2016,9,12,17,30,454.0,72.0,1.5,28.0,186.0,51.64,38.18
2016,9,12,17,45,362.0,60.0,1.35,27.5,136.0,44.38,31.84
2016,9,12,18,0,270.0,48.0,1.2,27.0,86.0,36.67,24.77
2016,9,12,18,15,157.0,29.5,1.2,26.5,49.0,23.01,10.95
2016,9,12,18,30,44.0,11.0,1.2,26.0,12.0,10.81,0.0
2016,9,12,18,45,22.0,5.5,1.25,25.5,6.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,6,15,0.0,8.5,0.7,21.5,8.5,0.0,0.0
2016,9,13,6,30,0.0,17.0,0.8,22.0,17.0,16.71,0.0
2016,9,13,6,45,148.5,33.5,0.9,22.5,55.5,108.29,73.03
2016,9,13,7,0,297.0,50.0,1.0,23.0,94.0,192.36,144.79
2016,9,13,7,15,380.5,62.5,1.2,23.5,144.5,257.53,199.82
2016,9,13,7,30,464.0,75.0,1.4,24.0,195.0,333.05,261.65
2016,9,13,7,45,439.0,96.0,1.6,25.0,232.0,361.95,284.98
2016,9,13,8,0,414.0,117.0,1.8,26.0,269.0,389.56,305.87
2016,9,13,8,15,382.0,146.0,1.75,26.0,304.0,418.28,326.77
2016,9,13,8,30,350.0,175.0,1.7,26.0,339.0,434.66,337.74
2016,9,13,8,45,225.5,211.0,1.7,26.5,321.5,389.62,300.43
2016,9,13,9,0,101.0,247.0,1.7,27.0,304.0,334.53,255.17
2016,9,13,9,15,187.0,266.5,1.6,27.5,383.0,431.41,327.22
2016,9,13,9,30,273.0,286.0,1.5,28.0,462.0,532.95,399.01
2016,9,13,9,45,212.0,314.5,1.45,28.5,456.5,509.32,378.07
2016,9,13,10,0,151.0,343.0,1.4,29.0,451.0,490.22,361.1
2016,9,13,10,15,121.5,356.0,1.3,29.0,446.0,478.47,350.92
2016,9,13,10,30,92.0,369.0,1.2,29.0,441.0,457.72,334.52
2016,9,13,10,45,71.0,367.5,1.15,29.5,424.5,436.06,317.53
2016,9,13,11,0,50.0,366.0,1.1,30.0,408.0,414.0,300.34
2016,9,13,11,15,58.0,384.5,1.1,30.0,434.0,438.35,317.25
2016,9,13,11,30,66.0,403.0,1.1,30.0,460.0,462.23,333.43
2016,9,13,11,45,67.5,410.5,1.1,30.5,470.0,468.61,336.73
2016,9,13,12,0,69.0,418.0,1.1,31.0,480.0,474.61,339.92
2016,9,13,12,15,116.5,435.5,1.15,31.0,540.0,533.55,381.31
2016,9,13,12,30,164.0,453.0,1.2,31.0,600.0,586.25,417.53
2016,9,13,12,45,174.0,450.0,1.25,31.0,605.0,585.09,416.89
2016,9,13,13,0,184.0,447.0,1.3,31.0,610.0,582.94,416.05
2016,9,13,13,15,137.5,432.0,1.4,31.0,553.0,523.76,375.73
2016,9,13,13,30,91.0,417.0,1.5,31.0,496.0,467.54,337.06
2016,9,13,13,45,469.0,268.0,1.6,31.0,656.0,596.08,435.89
2016,9,13,14,0,847.0,119.0,1.7,31.0,816.0,701.33,513.46
2016,9,13,14,15,632.5,218.0,1.75,31.0,728.0,616.24,450.38
2016,9,13,14,30,418.0,317.0,1.8,31.0,640.0,546.42,398.61
2016,9,13,14,45,601.0,220.0,1.9,31.0,659.5,541.96,398.36
2016,9,13,15,0,784.0,123.0,2.0,31.0,679.0,522.43,385.28
2016,9,13,15,15,505.5,205.5,2.05,30.5,555.5,422.86,311.8
2016,9,13,15,30,227.0,288.0,2.1,30.0,432.0,355.33,262.45
2016,9,13,15,45,465.5,199.0,2.2,30.0,464.5,346.22,253.04
2016,9,13,16,0,704.0,110.0,2.3,30.0,497.0,317.69,224.88
2016,9,13,16,15,674.5,105.0,2.25,29.5,445.5,265.63,181.97
2016,9,13,16,30,645.0,100.0,2.2,29.0,394.0,216.16,141.17
2016,9,13,16,45,601.0,94.5,2.2,29.0,339.5,166.85,102.12
2016,9,13,17,0,557.0,89.0,2.2,29.0,285.0,122.27,70.11
2016,9,13,17,15,498.5,80.0,2.0,28.5,232.0,79.0,45.56
2016,9,13,17,30,440.0,71.0,1.8,28.0,179.0,51.11,37.72
2016,9,13,17,45,348.5,58.5,1.65,27.5,130.0,43.35,30.93
2016,9,13,18,0,257.0,46.0,1.5,27.0,81.0,35.18,23.45
2016,9,13,18,15,128.5,28.0,1.5,26.5,45.5,21.87,9.33
2016,9,13,18,30,0.0,10.0,1.5,26.0,10.0,9.83,0.0
2016,9,13,18,45,0.0,5.0,1.5,26.0,5.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,6,15,28.0,6.5,0.8,22.5,7.5,0.0,0.0
2016,9,14,6,30,56.0,13.0,1.0,23.0,15.0,29.28,0.0
2016,9,14,6,45,172.0,31.0,1.2,23.5,53.0,112.85,75.0
2016,9,14,7,0,288.0,49.0,1.4,24.0,91.0,187.05,140.19
2016,9,14,7,15,370.0,61.5,1.45,24.5,140.5,250.93,194.08
2016,9,14,7,30,452.0,74.0,1.5,25.0,190.0,325.07,254.59
2016,9,14,7,45,511.5,82.0,1.55,25.5,243.5,387.35,304.17
2016,9,14,8,0,571.0,90.0,1.6,26.0,297.0,453.68,355.06
2016,9,14,8,15,368.5,144.0,1.7,26.5,286.0,406.71,316.84
2016,9,14,8,30,166.0,198.0,1.8,27.0,275.0,329.12,254.34
2016,9,14,8,45,215.0,218.5,1.95,27.5,330.5,390.34,300.55
2016,9,14,9,0,264.0,239.0,2.1,28.0,386.0,462.66,353.12
2016,9,14,9,15,501.5,181.5,2.2,28.0,492.0,597.29,454.81
2016,9,14,9,30,739.0,124.0,2.3,28.0,598.0,740.58,556.66
2016,9,14,9,45,752.0,128.5,2.45,28.5,639.0,770.39,574.28
2016,9,14,10,0,765.0,133.0,2.6,29.0,680.0,800.64,593.01
2016,9,14,10,15,777.0,135.5,2.65,29.0,715.5,825.56,608.64
2016,9,14,10,30,789.0,138.0,2.7,29.0,751.0,847.95,622.64
2016,9,14,10,45,795.0,141.5,2.8,29.5,778.5,863.36,631.16
2016,9,14,11,0,801.0,145.0,2.9,30.0,806.0,875.81,637.83
2016,9,14,11,15,807.0,146.5,2.95,30.0,826.5,883.14,642.2
2016,9,14,11,30,813.0,148.0,3.0,30.0,847.0,887.39,644.71
2016,9,14,11,45,821.0,145.0,3.1,30.5,860.5,885.7,642.5
2016,9,14,12,0,829.0,142.0,3.2,31.0,874.0,880.89,638.38
2016,9,14,12,15,550.5,289.5,3.25,31.0,776.5,773.36,563.22
2016,9,14,12,30,272.0,437.0,3.3,31.0,679.0,664.62,481.53
2016,9,14,12,45,548.5,291.0,3.35,31.0,774.5,747.19,546.9
2016,9,14,13,0,825.0,145.0,3.4,31.0,870.0,815.12,596.82
2016,9,14,13,15,413.0,143.5,3.4,31.0,506.5,465.93,351.15
2016,9,14,13,30,1.0,142.0,3.4,31.0,143.0,138.1,99.97
2016,9,14,13,45,36.0,262.0,3.4,31.0,291.5,276.92,205.0
2016,9,14,14,0,71.0,382.0,3.4,31.0,440.0,409.74,301.62
2016,9,14,14,15,430.5,259.0,3.4,31.0,591.0,520.34,387.91
2016,9,14,14,30,790.0,136.0,3.4,31.0,742.0,607.72,453.62
2016,9,14,14,45,779.5,132.0,3.45,31.0,706.5,562.18,419.25
2016,9,14,15,0,769.0,128.0,3.5,31.0,671.0,515.85,384.14
2016,9,14,15,15,513.0,204.5,3.45,30.5,557.0,423.24,314.45
2016,9,14,15,30,257.0,281.0,3.4,30.0,443.0,356.95,265.12
2016,9,14,15,45,480.5,195.0,3.35,30.0,467.5,346.12,253.84
2016,9,14,16,0,704.0,109.0,3.3,30.0,492.0,313.59,222.29
2016,9,14,16,15,675.0,104.0,3.15,29.5,441.0,261.76,179.2
2016,9,14,16,30,646.0,99.0,3.0,29.0,390.0,212.48,138.32
2016,9,14,16,45,614.0,90.5,2.9,29.0,337.5,162.51,98.28
2016,9,14,17,0,582.0,82.0,2.8,29.0,285.0,115.89,64.49
2016,9,14,17,15,524.5,73.5,2.45,28.5,231.5,71.87,40.3
2016,9,14,17,30,467.0,65.0,2.1,28.0,178.0,46.04,33.43
2016,9,14,17,45,387.0,52.5,1.8,27.5,129.5,38.74,27.02
2016,9,14,18,0,307.0,40.0,1.5,27.0,81.0,30.91,19.84
2016,9,14,18,15,153.5,25.0,1.45,26.5,45.5,19.48,6.72
2016,9,14,18,30,0.0,10.0,1.4,26.0,10.0,9.83,0.0
2016,9,14,18,45,0.0,5.0,1.35,26.0,5.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.25,22.5,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,6,15,13.0,4.5,0.75,22.0,5.0,0.0,0.0
2016,9,15,6,30,26.0,9.0,1.0,22.0,10.0,16.46,0.0
2016,9,15,6,45,91.0,33.0,1.25,22.5,44.5,81.03,52.56
2016,9,15,7,0,156.0,57.0,1.5,23.0,79.0,138.61,103.8
2016,9,15,7,15,221.5,79.0,1.4,23.5,126.5,199.21,154.48
2016,9,15,7,30,287.0,101.0,1.3,24.0,174.0,265.76,208.74
2016,9,15,7,45,337.5,118.5,1.2,25.0,225.0,324.24,254.54
2016,9,15,8,0,388.0,136.0,1.1,26.0,276.0,394.25,306.91
2016,9,15,8,15,428.0,149.0,1.1,26.5,327.5,448.97,346.95
2016,9,15,8,30,468.0,162.0,1.1,27.0,379.0,505.75,387.27
2016,9,15,8,45,501.5,171.5,1.1,27.5,428.5,555.7,421.5
2016,9,15,9,0,535.0,181.0,1.1,28.0,478.0,606.45,455.36
2016,9,15,9,15,383.5,236.0,1.2,28.5,458.5,556.43,415.73
2016,9,15,9,30,232.0,291.0,1.3,29.0,439.0,496.09,368.8
2016,9,15,9,45,422.5,252.5,1.45,29.5,544.5,630.38,466.33
2016,9,15,10,0,613.0,214.0,1.6,30.0,650.0,759.54,555.59
2016,9,15,10,15,443.0,289.5,1.7,30.0,613.0,698.79,509.11
2016,9,15,10,30,273.0,365.0,1.8,30.0,576.0,626.24,455.43
2016,9,15,10,45,463.5,300.0,1.95,30.5,674.5,733.24,532.79
2016,9,15,11,0,654.0,235.0,2.1,31.0,773.0,838.3,605.35
2016,9,15,11,15,661.0,237.5,2.15,31.0,793.0,846.18,609.41
2016,9,15,11,30,668.0,240.0,2.2,31.0,813.0,851.42,612.7
2016,9,15,11,45,665.5,245.5,2.3,31.0,824.0,848.52,610.94
2016,9,15,12,0,663.0,251.0,2.4,31.0,835.0,843.0,607.57
2016,9,15,12,15,664.5,251.5,2.45,31.0,838.0,833.5,601.48
2016,9,15,12,30,666.0,252.0,2.5,31.0,841.0,821.52,593.78
2016,9,15,12,45,514.0,327.0,2.55,31.5,780.5,751.13,542.06
2016,9,15,13,0,362.0,402.0,2.6,32.0,720.0,683.3,491.94
2016,9,15,13,15,504.0,327.0,2.6,32.0,761.5,710.71,514.69
2016,9,15,13,30,646.0,252.0,2.6,32.0,803.0,728.59,529.93
2016,9,15,13,45,625.5,257.0,2.6,32.0,779.5,694.45,506.01
2016,9,15,14,0,605.0,262.0,2.6,32.0,756.0,659.91,481.88
2016,9,15,14,15,421.0,314.0,2.6,32.0,652.0,562.46,411.43
2016,9,15,14,30,237.0,366.0,2.6,32.0,548.0,481.88,352.19
2016,9,15,14,45,436.0,281.0,2.65,32.0,594.5,499.2,367.38
2016,9,15,15,0,635.0,196.0,2.7,32.0,641.0,502.64,370.31
2016,9,15,15,15,616.0,190.0,2.7,31.5,599.5,455.8,335.25
2016,9,15,15,30,597.0,184.0,2.7,31.0,558.0,409.8,300.11
2016,9,15,15,45,576.5,174.5,2.75,31.0,511.5,361.23,261.75
2016,9,15,16,0,556.0,165.0,2.8,31.0,465.0,313.79,223.53
2016,9,15,16,15,523.5,155.5,2.65,30.5,415.0,264.82,184.37
2016,9,15,16,30,491.0,146.0,2.5,30.0,365.0,218.93,147.81
2016,9,15,16,45,458.0,131.5,2.45,30.0,314.5,172.06,111.51
2016,9,15,17,0,425.0,117.0,2.4,30.0,264.0,128.74,80.67
2016,9,15,17,15,368.0,102.0,2.1,29.0,212.5,87.89,57.4
2016,9,15,17,30,311.0,87.0,1.8,28.0,161.0,64.01,48.52
2016,9,15,17,45,243.5,67.0,1.55,27.5,115.0,50.56,36.86
2016,9,15,18,0,176.0,47.0,1.3,27.0,69.0,38.23,25.72
2016,9,15,18,15,88.0,23.5,1.25,26.5,34.5,19.72,5.48
2016,9,15,18,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.65,21.5,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,16,6,15,29.0,6.0,0.7,22.5,7.0,0.0,0.0
2016,9,16,6,30,58.0,12.0,0.8,23.0,14.0,28.68,0.0
2016,9,16,6,45,175.0,29.5,0.95,23.5,51.5,111.58,72.21
2016,9,16,7,0,292.0,47.0,1.1,24.0,89.0,185.19,138.09
2016,9,16,7,15,375.0,59.5,0.9,24.5,138.5,249.36,191.83
2016,9,16,7,30,458.0,72.0,0.7,25.0,188.0,323.99,251.61
2016,9,16,7,45,515.0,80.5,0.5,26.0,241.5,385.44,298.09
2016,9,16,8,0,572.0,89.0,0.3,27.0,295.0,450.72,344.51
2016,9,16,8,15,611.0,96.0,0.4,27.5,348.5,506.41,384.72
2016,9,16,8,30,650.0,103.0,0.5,28.0,402.0,563.55,424.79
2016,9,16,8,45,676.0,109.0,0.6,28.5,452.5,611.45,457.31
2016,9,16,9,0,702.0,115.0,0.7,29.0,503.0,659.09,488.81
2016,9,16,9,15,723.0,119.0,0.7,29.0,550.0,700.02,514.18
2016,9,16,9,30,744.0,123.0,0.7,29.0,597.0,737.2,536.77
2016,9,16,9,45,759.5,126.5,0.7,29.5,639.0,770.5,555.51
2016,9,16,10,0,775.0,130.0,0.7,30.0,681.0,801.76,572.74
2016,9,16,10,15,438.0,249.5,0.7,30.5,564.0,651.19,467.89
2016,9,16,10,30,101.0,369.0,0.7,31.0,447.0,464.86,333.11
2016,9,16,10,45,456.0,255.5,0.7,31.5,627.0,679.01,486.93
2016,9,16,11,0,811.0,142.0,0.7,32.0,807.0,876.75,612.2
2016,9,16,11,15,816.5,143.0,0.7,32.0,827.5,882.99,612.74
2016,9,16,11,30,822.0,144.0,0.7,32.0,848.0,886.12,614.03
2016,9,16,11,45,841.5,134.5,0.75,32.0,863.5,884.28,613.34
2016,9,16,12,0,861.0,125.0,0.8,32.0,879.0,883.29,613.34
2016,9,16,12,15,861.5,125.5,0.85,32.0,882.5,872.35,607.29
2016,9,16,12,30,862.0,126.0,0.9,32.0,886.0,858.3,599.49
2016,9,16,12,45,860.5,125.5,1.0,32.5,881.0,838.57,587.74
2016,9,16,13,0,859.0,125.0,1.1,33.0,876.0,815.98,574.13
2016,9,16,13,15,856.0,124.5,1.15,33.0,862.5,789.44,558.47
2016,9,16,13,30,853.0,124.0,1.2,33.0,849.0,760.32,541.07
2016,9,16,13,45,849.0,122.0,1.25,33.0,827.5,726.64,520.54
2016,9,16,14,0,845.0,120.0,1.3,33.0,806.0,690.74,497.78
2016,9,16,14,15,836.5,118.0,1.4,33.0,776.0,649.87,470.62
2016,9,16,14,30,828.0,116.0,1.5,33.0,746.0,605.36,440.21
2016,9,16,14,45,812.0,116.0,1.6,33.0,708.5,558.88,407.33
2016,9,16,15,0,796.0,116.0,1.7,33.0,671.0,511.97,373.07
2016,9,16,15,15,780.5,113.0,1.75,33.0,628.5,462.41,335.68
2016,9,16,15,30,765.0,110.0,1.8,33.0,586.0,412.93,297.2
2016,9,16,15,45,745.5,105.5,1.85,33.0,538.0,360.98,255.87
2016,9,16,16,0,726.0,101.0,1.9,33.0,490.0,306.92,212.04
2016,9,16,16,15,697.0,96.5,1.85,32.5,438.5,254.56,169.38
2016,9,16,16,30,668.0,92.0,1.8,32.0,387.0,204.71,128.86
2016,9,16,16,45,629.0,85.5,1.75,31.5,333.0,154.5,90.11
2016,9,16,17,0,590.0,79.0,1.7,31.0,279.0,108.41,58.52
2016,9,16,17,15,531.0,70.5,1.55,30.5,225.5,64.39,36.29
2016,9,16,17,30,472.0,62.0,1.4,30.0,172.0,44.06,31.43
2016,9,16,17,45,384.0,50.0,1.25,29.5,123.0,37.1,25.32
2016,9,16,18,0,296.0,38.0,1.1,29.0,74.0,29.65,18.41
2016,9,16,18,15,148.0,19.0,1.1,28.5,37.0,14.69,1.13
2016,9,16,18,30,0.0,0.0,1.1,28.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,1.1,27.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,15,41.5,6.0,1.15,22.5,7.0,0.0,0.0
2016,9,17,6,30,83.0,12.0,1.4,23.0,14.0,35.81,0.0
2016,9,17,6,45,210.5,27.5,1.7,23.5,52.0,120.15,76.69
2016,9,17,7,0,338.0,43.0,2.0,24.0,90.0,198.81,148.38
2016,9,17,7,15,422.0,53.5,1.85,24.5,140.5,264.56,204.34
2016,9,17,7,30,506.0,64.0,1.7,25.0,191.0,337.8,264.4
2016,9,17,7,45,558.0,72.0,1.55,26.0,244.5,397.87,311.52
2016,9,17,8,0,610.0,80.0,1.4,27.0,298.0,461.34,358.8
2016,9,17,8,15,647.5,86.0,1.15,27.5,351.5,516.36,397.72
2016,9,17,8,30,685.0,92.0,0.9,28.0,405.0,572.66,435.31
2016,9,17,8,45,708.5,97.5,0.65,29.0,455.5,619.45,462.98
2016,9,17,9,0,732.0,103.0,0.4,30.0,506.0,663.43,486.04
2016,9,17,9,15,752.0,107.0,0.45,30.0,553.0,704.61,511.83
2016,9,17,9,30,772.0,111.0,0.5,30.0,600.0,744.42,536.49
2016,9,17,9,45,781.5,116.0,0.55,30.5,641.0,775.08,553.97
2016,9,17,10,0,791.0,121.0,0.6,31.0,682.0,803.35,569.91
2016,9,17,10,15,802.5,123.5,0.7,31.0,717.0,828.06,585.56
2016,9,17,10,30,814.0,126.0,0.8,31.0,752.0,850.15,599.64
2016,9,17,10,45,501.5,266.0,0.9,31.5,656.5,728.52,517.57
2016,9,17,11,0,189.0,406.0,1.0,32.0,561.0,584.47,414.61
2016,9,17,11,15,511.0,271.5,1.05,32.0,704.0,741.6,528.54
2016,9,17,11,30,833.0,137.0,1.1,32.0,847.0,885.99,622.2
2016,9,17,11,45,833.0,139.5,1.15,32.5,858.5,882.56,617.41
2016,9,17,12,0,833.0,142.0,1.2,33.0,870.0,875.98,612.53
2016,9,17,12,15,834.0,142.5,1.2,33.0,873.0,865.13,605.69
2016,9,17,12,30,835.0,143.0,1.2,33.0,876.0,851.24,597.1
2016,9,17,12,45,834.0,142.0,1.3,33.0,871.0,831.23,585.98
2016,9,17,13,0,833.0,141.0,1.4,33.0,866.0,808.41,573.03
2016,9,17,13,15,829.5,140.5,1.45,33.0,852.0,781.45,556.77
2016,9,17,13,30,826.0,140.0,1.5,33.0,838.0,752.03,538.84
2016,9,17,13,45,820.0,138.0,1.55,33.0,816.0,717.09,517.13
2016,9,17,14,0,814.0,136.0,1.6,33.0,794.0,680.18,492.58
2016,9,17,14,15,805.0,134.0,1.6,33.0,764.5,639.57,464.55
2016,9,17,14,30,796.0,132.0,1.6,33.0,735.0,597.59,434.96
2016,9,17,14,45,770.5,136.0,1.65,33.0,695.5,550.86,401.43
2016,9,17,15,0,745.0,140.0,1.7,33.0,656.0,502.03,365.61
2016,9,17,15,15,516.5,204.5,1.7,33.0,551.5,417.81,303.56
2016,9,17,15,30,288.0,269.0,1.7,33.0,447.0,355.44,258.14
2016,9,17,15,45,476.5,195.0,1.75,33.0,461.0,337.88,242.19
2016,9,17,16,0,665.0,121.0,1.8,33.0,475.0,302.48,209.57
2016,9,17,16,15,633.5,115.0,1.75,32.5,423.5,251.55,168.52
2016,9,17,16,30,602.0,109.0,1.7,32.0,372.0,203.55,130.08
2016,9,17,16,45,560.0,100.5,1.65,32.0,319.0,155.08,93.16
2016,9,17,17,0,518.0,92.0,1.6,32.0,266.0,111.21,63.57
2016,9,17,17,15,456.5,81.5,1.45,31.0,213.5,69.9,43.1
2016,9,17,17,30,395.0,71.0,1.3,30.0,161.0,51.82,37.88
2016,9,17,17,45,306.0,56.0,1.2,29.5,113.5,42.02,29.35
2016,9,17,18,0,217.0,41.0,1.1,29.0,66.0,31.66,19.88
2016,9,17,18,15,108.5,20.5,1.15,28.5,33.0,16.01,0.0
2016,9,17,18,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.25,28.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.35,27.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,15,17.5,5.5,1.45,23.0,5.5,0.0,0.0
2016,9,18,6,30,35.0,11.0,1.6,23.0,11.0,20.88,0.0
2016,9,18,6,45,138.0,30.0,1.8,23.5,47.0,98.45,61.39
2016,9,18,7,0,241.0,49.0,2.0,24.0,83.0,167.0,124.35
2016,9,18,7,15,324.5,63.5,2.0,24.5,131.5,230.76,178.26
2016,9,18,7,30,408.0,78.0,2.0,25.0,180.0,302.57,237.35
2016,9,18,7,45,466.0,88.5,2.0,25.5,232.5,363.19,286.11
2016,9,18,8,0,524.0,99.0,2.0,26.0,285.0,431.34,338.81
2016,9,18,8,15,565.0,107.0,2.0,26.5,338.0,487.29,380.55
2016,9,18,8,30,606.0,115.0,2.0,27.0,391.0,544.86,422.15
2016,9,18,8,45,634.5,121.0,2.0,27.5,441.0,592.73,455.43
2016,9,18,9,0,663.0,127.0,2.0,28.0,491.0,640.56,487.81
2016,9,18,9,15,685.5,132.0,1.9,28.5,537.5,682.33,514.33
2016,9,18,9,30,708.0,137.0,1.8,29.0,584.0,723.05,538.77
2016,9,18,9,45,721.5,142.0,1.75,29.5,625.0,755.08,557.2
2016,9,18,10,0,735.0,147.0,1.7,30.0,666.0,785.09,574.07
2016,9,18,10,15,747.5,150.0,1.6,30.0,701.0,809.83,587.95
2016,9,18,10,30,760.0,153.0,1.5,30.0,736.0,829.53,598.45
2016,9,18,10,45,768.0,156.0,1.4,30.5,763.5,845.44,605.24
2016,9,18,11,0,776.0,159.0,1.3,31.0,791.0,858.49,610.17
2016,9,18,11,15,782.0,160.5,1.15,31.0,811.0,865.3,611.69
2016,9,18,11,30,788.0,162.0,1.0,31.0,831.0,869.1,611.32
2016,9,18,11,45,825.0,141.5,0.85,31.5,851.0,874.76,610.82
2016,9,18,12,0,862.0,121.0,0.7,32.0,871.0,874.32,606.45
2016,9,18,12,15,690.5,233.5,0.6,32.0,836.0,830.94,577.46
2016,9,18,12,30,519.0,346.0,0.5,32.0,801.0,781.53,540.21
2016,9,18,12,45,495.5,348.0,0.4,32.0,780.5,750.09,519.12
2016,9,18,13,0,472.0,350.0,0.3,32.0,760.0,717.89,497.33
2016,9,18,13,15,665.0,234.0,0.35,32.0,800.0,740.67,517.86
2016,9,18,13,30,858.0,118.0,0.4,32.0,840.0,751.68,527.89
2016,9,18,13,45,853.5,116.0,0.45,32.0,818.5,717.41,507.25
2016,9,18,14,0,849.0,114.0,0.5,32.0,797.0,680.94,484.77
2016,9,18,14,15,841.0,112.5,0.55,32.0,767.5,640.68,458.4
2016,9,18,14,30,833.0,111.0,0.6,32.0,738.0,598.82,430.18
2016,9,18,14,45,599.5,201.5,0.7,32.0,641.0,511.17,368.26
2016,9,18,15,0,366.0,292.0,0.8,32.0,544.0,447.46,322.51
2016,9,18,15,15,567.0,199.0,0.85,32.0,560.5,433.52,312.76
2016,9,18,15,30,768.0,106.0,0.9,32.0,577.0,403.6,288.33
2016,9,18,15,45,747.0,102.0,0.95,32.0,529.0,351.53,247.17
2016,9,18,16,0,726.0,98.0,1.0,32.0,481.0,300.62,205.98
2016,9,18,16,15,696.5,93.5,1.0,31.5,429.0,245.3,161.47
2016,9,18,16,30,667.0,89.0,1.0,31.0,377.0,195.61,121.45
2016,9,18,16,45,627.5,82.5,1.0,31.0,323.5,145.72,83.36
2016,9,18,17,0,588.0,76.0,1.0,31.0,270.0,100.01,53.0
2016,9,18,17,15,526.5,68.0,0.95,30.5,216.5,57.01,33.31
2016,9,18,17,30,465.0,60.0,0.9,30.0,163.0,42.96,30.47
2016,9,18,17,45,371.0,48.0,0.85,29.5,115.0,35.91,24.24
2016,9,18,18,0,277.0,36.0,0.8,29.0,67.0,28.36,17.08
2016,9,18,18,15,138.5,18.0,0.85,28.5,33.5,14.03,0.0
2016,9,18,18,30,0.0,0.0,0.9,28.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.95,27.5,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.05,27.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,15,25.5,5.5,1.65,23.5,6.0,0.0,0.0
2016,9,19,6,30,51.0,11.0,1.9,24.0,12.0,25.38,0.0
2016,9,19,6,45,189.0,26.5,2.2,24.5,49.5,109.89,66.93
2016,9,19,7,0,327.0,42.0,2.5,25.0,87.0,192.06,142.32
2016,9,19,7,15,416.5,52.5,2.55,25.5,137.5,259.28,199.58
2016,9,19,7,30,506.0,63.0,2.6,26.0,188.0,334.52,261.75
2016,9,19,7,45,568.5,69.5,2.65,27.0,243.0,398.18,312.61
2016,9,19,8,0,631.0,76.0,2.7,28.0,298.0,466.13,364.69
2016,9,19,8,15,669.0,81.0,2.6,28.5,352.5,520.91,405.33
2016,9,19,8,30,707.0,86.0,2.5,29.0,407.0,576.97,445.4
2016,9,19,8,45,734.0,90.0,2.45,29.5,458.5,623.04,477.13
2016,9,19,9,0,761.0,94.0,2.4,30.0,510.0,670.96,507.95
2016,9,19,9,15,780.5,97.5,2.25,30.5,557.5,711.9,532.59
2016,9,19,9,30,800.0,101.0,2.1,31.0,605.0,751.36,555.6
2016,9,19,9,45,814.0,103.5,2.0,31.5,646.5,783.48,573.48
2016,9,19,10,0,828.0,106.0,1.9,32.0,688.0,813.34,589.59
