Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,10,15,839.0,108.0,1.85,32.0,723.5,833.27,600.66
2016,9,19,10,30,850.0,110.0,1.8,32.0,759.0,854.93,612.92
2016,9,19,10,45,858.5,111.0,1.8,32.5,787.5,870.46,620.47
2016,9,19,11,0,867.0,112.0,1.8,33.0,816.0,882.93,626.18
2016,9,19,11,15,871.5,113.0,1.9,33.0,836.0,888.7,630.04
2016,9,19,11,30,876.0,114.0,2.0,33.0,856.0,891.2,632.0
2016,9,19,11,45,881.5,113.0,2.1,33.5,868.5,889.24,629.97
2016,9,19,12,0,887.0,112.0,2.2,34.0,881.0,883.98,625.96
2016,9,19,12,15,887.5,112.0,2.25,34.0,884.0,872.11,618.71
2016,9,19,12,30,888.0,112.0,2.3,34.0,887.0,857.05,609.53
2016,9,19,12,45,887.0,111.5,2.4,34.5,881.5,837.13,596.44
2016,9,19,13,0,886.0,111.0,2.5,35.0,876.0,814.24,581.45
2016,9,19,13,15,882.5,110.5,2.55,35.0,861.5,786.53,564.16
2016,9,19,13,30,879.0,110.0,2.6,35.0,847.0,756.19,545.09
2016,9,19,13,45,873.5,108.5,2.7,35.0,824.5,721.0,522.9
2016,9,19,14,0,868.0,107.0,2.8,35.0,802.0,683.62,498.36
2016,9,19,14,15,859.5,105.5,2.85,35.0,772.0,642.32,469.4
2016,9,19,14,30,851.0,104.0,2.9,35.0,742.0,599.43,438.63
2016,9,19,14,45,839.5,102.0,2.95,35.0,704.5,553.05,404.61
2016,9,19,15,0,828.0,100.0,3.0,35.0,667.0,505.77,369.0
2016,9,19,15,15,812.5,97.5,3.0,34.5,623.5,452.23,328.54
2016,9,19,15,30,797.0,95.0,3.0,34.0,580.0,401.75,288.95
2016,9,19,15,45,775.5,92.0,3.0,34.0,531.5,349.0,246.1
2016,9,19,16,0,754.0,89.0,3.0,34.0,483.0,297.4,203.32
2016,9,19,16,15,725.0,84.5,2.85,33.5,430.5,244.1,159.48
2016,9,19,16,30,696.0,80.0,2.7,33.0,378.0,190.16,115.77
2016,9,19,16,45,655.5,74.5,2.55,32.5,323.5,139.55,77.36
2016,9,19,17,0,615.0,69.0,2.4,32.0,269.0,93.18,47.25
2016,9,19,17,15,553.0,62.0,2.2,31.0,215.5,49.73,28.93
2016,9,19,17,30,491.0,55.0,2.0,30.0,162.0,38.84,27.0
2016,9,19,17,45,392.0,44.0,1.8,29.5,113.0,32.49,21.35
2016,9,19,18,0,293.0,33.0,1.6,29.0,64.0,25.72,14.77
2016,9,19,18,15,146.5,16.5,1.6,28.5,32.0,12.82,0.0
2016,9,19,18,30,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,1.6,27.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,1.6,26.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.7,25.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,6,15,33.5,5.5,1.35,22.5,6.0,0.0,0.0
2016,9,20,6,30,67.0,11.0,1.6,23.0,12.0,29.83,0.0
2016,9,20,6,45,210.5,25.5,1.85,23.5,50.0,116.01,69.35
2016,9,20,7,0,354.0,40.0,2.1,24.0,88.0,199.71,148.09
2016,9,20,7,15,443.0,50.0,2.0,24.5,139.5,267.17,205.76
2016,9,20,7,30,532.0,60.0,1.9,25.0,191.0,342.61,267.94
2016,9,20,7,45,594.0,66.0,1.85,26.0,246.5,406.38,318.54
2016,9,20,8,0,656.0,72.0,1.8,27.0,302.0,474.38,370.01
2016,9,20,8,15,693.0,77.0,1.7,27.5,356.5,529.45,410.25
2016,9,20,8,30,730.0,82.0,1.6,28.0,411.0,583.66,448.28
2016,9,20,8,45,757.5,85.5,1.5,29.0,463.5,632.46,479.79
2016,9,20,9,0,785.0,89.0,1.4,30.0,516.0,680.86,508.57
2016,9,20,9,15,804.0,92.0,1.45,30.5,563.5,721.49,533.48
2016,9,20,9,30,823.0,95.0,1.5,31.0,611.0,760.55,557.03
2016,9,20,9,45,837.0,97.5,1.55,31.5,653.5,788.79,573.16
2016,9,20,10,0,851.0,100.0,1.6,32.0,696.0,819.12,590.65
2016,9,20,10,15,861.0,102.0,1.65,32.0,731.5,843.01,605.08
2016,9,20,10,30,871.0,104.0,1.7,32.0,767.0,864.06,617.79
2016,9,20,10,45,878.0,105.5,1.8,32.5,795.0,878.98,625.93
2016,9,20,11,0,885.0,107.0,1.9,33.0,823.0,890.73,632.16
2016,9,20,11,15,890.0,108.0,1.9,33.0,843.5,896.94,635.3
2016,9,20,11,30,895.0,109.0,1.9,33.0,864.0,899.81,636.51
2016,9,20,11,45,897.5,109.5,1.95,33.5,875.5,896.62,633.26
2016,9,20,12,0,900.0,110.0,2.0,34.0,887.0,890.06,628.06
2016,9,20,12,15,900.5,110.5,2.0,34.0,890.0,878.47,620.63
2016,9,20,12,30,901.0,111.0,2.0,34.0,893.0,863.62,611.27
2016,9,20,12,45,899.5,110.5,2.0,34.5,887.5,842.98,597.1
2016,9,20,13,0,898.0,110.0,2.0,35.0,882.0,819.34,581.14
2016,9,20,13,15,894.5,109.5,2.0,35.0,867.5,791.26,563.56
2016,9,20,13,30,891.0,109.0,2.0,35.0,853.0,760.51,544.22
2016,9,20,13,45,885.0,108.0,2.05,35.0,830.0,725.0,521.99
2016,9,20,14,0,879.0,107.0,2.1,35.0,807.0,687.3,497.3
2016,9,20,14,15,871.0,105.0,2.05,34.5,776.5,645.4,468.83
2016,9,20,14,30,863.0,103.0,2.0,34.0,746.0,601.84,438.46
2016,9,20,14,45,834.5,109.0,2.0,34.0,704.5,550.41,401.01
2016,9,20,15,0,806.0,115.0,2.0,34.0,663.0,501.9,364.66
2016,9,20,15,15,789.5,111.5,2.0,34.0,619.5,451.05,325.81
2016,9,20,15,30,773.0,108.0,2.0,34.0,576.0,400.39,286.01
2016,9,20,15,45,750.5,104.5,2.0,34.0,527.0,348.11,244.09
2016,9,20,16,0,728.0,101.0,2.0,34.0,478.0,293.93,200.02
2016,9,20,16,15,697.0,95.5,1.9,33.5,425.0,240.54,156.73
2016,9,20,16,30,666.0,90.0,1.8,33.0,372.0,189.92,116.19
2016,9,20,16,45,622.0,84.0,1.7,32.5,317.5,140.29,79.25
2016,9,20,17,0,578.0,78.0,1.6,32.0,263.0,95.4,50.9
2016,9,20,17,15,514.0,69.0,1.45,31.0,209.5,52.68,38.57
2016,9,20,17,30,450.0,60.0,1.3,30.0,156.0,43.68,31.02
2016,9,20,17,45,349.5,47.0,1.15,29.5,108.0,35.66,23.92
2016,9,20,18,0,249.0,34.0,1.0,29.0,60.0,26.29,14.99
2016,9,20,18,15,124.5,17.0,1.0,28.5,30.0,13.36,0.0
2016,9,20,18,30,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,1.05,27.5,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.15,27.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,1.2,26.5,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,6,15,9.5,3.5,0.6,23.0,4.0,0.0,0.0
2016,9,21,6,30,19.0,7.0,0.7,23.0,8.0,12.24,0.0
2016,9,21,6,45,111.5,29.0,0.8,23.5,43.0,80.29,45.59
2016,9,21,7,0,204.0,51.0,0.9,24.0,78.0,154.26,113.77
2016,9,21,7,15,284.5,68.5,0.95,24.5,126.5,217.72,166.84
2016,9,21,7,30,365.0,86.0,1.0,25.0,175.0,288.89,224.74
2016,9,21,7,45,433.0,97.0,1.1,26.0,229.0,352.82,275.11
2016,9,21,8,0,501.0,108.0,1.2,27.0,283.0,422.04,327.64
2016,9,21,8,15,345.0,148.5,1.2,27.5,278.5,383.73,296.75
2016,9,21,8,30,189.0,189.0,1.2,28.0,274.0,331.7,254.75
2016,9,21,8,45,187.5,217.5,1.25,28.5,310.5,367.21,280.15
2016,9,21,9,0,186.0,246.0,1.3,29.0,347.0,401.72,303.76
2016,9,21,9,15,218.5,263.0,1.35,29.5,392.0,448.0,336.28
2016,9,21,9,30,251.0,280.0,1.4,30.0,437.0,503.56,374.51
2016,9,21,9,45,250.5,302.0,1.45,30.5,468.0,530.47,391.28
2016,9,21,10,0,250.0,324.0,1.5,31.0,499.0,556.16,407.2
2016,9,21,10,15,518.5,238.0,1.55,31.0,624.0,700.31,511.71
2016,9,21,10,30,787.0,152.0,1.6,31.0,749.0,844.66,608.31
2016,9,21,10,45,806.5,148.0,1.65,31.5,779.5,863.25,617.12
2016,9,21,11,0,826.0,144.0,1.7,32.0,810.0,879.08,625.51
2016,9,21,11,15,563.0,272.5,1.8,32.0,732.0,781.12,559.31
2016,9,21,11,30,300.0,401.0,1.9,32.0,654.0,672.9,481.26
2016,9,21,11,45,590.0,264.0,2.0,32.5,768.5,787.3,565.4
2016,9,21,12,0,880.0,127.0,2.1,33.0,883.0,886.64,630.51
2016,9,21,12,15,881.0,127.0,2.2,33.0,886.5,874.99,622.87
2016,9,21,12,30,882.0,127.0,2.3,33.0,890.0,860.15,614.23
2016,9,21,12,45,663.5,239.5,2.4,33.5,811.5,776.01,557.39
2016,9,21,13,0,445.0,352.0,2.5,34.0,733.0,692.73,496.26
2016,9,21,13,15,660.5,237.5,2.55,34.0,792.0,732.52,529.02
2016,9,21,13,30,876.0,123.0,2.6,34.0,851.0,759.17,549.94
2016,9,21,13,45,871.0,121.0,2.65,34.0,828.5,723.77,526.88
2016,9,21,14,0,866.0,119.0,2.7,34.0,806.0,686.17,501.14
2016,9,21,14,15,857.5,117.0,2.75,33.5,775.5,644.34,472.71
2016,9,21,14,30,849.0,115.0,2.8,33.0,745.0,598.78,440.88
2016,9,21,14,45,839.0,112.0,2.85,33.0,707.5,551.9,406.24
2016,9,21,15,0,829.0,109.0,2.9,33.0,670.0,504.05,369.91
2016,9,21,15,15,813.5,106.0,2.9,33.0,626.0,453.05,330.14
2016,9,21,15,30,798.0,103.0,2.9,33.0,582.0,402.08,289.32
2016,9,21,15,45,778.0,99.0,2.9,33.0,533.0,348.98,246.0
2016,9,21,16,0,758.0,95.0,2.9,33.0,484.0,296.92,202.68
2016,9,21,16,15,728.5,90.0,2.8,32.5,431.0,239.79,155.93
2016,9,21,16,30,699.0,85.0,2.7,32.0,378.0,188.26,114.21
2016,9,21,16,45,658.5,78.5,2.6,31.5,323.0,136.95,75.8
2016,9,21,17,0,618.0,72.0,2.5,31.0,268.0,89.94,46.37
2016,9,21,17,15,555.0,64.0,2.2,30.0,213.5,46.06,33.2
2016,9,21,17,30,492.0,56.0,1.9,29.0,159.0,40.39,28.38
2016,9,21,17,45,392.0,44.0,1.65,28.0,109.5,33.15,21.95
2016,9,21,18,0,292.0,32.0,1.4,27.0,60.0,25.41,14.15
2016,9,21,18,15,146.0,16.0,1.4,26.5,30.0,15.73,0.0
2016,9,21,18,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,1.45,25.5,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,6,15,30.5,4.5,0.9,20.5,5.0,0.0,0.0
2016,9,22,6,30,61.0,9.0,1.1,21.0,10.0,25.94,0.0
2016,9,22,6,45,188.0,26.0,1.35,21.5,47.0,106.63,60.05
2016,9,22,7,0,315.0,43.0,1.6,22.0,84.0,186.05,138.22
2016,9,22,7,15,402.0,55.0,1.5,22.5,134.5,252.94,195.52
2016,9,22,7,30,489.0,67.0,1.4,23.0,185.0,327.41,257.01
2016,9,22,7,45,540.0,77.5,1.3,24.0,238.5,388.4,305.3
2016,9,22,8,0,591.0,88.0,1.2,25.0,292.0,452.65,353.64
2016,9,22,8,15,630.5,94.5,1.3,26.0,346.5,508.15,394.31
2016,9,22,8,30,670.0,101.0,1.4,27.0,401.0,565.02,434.53
2016,9,22,8,45,694.0,108.0,1.5,28.0,451.5,612.77,466.8
2016,9,22,9,0,718.0,115.0,1.6,29.0,502.0,660.01,497.79
2016,9,22,9,15,739.0,119.5,1.7,29.0,549.5,701.34,525.29
2016,9,22,9,30,760.0,124.0,1.8,29.0,597.0,741.37,551.48
2016,9,22,9,45,774.0,128.5,1.95,29.5,638.5,771.7,570.19
2016,9,22,10,0,788.0,133.0,2.1,30.0,680.0,802.44,589.16
2016,9,22,10,15,799.0,135.5,2.15,30.5,715.0,826.13,602.57
2016,9,22,10,30,810.0,138.0,2.2,31.0,750.0,847.14,614.26
2016,9,22,10,45,816.0,141.0,2.25,31.5,777.5,861.53,621.68
2016,9,22,11,0,822.0,144.0,2.3,32.0,805.0,872.87,627.24
2016,9,22,11,15,827.0,145.5,2.35,32.0,824.5,878.66,630.62
2016,9,22,11,30,832.0,147.0,2.4,32.0,844.0,881.29,632.13
2016,9,22,11,45,825.0,154.0,2.5,32.5,852.5,875.92,627.73
2016,9,22,12,0,818.0,161.0,2.6,33.0,861.0,867.41,621.46
2016,9,22,12,15,818.0,161.0,2.65,33.0,863.5,854.88,613.59
2016,9,22,12,30,818.0,161.0,2.7,33.0,866.0,839.39,603.9
2016,9,22,12,45,812.0,163.0,2.8,33.0,859.0,818.13,590.8
2016,9,22,13,0,806.0,165.0,2.9,33.0,852.0,794.33,575.99
2016,9,22,13,15,545.5,281.5,2.95,33.0,743.0,684.64,497.65
2016,9,22,13,30,285.0,398.0,3.0,33.0,634.0,585.08,423.84
2016,9,22,13,45,222.5,394.0,3.1,33.0,575.0,526.12,382.64
2016,9,22,14,0,160.0,390.0,3.2,33.0,516.0,470.18,342.81
2016,9,22,14,15,454.5,275.0,3.25,33.0,614.0,534.58,393.81
2016,9,22,14,30,749.0,160.0,3.3,33.0,712.0,577.06,426.32
2016,9,22,14,45,714.5,166.0,3.35,33.0,670.5,529.15,390.2
2016,9,22,15,0,680.0,172.0,3.4,33.0,629.0,482.75,354.89
2016,9,22,15,15,382.5,218.5,3.4,32.5,472.0,359.6,264.63
2016,9,22,15,30,85.0,265.0,3.4,32.0,315.0,273.88,202.86
2016,9,22,15,45,146.5,243.0,3.45,32.0,321.0,264.57,195.12
2016,9,22,16,0,208.0,221.0,3.5,32.0,327.0,252.57,184.05
2016,9,22,16,15,118.0,188.5,3.4,31.5,247.5,191.25,139.78
2016,9,22,16,30,28.0,156.0,3.3,31.0,168.0,144.35,107.23
2016,9,22,16,45,219.0,132.5,3.25,30.5,202.5,134.03,91.98
2016,9,22,17,0,410.0,109.0,3.2,30.0,237.0,106.23,66.79
2016,9,22,17,15,345.0,93.5,2.9,29.5,186.0,68.01,51.66
2016,9,22,17,30,280.0,78.0,2.6,29.0,135.0,58.5,43.46
2016,9,22,17,45,190.5,57.0,2.3,28.5,90.0,45.86,32.29
2016,9,22,18,0,101.0,36.0,2.0,28.0,45.0,29.59,16.85
2016,9,22,18,15,50.5,18.0,1.95,27.5,22.5,17.69,0.0
2016,9,22,18,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.15,25.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,6,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,23,6,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,23,6,45,119.0,22.5,2.4,23.5,38.0,78.09,40.76
2016,9,23,7,0,238.0,45.0,2.7,24.0,76.0,158.92,117.01
2016,9,23,7,15,328.5,59.0,2.85,24.5,124.5,223.89,172.37
2016,9,23,7,30,419.0,73.0,3.0,25.0,173.0,297.63,233.71
2016,9,23,7,45,501.5,77.5,3.2,25.5,228.0,366.93,290.34
2016,9,23,8,0,584.0,82.0,3.4,26.0,283.0,440.48,348.7
2016,9,23,8,15,426.0,130.5,3.45,26.5,290.5,419.05,330.21
2016,9,23,8,30,268.0,179.0,3.5,27.0,298.0,378.41,296.01
2016,9,23,8,45,508.0,137.0,3.6,27.5,397.0,511.68,400.05
2016,9,23,9,0,748.0,95.0,3.7,28.0,496.0,654.81,506.43
2016,9,23,9,15,768.0,98.0,3.75,28.0,543.0,694.74,532.89
2016,9,23,9,30,788.0,101.0,3.8,28.0,590.0,733.23,558.64
2016,9,23,9,45,807.0,101.5,3.85,28.5,632.0,766.43,579.33
2016,9,23,10,0,826.0,102.0,3.9,29.0,674.0,793.34,595.5
2016,9,23,10,15,836.5,104.0,3.9,29.0,709.0,816.9,610.33
2016,9,23,10,30,847.0,106.0,3.9,29.0,744.0,837.72,623.32
2016,9,23,10,45,856.0,107.0,3.95,29.5,772.0,853.29,631.78
2016,9,23,11,0,865.0,108.0,4.0,30.0,800.0,865.81,638.27
2016,9,23,11,15,870.0,109.0,4.0,30.0,819.5,871.69,641.46
2016,9,23,11,30,875.0,110.0,4.0,30.0,839.0,874.3,642.63
2016,9,23,11,45,867.0,117.0,4.0,30.5,848.0,868.48,637.01
2016,9,23,12,0,859.0,124.0,4.0,31.0,857.0,859.41,629.42
2016,9,23,12,15,859.5,124.0,4.05,31.0,860.0,847.48,621.54
2016,9,23,12,30,860.0,124.0,4.1,31.0,863.0,832.46,611.69
2016,9,23,12,45,858.0,124.0,4.15,31.5,856.5,812.4,597.31
2016,9,23,13,0,856.0,124.0,4.2,32.0,850.0,789.51,581.1
2016,9,23,13,15,598.5,252.0,4.2,32.0,756.0,694.2,512.02
2016,9,23,13,30,341.0,380.0,4.2,32.0,662.0,607.44,445.42
2016,9,23,13,45,587.0,251.0,4.25,32.0,719.0,641.51,475.37
2016,9,23,14,0,833.0,122.0,4.3,32.0,776.0,658.8,491.74
2016,9,23,14,15,570.0,228.0,4.3,32.0,667.5,560.21,416.65
2016,9,23,14,30,307.0,334.0,4.3,32.0,559.0,481.37,355.94
2016,9,23,14,45,192.0,317.5,4.35,32.0,456.0,392.41,290.77
2016,9,23,15,0,77.0,301.0,4.4,32.0,353.0,314.25,233.07
2016,9,23,15,15,416.0,204.0,4.35,31.5,453.0,359.48,266.73
2016,9,23,15,30,755.0,107.0,4.3,31.0,553.0,381.97,278.35
2016,9,23,15,45,676.5,119.5,4.3,31.0,493.5,323.42,231.03
2016,9,23,16,0,598.0,132.0,4.3,31.0,434.0,275.08,191.91
2016,9,23,16,15,620.5,110.5,4.15,30.5,393.0,226.77,150.66
2016,9,23,16,30,643.0,89.0,4.0,30.0,352.0,175.73,107.56
2016,9,23,16,45,598.5,82.0,3.85,30.0,298.5,127.07,71.48
2016,9,23,17,0,554.0,75.0,3.7,30.0,245.0,83.23,45.02
2016,9,23,17,15,485.5,66.0,3.4,29.5,192.5,46.02,33.22
2016,9,23,17,30,417.0,57.0,3.1,29.0,140.0,41.99,29.65
2016,9,23,17,45,311.5,43.5,2.8,28.5,94.5,32.88,21.53
2016,9,23,18,0,206.0,30.0,2.5,28.0,49.0,23.33,11.61
2016,9,23,18,15,103.0,15.0,2.55,27.5,24.5,14.74,0.0
2016,9,23,18,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,6,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,6,45,116.0,22.5,2.85,23.5,37.0,76.55,37.82
2016,9,24,7,0,232.0,45.0,3.0,24.0,74.0,156.3,114.79
2016,9,24,7,15,322.5,59.0,3.1,24.0,122.0,220.69,170.11
2016,9,24,7,30,413.0,73.0,3.2,24.0,170.0,293.89,231.65
2016,9,24,7,45,476.0,82.0,3.35,24.5,223.0,357.3,283.84
2016,9,24,8,0,539.0,91.0,3.5,25.0,276.0,423.63,336.74
2016,9,24,8,15,307.5,137.0,3.6,25.5,246.5,345.13,273.48
2016,9,24,8,30,76.0,183.0,3.7,26.0,217.0,243.1,189.46
2016,9,24,8,45,386.5,147.0,3.85,26.5,350.5,438.6,345.64
2016,9,24,9,0,697.0,111.0,4.0,27.0,484.0,636.56,496.0
2016,9,24,9,15,718.5,115.5,4.0,27.5,530.5,677.42,522.46
2016,9,24,9,30,740.0,120.0,4.0,28.0,577.0,717.06,548.05
2016,9,24,9,45,407.0,216.0,4.05,28.5,470.0,568.02,433.33
2016,9,24,10,0,74.0,312.0,4.1,29.0,363.0,381.5,286.74
2016,9,24,10,15,441.0,218.5,4.05,29.0,547.0,609.98,463.57
2016,9,24,10,30,808.0,125.0,4.0,29.0,731.0,826.45,617.51
2016,9,24,10,45,819.0,125.0,4.0,29.0,759.0,841.85,625.67
2016,9,24,11,0,830.0,125.0,4.0,29.0,787.0,854.32,633.23
2016,9,24,11,15,450.5,257.5,4.0,29.0,618.5,662.5,495.3
2016,9,24,11,30,71.0,390.0,4.0,29.0,450.0,450.59,333.28
2016,9,24,11,45,63.5,388.5,4.0,29.5,442.5,440.06,325.34
2016,9,24,12,0,56.0,387.0,4.0,30.0,435.0,429.48,316.73
2016,9,24,12,15,179.5,399.0,4.0,30.0,552.5,544.64,402.37
2016,9,24,12,30,303.0,411.0,4.0,30.0,670.0,653.55,480.78
2016,9,24,12,45,262.0,416.5,4.05,30.5,639.5,616.15,452.27
2016,9,24,13,0,221.0,422.0,4.1,31.0,609.0,578.79,424.5
2016,9,24,13,15,525.5,276.5,4.05,31.0,710.0,660.34,489.68
2016,9,24,13,30,830.0,131.0,4.0,31.0,811.0,722.68,538.51
2016,9,24,13,45,821.5,130.5,4.0,31.0,788.0,687.14,513.04
2016,9,24,14,0,813.0,130.0,4.0,31.0,765.0,649.8,485.95
2016,9,24,14,15,803.0,128.0,4.0,30.5,734.5,608.54,456.51
2016,9,24,14,30,793.0,126.0,4.0,30.0,704.0,566.03,425.39
2016,9,24,14,45,746.5,139.5,4.0,30.0,660.5,515.32,386.41
2016,9,24,15,0,700.0,153.0,4.0,30.0,617.0,468.85,349.87
2016,9,24,15,15,680.0,148.0,3.95,29.5,574.0,419.95,311.64
2016,9,24,15,30,660.0,143.0,3.9,29.0,531.0,371.86,273.04
2016,9,24,15,45,630.5,138.5,3.9,29.0,482.5,322.21,232.15
2016,9,24,16,0,601.0,134.0,3.9,29.0,434.0,274.89,192.71
2016,9,24,16,15,565.0,126.0,3.7,28.5,383.0,225.65,152.5
2016,9,24,16,30,529.0,118.0,3.5,28.0,332.0,179.95,116.16
2016,9,24,16,45,476.0,108.5,3.35,28.0,279.5,134.43,83.08
2016,9,24,17,0,423.0,99.0,3.2,28.0,227.0,94.6,59.08
2016,9,24,17,15,353.0,85.0,3.0,27.5,176.5,61.8,46.84
2016,9,24,17,30,283.0,71.0,2.8,27.0,126.0,53.25,39.34
2016,9,24,17,45,191.0,51.5,2.6,26.5,83.0,41.7,28.95
2016,9,24,18,0,99.0,32.0,2.4,26.0,40.0,26.44,13.32
2016,9,24,18,15,49.5,16.0,2.4,25.5,20.0,15.73,0.0
2016,9,24,18,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,6,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,6,45,0.0,19.5,2.05,23.0,19.5,18.98,4.97
2016,9,25,7,0,0.0,39.0,2.2,23.0,39.0,40.07,26.23
2016,9,25,7,15,14.5,62.5,2.3,23.0,66.0,71.13,52.28
2016,9,25,7,30,29.0,86.0,2.4,23.0,93.0,107.49,82.62
2016,9,25,7,45,44.5,109.5,2.5,23.5,123.5,141.45,110.46
2016,9,25,8,0,60.0,133.0,2.6,24.0,154.0,176.42,138.56
2016,9,25,8,15,94.0,160.0,2.6,24.0,198.5,227.72,179.6
2016,9,25,8,30,128.0,187.0,2.6,24.0,243.0,288.57,227.23
2016,9,25,8,45,149.0,211.5,2.65,24.5,284.5,332.52,260.27
2016,9,25,9,0,170.0,236.0,2.7,25.0,326.0,377.26,293.3
2016,9,25,9,15,204.5,256.5,2.65,25.0,375.0,428.13,331.11
2016,9,25,9,30,239.0,277.0,2.6,25.0,424.0,480.17,369.09
2016,9,25,9,45,233.5,299.5,2.6,25.5,451.0,503.38,383.83
2016,9,25,10,0,228.0,322.0,2.6,26.0,478.0,525.27,397.58
2016,9,25,10,15,298.5,324.0,2.6,26.0,540.0,594.62,447.9
2016,9,25,10,30,369.0,326.0,2.6,26.0,602.0,657.29,492.47
2016,9,25,10,45,584.0,234.0,2.6,26.0,689.0,754.52,564.98
2016,9,25,11,0,799.0,142.0,2.6,26.0,776.0,842.66,625.79
2016,9,25,11,15,624.0,239.0,2.55,26.0,742.0,793.2,588.93
2016,9,25,11,30,449.0,336.0,2.5,26.0,708.0,734.96,543.39
2016,9,25,11,45,279.0,377.5,2.5,26.5,610.0,621.46,459.86
2016,9,25,12,0,109.0,419.0,2.5,27.0,512.0,505.86,373.29
2016,9,25,12,15,130.0,424.0,2.45,27.0,535.0,527.29,389.29
2016,9,25,12,30,151.0,429.0,2.4,27.0,558.0,543.82,401.07
2016,9,25,12,45,270.0,400.0,2.4,27.0,628.5,605.5,447.31
2016,9,25,13,0,389.0,371.0,2.4,27.0,699.0,659.43,486.99
2016,9,25,13,15,239.5,382.0,2.3,27.0,582.5,544.68,403.14
2016,9,25,13,30,90.0,393.0,2.2,27.0,466.0,438.7,324.81
2016,9,25,13,45,137.5,387.5,2.15,27.0,496.0,459.16,341.08
2016,9,25,14,0,185.0,382.0,2.1,27.0,526.0,476.52,354.17
2016,9,25,14,15,94.0,277.5,2.0,26.5,351.0,316.99,238.05
2016,9,25,14,30,3.0,173.0,1.9,26.0,176.0,167.8,125.59
2016,9,25,14,45,1.5,114.5,1.85,26.0,116.0,111.34,82.45
2016,9,25,15,0,0.0,56.0,1.8,26.0,56.0,54.16,37.66
2016,9,25,15,15,0.0,72.5,1.8,25.5,72.5,70.14,50.63
2016,9,25,15,30,0.0,89.0,1.8,25.0,89.0,86.12,63.63
2016,9,25,15,45,0.0,60.5,1.85,25.0,60.5,58.49,41.7
2016,9,25,16,0,0.0,32.0,1.9,25.0,32.0,30.91,19.55
2016,9,25,16,15,0.0,28.0,1.85,24.5,28.0,27.03,16.53
2016,9,25,16,30,0.0,24.0,1.8,24.0,24.0,23.16,13.46
2016,9,25,16,45,0.0,20.0,1.75,24.0,20.0,19.3,10.32
2016,9,25,17,0,0.0,16.0,1.7,24.0,16.0,15.43,7.13
2016,9,25,17,15,0.0,12.5,1.65,23.5,12.5,12.05,4.81
2016,9,25,17,30,0.0,9.0,1.6,23.0,9.0,8.67,1.82
2016,9,25,17,45,0.0,5.5,1.6,23.0,5.5,5.3,0.0
2016,9,25,18,0,0.0,2.0,1.6,23.0,2.0,1.93,0.0
2016,9,25,18,15,0.0,1.0,1.65,23.0,1.0,0.98,0.0
2016,9,25,18,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,3.3,20.5,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,3.55,19.5,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,9,26,6,15,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2016,9,26,6,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,9,26,6,45,0.0,7.0,3.7,19.0,7.0,6.75,0.0
2016,9,26,7,0,0.0,14.0,3.8,19.0,14.0,13.5,5.24
2016,9,26,7,15,0.0,24.0,3.85,19.0,24.0,23.16,13.58
2016,9,26,7,30,0.0,34.0,3.9,19.0,34.0,32.82,21.88
2016,9,26,7,45,0.0,45.5,4.0,19.0,45.5,43.94,31.3
2016,9,26,8,0,0.0,57.0,4.1,19.0,57.0,55.08,40.59
2016,9,26,8,15,0.0,82.0,4.15,19.0,82.0,79.75,60.99
2016,9,26,8,30,0.0,107.0,4.2,19.0,107.0,105.0,81.56
2016,9,26,8,45,0.0,101.0,4.3,19.0,101.0,98.38,75.83
2016,9,26,9,0,0.0,95.0,4.4,19.0,95.0,92.13,70.45
2016,9,26,9,15,0.0,86.5,4.4,19.0,86.5,83.69,63.32
2016,9,26,9,30,0.0,78.0,4.4,19.0,78.0,75.46,56.42
2016,9,26,9,45,0.0,68.5,4.4,19.0,68.5,66.27,48.77
2016,9,26,10,0,0.0,59.0,4.4,19.0,59.0,57.08,41.15
2016,9,26,10,15,0.5,106.5,4.4,19.0,107.0,103.71,78.85
2016,9,26,10,30,1.0,154.0,4.4,19.0,155.0,150.96,116.51
2016,9,26,10,45,3.5,173.0,4.4,19.5,176.0,171.76,132.61
2016,9,26,11,0,6.0,192.0,4.4,20.0,197.0,192.53,148.57
2016,9,26,11,15,8.0,209.5,4.4,20.0,216.0,211.3,163.13
2016,9,26,11,30,10.0,227.0,4.4,20.0,235.0,229.95,177.54
2016,9,26,11,45,9.0,215.5,4.4,20.5,223.0,217.42,167.29
2016,9,26,12,0,8.0,204.0,4.4,21.0,211.0,204.98,157.22
2016,9,26,12,15,9.0,211.5,4.35,21.0,219.5,212.76,163.26
2016,9,26,12,30,10.0,219.0,4.3,21.0,228.0,220.42,169.18
2016,9,26,12,45,18.0,273.0,4.25,21.5,288.5,278.41,213.62
2016,9,26,13,0,26.0,327.0,4.2,22.0,349.0,335.89,256.83
2016,9,26,13,15,14.0,240.5,4.15,22.0,253.0,242.32,185.35
2016,9,26,13,30,2.0,154.0,4.1,22.0,157.0,150.21,113.87
2016,9,26,13,45,1.0,120.0,4.1,22.0,121.5,116.73,87.73
2016,9,26,14,0,0.0,86.0,4.1,22.0,86.0,83.29,61.3
2016,9,26,14,15,7.5,166.0,4.05,22.0,171.5,164.23,125.65
2016,9,26,14,30,15.0,246.0,4.0,22.0,257.0,242.65,186.91
2016,9,26,14,45,9.5,213.0,3.95,22.0,220.0,207.86,159.98
2016,9,26,15,0,4.0,180.0,3.9,22.0,183.0,173.69,133.56
2016,9,26,15,15,2.0,164.5,3.8,22.0,166.0,157.79,121.38
2016,9,26,15,30,0.0,149.0,3.7,22.0,149.0,142.15,109.32
2016,9,26,15,45,0.0,88.0,3.65,22.0,88.0,85.13,63.86
2016,9,26,16,0,0.0,27.0,3.6,22.0,27.0,26.07,15.85
2016,9,26,16,15,0.0,24.0,3.55,21.5,24.0,23.17,13.57
2016,9,26,16,30,0.0,21.0,3.5,21.0,21.0,20.27,11.25
2016,9,26,16,45,0.0,17.5,3.45,21.0,17.5,16.88,8.47
2016,9,26,17,0,0.0,14.0,3.4,21.0,14.0,13.5,5.65
2016,9,26,17,15,0.0,10.5,3.2,20.5,10.5,10.12,3.22
2016,9,26,17,30,0.0,7.0,3.0,20.0,7.0,6.74,0.21
2016,9,26,17,45,0.0,4.5,2.85,20.0,4.5,4.33,0.0
2016,9,26,18,0,0.0,2.0,2.7,20.0,2.0,1.93,0.0
2016,9,26,18,15,0.0,1.0,2.7,19.5,1.0,0.98,0.0
2016,9,26,18,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,6,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,9,27,6,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,6,45,0.0,18.0,2.95,17.0,18.0,17.38,2.85
2016,9,27,7,0,0.0,36.0,3.0,17.0,36.0,36.58,23.99
2016,9,27,7,15,8.0,59.0,3.05,17.0,61.0,64.35,47.92
2016,9,27,7,30,16.0,82.0,3.1,17.0,86.0,92.15,71.79
2016,9,27,7,45,28.0,105.0,3.2,17.5,113.5,127.53,101.49
2016,9,27,8,0,40.0,128.0,3.3,18.0,141.0,159.23,127.63
2016,9,27,8,15,21.0,135.0,3.3,18.5,142.0,148.8,118.29
2016,9,27,8,30,2.0,142.0,3.3,19.0,143.0,143.23,112.74
2016,9,27,8,45,17.0,173.5,3.35,19.5,182.5,185.61,146.73
2016,9,27,9,0,32.0,205.0,3.4,20.0,222.0,236.06,186.4
2016,9,27,9,15,32.0,223.0,3.3,20.5,241.5,254.65,199.89
2016,9,27,9,30,32.0,241.0,3.2,21.0,261.0,273.08,213.14
2016,9,27,9,45,90.5,282.0,3.1,21.5,343.0,362.4,282.3
2016,9,27,10,0,149.0,323.0,3.0,22.0,425.0,461.1,356.03
2016,9,27,10,15,155.5,336.0,2.9,22.0,447.5,480.08,368.83
2016,9,27,10,30,162.0,349.0,2.8,22.0,470.0,498.59,381.57
2016,9,27,10,45,209.0,364.5,2.7,22.5,526.0,553.43,420.88
2016,9,27,11,0,256.0,380.0,2.6,23.0,582.0,614.08,463.12
2016,9,27,11,15,304.0,378.0,2.55,23.0,623.5,650.06,488.71
2016,9,27,11,30,352.0,376.0,2.5,23.0,665.0,684.9,513.36
2016,9,27,11,45,269.5,399.0,2.45,23.0,622.5,632.75,473.67
2016,9,27,12,0,187.0,422.0,2.4,23.0,580.0,576.75,431.61
2016,9,27,12,15,138.0,415.5,2.4,23.0,532.5,524.34,393.2
2016,9,27,12,30,89.0,409.0,2.4,23.0,485.0,470.85,353.59
2016,9,27,12,45,143.5,413.0,2.4,23.0,533.5,514.77,386.98
2016,9,27,13,0,198.0,417.0,2.4,23.0,582.0,553.47,415.68
2016,9,27,13,15,135.0,397.5,2.4,23.0,509.0,480.21,361.57
2016,9,27,13,30,72.0,378.0,2.4,23.0,436.0,411.05,310.27
2016,9,27,13,45,76.0,369.0,2.4,23.0,429.0,400.66,303.26
2016,9,27,14,0,80.0,360.0,2.4,23.0,422.0,389.82,295.62
2016,9,27,14,15,176.0,346.0,2.35,22.5,474.5,426.52,325.04
2016,9,27,14,30,272.0,332.0,2.3,22.0,527.0,454.24,346.74
2016,9,27,14,45,267.0,313.5,2.3,22.0,496.0,420.01,320.84
2016,9,27,15,0,262.0,295.0,2.3,22.0,465.0,385.87,294.91
2016,9,27,15,15,288.5,268.0,2.2,22.0,443.0,357.64,272.69
2016,9,27,15,30,315.0,241.0,2.1,22.0,421.0,326.61,247.51
2016,9,27,15,45,206.5,225.0,2.05,22.0,339.0,263.88,199.96
2016,9,27,16,0,98.0,209.0,2.0,22.0,257.0,212.46,162.22
2016,9,27,16,15,93.5,185.0,1.85,22.0,226.5,183.46,139.41
2016,9,27,16,30,89.0,161.0,1.7,22.0,196.0,155.04,117.02
2016,9,27,16,45,304.0,118.0,1.55,22.0,210.5,124.17,84.28
2016,9,27,17,0,519.0,75.0,1.4,22.0,225.0,71.54,42.12
2016,9,27,17,15,447.0,65.0,1.2,21.5,173.5,46.56,34.84
2016,9,27,17,30,375.0,55.0,1.0,21.0,122.0,40.96,29.71
2016,9,27,17,45,272.5,39.5,0.85,20.5,79.0,30.17,19.75
2016,9,27,18,0,170.0,24.0,0.7,20.0,36.0,18.76,5.03
2016,9,27,18,15,85.0,12.0,0.7,20.0,18.0,11.8,0.0
2016,9,27,18,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,28,6,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,9,28,6,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,28,6,45,172.0,17.5,1.9,17.5,37.5,87.0,30.18
2016,9,28,7,0,344.0,35.0,2.2,18.0,75.0,184.39,136.62
2016,9,28,7,15,437.5,45.0,2.2,18.5,125.5,251.24,196.11
2016,9,28,7,30,531.0,55.0,2.2,19.0,176.0,326.59,260.43
2016,9,28,7,45,591.5,61.5,2.2,19.5,231.0,388.65,312.44
2016,9,28,8,0,652.0,68.0,2.2,20.0,286.0,454.76,365.59
2016,9,28,8,15,690.5,73.5,2.1,20.5,340.0,510.06,408.09
2016,9,28,8,30,729.0,79.0,2.0,21.0,394.0,564.6,448.4
2016,9,28,8,45,757.5,82.5,1.9,22.0,446.0,613.04,481.71
2016,9,28,9,0,786.0,86.0,1.8,23.0,498.0,661.09,512.57
2016,9,28,9,15,805.5,89.0,1.7,23.5,545.0,701.22,537.28
2016,9,28,9,30,825.0,92.0,1.6,24.0,592.0,739.76,560.31
2016,9,28,9,45,839.5,94.5,1.55,24.5,634.0,767.79,576.11
2016,9,28,10,0,854.0,97.0,1.5,25.0,676.0,797.71,593.04
2016,9,28,10,15,864.5,98.5,1.45,25.5,711.0,820.72,605.13
2016,9,28,10,30,875.0,100.0,1.4,26.0,746.0,840.89,615.32
2016,9,28,10,45,882.5,101.5,1.35,26.5,773.5,855.53,621.87
2016,9,28,11,0,890.0,103.0,1.3,27.0,801.0,866.98,626.43
2016,9,28,11,15,894.5,104.0,1.3,27.0,820.5,872.07,628.9
2016,9,28,11,30,899.0,105.0,1.3,27.0,840.0,873.81,629.43
2016,9,28,11,45,906.5,102.5,1.35,27.5,852.0,871.13,626.7
2016,9,28,12,0,914.0,100.0,1.4,28.0,864.0,865.04,621.95
2016,9,28,12,15,914.5,100.0,1.4,28.0,866.5,852.26,613.67
2016,9,28,12,30,915.0,100.0,1.4,28.0,869.0,836.2,603.43
2016,9,28,12,45,914.0,99.5,1.45,28.0,862.5,815.26,590.67
2016,9,28,13,0,913.0,99.0,1.5,28.0,856.0,791.25,575.91
2016,9,28,13,15,909.5,98.0,1.5,28.0,841.0,761.96,557.13
2016,9,28,13,30,906.0,97.0,1.5,28.0,826.0,729.98,536.53
2016,9,28,13,45,901.5,95.5,1.5,28.5,802.5,694.31,512.02
2016,9,28,14,0,897.0,94.0,1.5,29.0,779.0,656.32,484.27
2016,9,28,14,15,889.0,92.5,1.5,29.0,748.5,614.12,453.98
2016,9,28,14,30,881.0,91.0,1.5,29.0,718.0,570.23,421.73
2016,9,28,14,45,871.5,88.5,1.5,29.0,680.0,523.21,386.34
2016,9,28,15,0,862.0,86.0,1.5,29.0,642.0,475.07,349.07
2016,9,28,15,15,847.0,83.5,1.45,28.5,598.0,423.8,308.85
2016,9,28,15,30,832.0,81.0,1.4,28.0,554.0,372.42,267.26
2016,9,28,15,45,813.0,77.5,1.4,28.0,505.0,315.17,219.9
2016,9,28,16,0,794.0,74.0,1.4,28.0,456.0,262.51,175.26
2016,9,28,16,15,765.0,70.0,1.3,27.5,403.0,208.56,130.39
2016,9,28,16,30,736.0,66.0,1.2,27.0,350.0,157.1,89.29
2016,9,28,16,45,695.0,60.5,1.15,27.0,295.5,106.04,53.46
2016,9,28,17,0,654.0,55.0,1.1,27.0,241.0,59.34,30.0
2016,9,28,17,15,586.0,48.5,1.05,26.0,187.0,32.68,22.33
2016,9,28,17,30,518.0,42.0,1.0,25.0,133.0,29.98,19.85
2016,9,28,17,45,400.0,31.0,0.95,24.5,86.0,23.04,13.38
2016,9,28,18,0,282.0,20.0,0.9,24.0,39.0,15.56,1.45
2016,9,28,18,15,141.0,10.0,0.9,23.5,19.5,9.83,0.0
2016,9,28,18,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,29,6,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,29,6,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,29,6,45,196.0,16.5,3.65,15.5,39.0,92.53,27.01
2016,9,29,7,0,392.0,33.0,3.9,16.0,78.0,199.02,148.37
2016,9,29,7,15,486.5,42.5,3.95,16.5,130.0,267.7,211.0
2016,9,29,7,30,581.0,52.0,4.0,17.0,182.0,344.98,278.37
2016,9,29,7,45,640.0,57.5,4.1,17.5,238.0,407.11,331.89
2016,9,29,8,0,699.0,63.0,4.2,18.0,294.0,471.01,384.9
2016,9,29,8,15,736.0,68.0,4.25,18.5,349.5,526.88,429.6
2016,9,29,8,30,773.0,73.0,4.3,19.0,405.0,583.66,473.5
2016,9,29,8,45,801.0,76.0,4.4,20.0,458.0,632.62,509.35
2016,9,29,9,0,829.0,79.0,4.5,21.0,511.0,681.05,542.48
2016,9,29,9,15,848.0,81.5,4.45,21.5,559.0,717.36,566.11
2016,9,29,9,30,867.0,84.0,4.4,22.0,607.0,756.03,591.12
2016,9,29,9,45,882.0,85.5,4.4,22.5,650.0,788.49,611.55
2016,9,29,10,0,897.0,87.0,4.4,23.0,693.0,818.53,630.17
2016,9,29,10,15,907.0,89.0,4.4,23.5,728.5,842.37,644.27
2016,9,29,10,30,917.0,91.0,4.4,24.0,764.0,863.2,656.27
2016,9,29,10,45,924.5,92.0,4.4,24.5,792.5,877.68,663.89
2016,9,29,11,0,932.0,93.0,4.4,25.0,821.0,888.82,669.32
2016,9,29,11,15,936.5,94.0,4.4,25.0,841.0,894.0,672.09
2016,9,29,11,30,941.0,95.0,4.4,25.0,861.0,895.66,672.63
2016,9,29,11,45,941.0,97.0,4.45,25.5,872.0,891.02,667.92
