Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,12,0,941.0,99.0,4.5,26.0,883.0,882.88,661.01
2016,9,29,12,15,942.0,99.0,4.5,26.0,885.5,870.09,652.14
2016,9,29,12,30,943.0,99.0,4.5,26.0,888.0,853.91,641.02
2016,9,29,12,45,942.0,98.5,4.5,26.0,881.5,832.34,626.35
2016,9,29,13,0,941.0,98.0,4.5,26.0,875.0,807.61,609.55
2016,9,29,13,15,938.0,97.5,4.45,26.0,860.0,778.37,589.44
2016,9,29,13,30,935.0,97.0,4.4,26.0,845.0,746.31,567.33
2016,9,29,13,45,930.5,95.5,4.4,26.0,821.5,709.63,541.6
2016,9,29,14,0,926.0,94.0,4.4,26.0,798.0,670.55,512.4
2016,9,29,14,15,918.0,92.5,4.35,26.0,766.5,627.2,479.34
2016,9,29,14,30,910.0,91.0,4.3,26.0,735.0,582.09,444.25
2016,9,29,14,45,896.5,90.0,4.25,26.0,695.5,533.15,405.44
2016,9,29,15,0,883.0,89.0,4.2,26.0,656.0,483.39,365.01
2016,9,29,15,15,867.5,86.5,4.1,25.5,610.5,430.91,322.08
2016,9,29,15,30,852.0,84.0,4.0,25.0,565.0,374.65,275.09
2016,9,29,15,45,832.0,80.5,3.95,25.0,514.5,319.81,227.72
2016,9,29,16,0,812.0,77.0,3.9,25.0,464.0,265.94,180.66
2016,9,29,16,15,781.5,73.0,3.55,24.5,409.5,210.83,133.74
2016,9,29,16,30,751.0,69.0,3.2,24.0,355.0,158.39,91.24
2016,9,29,16,45,705.5,63.5,2.9,23.5,298.5,106.32,54.85
2016,9,29,17,0,660.0,58.0,2.6,23.0,242.0,59.17,32.0
2016,9,29,17,15,588.5,50.5,2.35,22.0,187.0,34.58,24.37
2016,9,29,17,30,517.0,43.0,2.1,21.0,132.0,31.14,21.17
2016,9,29,17,45,390.0,31.5,1.85,20.0,84.0,23.75,14.17
2016,9,29,18,0,263.0,20.0,1.6,19.0,36.0,15.8,0.0
2016,9,29,18,15,131.5,10.0,1.6,18.5,18.0,9.83,0.0
2016,9,29,18,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,6,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,30,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,30,6,45,200.5,16.5,1.95,13.5,39.0,93.09,20.71
2016,9,30,7,0,401.0,33.0,2.2,14.0,78.0,201.39,150.22
2016,9,30,7,15,496.5,42.0,2.2,14.5,130.5,270.1,213.12
2016,9,30,7,30,592.0,51.0,2.2,15.0,183.0,347.44,280.32
2016,9,30,7,45,649.5,57.5,2.25,15.5,239.5,410.32,334.06
2016,9,30,8,0,707.0,64.0,2.3,16.0,296.0,474.7,386.89
2016,9,30,8,15,744.0,68.5,2.1,16.5,351.5,530.2,429.9
2016,9,30,8,30,781.0,73.0,1.9,17.0,407.0,586.56,471.53
2016,9,30,8,45,807.0,76.5,1.7,18.0,460.0,634.91,504.32
2016,9,30,9,0,833.0,80.0,1.5,19.0,513.0,682.56,533.83
2016,9,30,9,15,851.5,83.0,1.5,19.5,561.0,723.13,559.52
2016,9,30,9,30,870.0,86.0,1.5,20.0,609.0,757.87,580.74
2016,9,30,9,45,882.5,88.5,1.5,20.5,651.0,789.41,599.5
2016,9,30,10,0,895.0,91.0,1.5,21.0,693.0,818.4,616.36
2016,9,30,10,15,905.0,93.0,1.45,21.0,728.5,842.06,630.13
2016,9,30,10,30,915.0,95.0,1.4,21.0,764.0,862.7,641.89
2016,9,30,10,45,921.0,96.5,1.35,21.5,791.5,876.3,647.76
2016,9,30,11,0,927.0,98.0,1.3,22.0,819.0,886.54,651.55
2016,9,30,11,15,931.0,99.0,1.25,22.0,838.5,891.14,653.02
2016,9,30,11,30,935.0,100.0,1.2,22.0,858.0,892.25,652.41
2016,9,30,11,45,939.0,99.0,1.15,22.5,869.0,887.81,647.12
2016,9,30,12,0,943.0,98.0,1.1,23.0,880.0,879.86,639.79
2016,9,30,12,15,943.5,98.0,1.1,23.0,882.0,866.58,631.16
2016,9,30,12,30,944.0,98.0,1.1,23.0,884.0,849.91,620.5
2016,9,30,12,45,942.5,97.5,1.15,23.5,877.0,827.89,605.95
2016,9,30,13,0,941.0,97.0,1.2,24.0,870.0,802.72,589.38
2016,9,30,13,15,937.5,96.5,1.2,24.0,854.5,773.09,570.36
2016,9,30,13,30,934.0,96.0,1.2,24.0,839.0,740.66,549.43
2016,9,30,13,45,929.0,94.0,1.3,24.0,815.0,703.19,525.32
2016,9,30,14,0,924.0,92.0,1.4,24.0,791.0,663.37,497.77
2016,9,30,14,15,915.5,90.5,1.45,24.0,759.0,619.81,466.31
2016,9,30,14,30,907.0,89.0,1.5,24.0,727.0,574.55,432.68
2016,9,30,14,45,895.5,87.0,1.55,24.5,687.5,525.87,394.73
2016,9,30,15,0,884.0,85.0,1.6,25.0,648.0,476.2,354.97
2016,9,30,15,15,868.0,82.5,1.6,24.5,603.0,423.55,312.96
2016,9,30,15,30,852.0,80.0,1.6,24.0,558.0,370.85,269.53
2016,9,30,15,45,831.0,77.0,1.6,24.0,507.5,312.56,220.34
2016,9,30,16,0,810.0,74.0,1.6,24.0,457.0,259.04,174.18
2016,9,30,16,15,779.5,70.0,1.5,23.5,402.5,204.18,128.01
2016,9,30,16,30,749.0,66.0,1.4,23.0,348.0,151.98,86.22
2016,9,30,16,45,704.5,60.5,1.3,23.0,292.0,100.31,50.67
2016,9,30,17,0,660.0,55.0,1.2,23.0,236.0,53.41,29.05
2016,9,30,17,15,587.5,48.0,1.1,22.0,181.5,32.74,22.78
2016,9,30,17,30,515.0,41.0,1.0,21.0,127.0,29.61,19.84
2016,9,30,17,45,386.5,30.0,0.95,20.5,80.0,22.61,13.07
2016,9,30,18,0,258.0,19.0,0.9,20.0,33.0,15.06,0.0
2016,9,30,18,15,129.0,9.5,0.9,19.5,16.5,9.34,0.0
2016,9,30,18,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,1,6,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,6,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,6,45,0.0,6.0,0.45,16.5,6.0,5.78,0.0
2016,10,1,7,0,0.0,12.0,0.4,17.0,12.0,11.57,3.67
2016,10,1,7,15,0.0,21.0,0.4,17.0,21.0,20.26,11.31
2016,10,1,7,30,0.0,30.0,0.4,17.0,30.0,28.95,18.88
2016,10,1,7,45,0.0,39.5,0.45,17.5,39.5,38.14,26.69
2016,10,1,8,0,0.0,49.0,0.5,18.0,49.0,47.33,34.35
2016,10,1,8,15,44.0,113.0,0.5,18.5,132.0,142.96,113.7
2016,10,1,8,30,88.0,177.0,0.5,19.0,215.0,243.18,193.07
2016,10,1,8,45,178.5,197.5,0.5,20.0,285.5,334.06,262.75
2016,10,1,9,0,269.0,218.0,0.5,21.0,356.0,431.16,334.12
2016,10,1,9,15,140.5,210.5,0.65,21.5,283.5,327.08,253.27
2016,10,1,9,30,12.0,203.0,0.8,22.0,211.0,210.53,161.27
2016,10,1,9,45,21.5,234.5,0.95,22.5,249.0,249.79,191.51
2016,10,1,10,0,31.0,266.0,1.1,23.0,287.0,296.52,226.15
2016,10,1,10,15,100.5,309.5,1.1,23.5,382.0,397.85,301.75
2016,10,1,10,30,170.0,353.0,1.1,24.0,477.0,507.18,379.71
2016,10,1,10,45,196.0,365.5,1.1,24.5,513.5,540.64,401.53
2016,10,1,11,0,222.0,378.0,1.1,25.0,550.0,573.57,423.29
2016,10,1,11,15,272.0,377.5,1.05,25.0,593.5,617.93,453.73
2016,10,1,11,30,322.0,377.0,1.0,25.0,637.0,655.22,478.86
2016,10,1,11,45,408.5,349.0,1.0,25.0,683.5,693.57,506.22
2016,10,1,12,0,495.0,321.0,1.0,25.0,730.0,733.05,533.82
2016,10,1,12,15,348.5,368.0,0.95,25.0,656.5,647.93,472.18
2016,10,1,12,30,202.0,415.0,0.9,25.0,583.0,566.33,413.11
2016,10,1,12,45,206.5,411.0,0.9,25.5,581.5,558.57,407.84
2016,10,1,13,0,211.0,407.0,0.9,26.0,580.0,549.95,401.29
2016,10,1,13,15,272.0,386.0,0.9,26.0,604.5,565.1,413.16
2016,10,1,13,30,333.0,365.0,0.9,26.0,629.0,575.55,421.34
2016,10,1,13,45,604.5,233.5,0.95,26.0,694.5,616.09,454.72
2016,10,1,14,0,876.0,102.0,1.0,26.0,760.0,639.05,474.12
2016,10,1,14,15,623.0,200.5,1.1,26.0,659.0,545.03,404.87
2016,10,1,14,30,370.0,299.0,1.2,26.0,558.0,472.02,350.57
2016,10,1,14,45,249.5,296.5,1.3,26.0,467.0,391.1,292.1
2016,10,1,15,0,129.0,294.0,1.4,26.0,376.0,323.64,242.82
2016,10,1,15,15,69.5,240.5,1.45,25.5,284.5,248.57,187.83
2016,10,1,15,30,10.0,187.0,1.5,25.0,193.0,179.72,136.67
2016,10,1,15,45,44.5,192.5,1.55,25.0,214.0,188.64,143.37
2016,10,1,16,0,79.0,198.0,1.6,25.0,235.0,196.15,148.21
2016,10,1,16,15,74.0,175.0,1.55,24.5,206.0,169.06,127.4
2016,10,1,16,30,69.0,152.0,1.5,24.0,177.0,142.61,107.13
2016,10,1,16,45,61.5,128.0,1.45,24.0,148.0,115.91,86.73
2016,10,1,17,0,54.0,104.0,1.4,24.0,119.0,90.3,67.67
2016,10,1,17,15,41.0,80.5,1.25,23.0,90.0,69.92,54.42
2016,10,1,17,30,28.0,57.0,1.1,22.0,61.0,50.61,37.5
2016,10,1,17,45,14.0,35.5,1.0,21.0,37.5,32.31,20.76
2016,10,1,18,0,0.0,14.0,0.9,20.0,14.0,13.51,0.0
2016,10,1,18,15,0.0,7.0,0.95,19.5,7.0,6.88,0.0
2016,10,1,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,45,133.5,19.0,0.6,15.5,33.5,72.52,1.0
2016,10,2,7,0,267.0,38.0,0.6,16.0,67.0,156.8,114.44
2016,10,2,7,15,362.5,52.0,0.55,16.5,116.0,222.97,172.86
2016,10,2,7,30,458.0,66.0,0.5,17.0,165.0,299.9,237.14
2016,10,2,7,45,519.5,76.0,0.5,18.0,219.5,362.77,288.05
2016,10,2,8,0,581.0,86.0,0.5,19.0,274.0,429.69,339.75
2016,10,2,8,15,624.0,93.5,0.6,20.0,328.0,486.55,382.44
2016,10,2,8,30,667.0,101.0,0.7,21.0,382.0,544.99,424.75
2016,10,2,8,45,695.5,107.5,0.8,22.0,433.5,593.86,458.72
2016,10,2,9,0,724.0,114.0,0.9,23.0,485.0,642.47,491.53
2016,10,2,9,15,747.0,118.5,1.0,23.5,533.0,684.24,519.74
2016,10,2,9,30,770.0,123.0,1.1,24.0,581.0,724.74,545.76
2016,10,2,9,45,784.0,127.5,1.2,24.5,622.5,754.21,563.94
2016,10,2,10,0,798.0,132.0,1.3,25.0,664.0,784.07,582.38
2016,10,2,10,15,810.5,135.0,1.35,25.0,699.0,808.65,597.8
2016,10,2,10,30,823.0,138.0,1.4,25.0,734.0,830.53,611.52
2016,10,2,10,45,829.5,141.0,1.45,25.5,761.5,844.56,618.95
2016,10,2,11,0,836.0,144.0,1.5,26.0,789.0,855.5,624.52
2016,10,2,11,15,841.5,145.5,1.55,26.0,808.0,860.89,627.82
2016,10,2,11,30,847.0,147.0,1.6,26.0,827.0,863.05,629.21
2016,10,2,11,45,885.0,127.0,1.65,26.5,846.5,864.19,628.86
2016,10,2,12,0,923.0,107.0,1.7,27.0,866.0,865.17,628.53
2016,10,2,12,15,923.5,107.0,1.7,27.0,867.5,851.94,619.77
2016,10,2,12,30,924.0,107.0,1.7,27.0,869.0,835.4,609.07
2016,10,2,12,45,922.5,106.5,1.75,27.5,862.0,813.6,594.31
2016,10,2,13,0,921.0,106.0,1.8,28.0,855.0,788.74,577.59
2016,10,2,13,15,917.0,105.0,1.8,28.0,839.5,758.65,558.1
2016,10,2,13,30,913.0,104.0,1.8,28.0,824.0,725.9,536.76
2016,10,2,13,45,907.0,103.0,1.85,28.0,799.5,689.31,511.63
2016,10,2,14,0,901.0,102.0,1.9,28.0,775.0,650.51,484.08
2016,10,2,14,15,891.5,100.5,1.9,28.0,743.0,607.2,452.39
2016,10,2,14,30,882.0,99.0,1.9,28.0,711.0,562.34,418.77
2016,10,2,14,45,862.5,99.5,1.95,28.0,670.5,513.09,381.23
2016,10,2,15,0,843.0,100.0,2.0,28.0,630.0,460.58,340.28
2016,10,2,15,15,825.0,97.0,2.0,27.5,584.5,408.42,298.85
2016,10,2,15,30,807.0,94.0,2.0,27.0,539.0,356.58,256.37
2016,10,2,15,45,783.0,90.0,2.0,27.0,488.5,302.7,211.04
2016,10,2,16,0,759.0,86.0,2.0,27.0,438.0,250.31,166.54
2016,10,2,16,15,725.0,81.5,1.85,26.5,384.5,194.18,120.45
2016,10,2,16,30,691.0,77.0,1.7,26.0,331.0,144.15,81.64
2016,10,2,16,45,641.0,70.0,1.55,25.5,275.5,94.28,49.03
2016,10,2,17,0,591.0,63.0,1.4,25.0,220.0,49.81,30.55
2016,10,2,17,15,512.0,54.0,1.3,24.0,166.5,38.41,27.37
2016,10,2,17,30,433.0,45.0,1.2,23.0,113.0,33.86,23.14
2016,10,2,17,45,301.5,31.0,1.1,22.0,69.0,24.1,13.78
2016,10,2,18,0,170.0,17.0,1.0,21.0,25.0,13.54,0.0
2016,10,2,18,15,85.0,8.5,1.0,20.5,12.5,0.0,0.0
2016,10,2,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,45,121.0,19.0,0.5,17.5,31.5,68.08,0.0
2016,10,3,7,0,242.0,38.0,0.5,18.0,63.0,147.44,106.09
2016,10,3,7,15,338.5,52.0,0.6,18.5,111.5,212.43,163.31
2016,10,3,7,30,435.0,66.0,0.7,19.0,160.0,288.19,226.73
2016,10,3,7,45,497.5,76.5,0.8,19.5,213.0,350.88,278.43
2016,10,3,8,0,560.0,87.0,0.9,20.0,266.0,417.74,331.57
2016,10,3,8,15,603.5,94.0,1.15,21.0,319.5,473.34,374.49
2016,10,3,8,30,647.0,101.0,1.4,22.0,373.0,530.58,417.3
2016,10,3,8,45,684.5,104.5,1.65,23.0,424.5,581.16,454.03
2016,10,3,9,0,722.0,108.0,1.9,24.0,476.0,632.11,490.09
2016,10,3,9,15,744.0,112.0,1.95,24.5,523.0,672.42,517.35
2016,10,3,9,30,766.0,116.0,2.0,25.0,570.0,709.1,540.67
2016,10,3,9,45,782.5,119.5,2.05,25.5,611.5,741.89,561.03
2016,10,3,10,0,799.0,123.0,2.1,26.0,653.0,772.54,579.75
2016,10,3,10,15,811.0,125.5,2.15,26.0,687.5,796.14,594.72
2016,10,3,10,30,823.0,128.0,2.2,26.0,722.0,817.04,607.96
2016,10,3,10,45,834.5,128.0,2.3,26.5,750.0,832.02,616.49
2016,10,3,11,0,846.0,128.0,2.4,27.0,778.0,844.02,623.12
2016,10,3,11,15,851.5,129.0,2.45,27.0,797.0,848.94,626.01
2016,10,3,11,30,857.0,130.0,2.5,27.0,816.0,850.62,626.94
2016,10,3,11,45,854.5,134.0,2.55,27.5,825.5,845.51,622.26
2016,10,3,12,0,852.0,138.0,2.6,28.0,835.0,837.19,615.61
2016,10,3,12,15,852.5,138.0,2.65,28.0,837.0,824.14,607.16
2016,10,3,12,30,853.0,138.0,2.7,28.0,839.0,808.02,596.75
2016,10,3,12,45,853.0,136.5,2.75,28.5,832.5,787.05,581.96
2016,10,3,13,0,853.0,135.0,2.8,29.0,826.0,763.2,565.31
2016,10,3,13,15,848.5,134.0,2.8,29.0,810.0,733.86,545.78
2016,10,3,13,30,844.0,133.0,2.8,29.0,794.0,702.11,523.43
2016,10,3,13,45,838.5,131.0,2.85,29.0,770.5,666.52,498.11
2016,10,3,14,0,833.0,129.0,2.9,29.0,747.0,628.93,470.83
2016,10,3,14,15,822.5,126.5,2.9,29.0,715.5,586.19,439.08
2016,10,3,14,30,812.0,124.0,2.9,29.0,684.0,542.23,405.7
2016,10,3,14,45,797.0,121.5,2.95,29.0,645.5,495.11,369.29
2016,10,3,15,0,782.0,119.0,3.0,29.0,607.0,447.64,331.63
2016,10,3,15,15,762.5,115.5,2.95,28.5,562.5,394.52,289.3
2016,10,3,15,30,743.0,112.0,2.9,28.0,518.0,344.61,248.25
2016,10,3,15,45,715.5,107.5,2.9,28.0,468.5,292.4,204.47
2016,10,3,16,0,688.0,103.0,2.9,28.0,419.0,242.17,162.1
2016,10,3,16,15,651.5,96.5,2.65,27.5,366.0,190.86,120.33
2016,10,3,16,30,615.0,90.0,2.4,27.0,313.0,143.08,83.86
2016,10,3,16,45,562.0,81.5,2.2,26.5,259.5,96.27,53.87
2016,10,3,17,0,509.0,73.0,2.0,26.0,206.0,55.37,41.72
2016,10,3,17,15,429.5,61.5,1.8,25.0,154.5,45.62,33.34
2016,10,3,17,30,350.0,50.0,1.6,24.0,103.0,37.9,26.36
2016,10,3,17,45,230.0,33.0,1.45,23.5,62.0,25.59,14.54
2016,10,3,18,0,110.0,16.0,1.3,23.0,21.0,15.73,0.0
2016,10,3,18,15,55.0,8.0,1.35,22.5,10.5,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,3.5,20.5,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,2.85,20.5,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,4,6,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,4,6,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,4,6,45,74.5,20.0,2.45,20.5,28.0,50.84,0.0
2016,10,4,7,0,149.0,40.0,2.7,21.0,56.0,110.71,77.99
2016,10,4,7,15,241.5,58.0,2.85,21.5,101.5,180.06,137.79
2016,10,4,7,30,334.0,76.0,3.0,22.0,147.0,252.31,198.61
2016,10,4,7,45,179.0,96.5,3.15,22.5,136.0,205.47,163.01
2016,10,4,8,0,24.0,117.0,3.3,23.0,125.0,137.74,107.46
2016,10,4,8,15,311.5,112.0,3.45,23.0,241.0,318.97,256.36
2016,10,4,8,30,599.0,107.0,3.6,23.0,357.0,505.55,403.92
2016,10,4,8,45,329.5,160.0,3.8,23.5,300.5,396.42,315.12
2016,10,4,9,0,60.0,213.0,4.0,24.0,244.0,264.34,206.28
2016,10,4,9,15,129.0,241.0,4.05,24.0,315.0,351.67,275.11
2016,10,4,9,30,198.0,269.0,4.1,24.0,386.0,434.65,338.75
2016,10,4,9,45,119.0,271.0,4.15,24.5,342.5,378.13,292.52
2016,10,4,10,0,40.0,273.0,4.2,25.0,299.0,310.91,238.27
2016,10,4,10,15,171.5,301.5,4.15,25.0,423.5,452.37,348.0
2016,10,4,10,30,303.0,330.0,4.1,25.0,548.0,596.04,454.89
2016,10,4,10,45,162.5,307.0,4.1,25.5,424.5,449.75,343.0
2016,10,4,11,0,22.0,284.0,4.1,26.0,301.0,297.31,224.68
2016,10,4,11,15,399.5,222.5,4.05,26.0,540.0,567.07,435.82
2016,10,4,11,30,777.0,161.0,4.0,26.0,779.0,812.89,614.01
2016,10,4,11,45,804.5,147.0,4.0,26.5,794.5,814.38,611.86
2016,10,4,12,0,832.0,133.0,4.0,27.0,810.0,812.53,609.13
2016,10,4,12,15,832.0,133.0,3.95,27.0,811.5,799.34,599.7
2016,10,4,12,30,832.0,133.0,3.9,27.0,813.0,783.18,588.39
2016,10,4,12,45,830.0,133.0,3.85,27.0,806.0,762.6,574.11
2016,10,4,13,0,828.0,133.0,3.8,27.0,799.0,739.29,558.01
2016,10,4,13,15,823.5,132.0,3.7,27.0,783.5,710.64,537.89
2016,10,4,13,30,819.0,131.0,3.6,27.0,768.0,679.66,514.99
2016,10,4,13,45,814.5,127.5,3.5,27.5,745.5,644.14,487.63
2016,10,4,14,0,810.0,124.0,3.4,28.0,723.0,606.63,458.52
2016,10,4,14,15,800.0,122.0,3.3,28.0,692.0,565.61,427.23
2016,10,4,14,30,790.0,120.0,3.2,28.0,661.0,523.37,394.42
2016,10,4,14,45,775.5,117.0,3.1,28.0,623.5,477.08,357.89
2016,10,4,15,0,761.0,114.0,3.0,28.0,586.0,430.44,320.26
2016,10,4,15,15,742.0,110.5,2.9,28.0,542.5,381.53,280.11
2016,10,4,15,30,723.0,107.0,2.8,28.0,499.0,330.16,237.34
2016,10,4,15,45,697.5,102.0,2.75,28.5,450.5,279.26,194.1
2016,10,4,16,0,672.0,97.0,2.7,29.0,402.0,230.16,152.37
2016,10,4,16,15,635.0,91.0,2.4,28.5,350.5,180.26,112.02
2016,10,4,16,30,598.0,85.0,2.1,28.0,299.0,133.93,77.11
2016,10,4,16,45,544.5,77.0,1.85,28.0,247.0,88.72,48.78
2016,10,4,17,0,491.0,69.0,1.6,28.0,195.0,49.43,36.33
2016,10,4,17,15,408.0,58.0,1.45,27.0,145.0,42.68,30.53
2016,10,4,17,30,325.0,47.0,1.3,26.0,95.0,35.6,24.14
2016,10,4,17,45,201.5,31.0,1.2,25.5,56.5,24.04,12.82
2016,10,4,18,0,78.0,15.0,1.1,25.0,18.0,14.74,0.0
2016,10,4,18,15,39.0,7.5,1.15,24.5,9.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.95,21.5,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,5,6,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,10,5,6,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,5,6,45,97.0,19.0,1.95,21.5,28.5,59.66,0.0
2016,10,5,7,0,194.0,38.0,2.2,22.0,57.0,129.8,90.91
2016,10,5,7,15,294.0,52.5,2.35,22.5,103.5,193.73,147.24
2016,10,5,7,30,394.0,67.0,2.5,23.0,150.0,267.55,209.26
2016,10,5,7,45,468.0,76.0,2.7,23.5,203.0,332.94,263.66
2016,10,5,8,0,542.0,85.0,2.9,24.0,256.0,402.67,319.93
2016,10,5,8,15,587.0,92.5,2.9,24.5,308.5,458.61,363.57
2016,10,5,8,30,632.0,100.0,2.9,25.0,361.0,516.34,407.14
2016,10,5,8,45,399.5,161.5,2.9,26.0,334.0,450.95,352.71
2016,10,5,9,0,167.0,223.0,2.9,27.0,307.0,356.26,275.32
2016,10,5,9,15,155.5,246.0,2.85,27.5,330.5,375.86,288.7
2016,10,5,9,30,144.0,269.0,2.8,28.0,354.0,394.1,300.38
2016,10,5,9,45,469.5,193.0,2.75,28.5,496.5,576.13,439.52
2016,10,5,10,0,795.0,117.0,2.7,29.0,639.0,757.44,567.89
2016,10,5,10,15,806.5,119.5,2.65,29.0,673.0,780.39,580.74
2016,10,5,10,30,818.0,122.0,2.6,29.0,707.0,800.65,592.95
2016,10,5,10,45,827.5,123.0,2.55,29.5,734.0,814.84,599.9
2016,10,5,11,0,837.0,124.0,2.5,30.0,761.0,826.03,604.92
2016,10,5,11,15,842.5,125.0,2.45,30.0,779.5,830.81,607.01
2016,10,5,11,30,848.0,126.0,2.4,30.0,798.0,832.4,607.15
2016,10,5,11,45,862.5,119.5,2.4,30.5,811.0,827.9,602.57
2016,10,5,12,0,877.0,113.0,2.4,31.0,824.0,823.1,597.99
2016,10,5,12,15,877.0,113.0,2.4,31.0,825.5,809.87,589.17
2016,10,5,12,30,877.0,113.0,2.4,31.0,827.0,793.52,578.44
2016,10,5,12,45,876.0,112.5,2.4,31.5,820.0,772.88,563.8
2016,10,5,13,0,875.0,112.0,2.4,32.0,813.0,749.32,547.33
2016,10,5,13,15,870.5,111.0,2.4,32.0,797.0,720.02,528.13
2016,10,5,13,30,866.0,110.0,2.4,32.0,781.0,688.23,506.49
2016,10,5,13,45,860.0,108.0,2.45,32.0,757.5,652.2,481.17
2016,10,5,14,0,854.0,106.0,2.5,32.0,734.0,614.13,453.84
2016,10,5,14,15,844.5,104.0,2.55,32.0,702.5,572.21,423.12
2016,10,5,14,30,835.0,102.0,2.6,32.0,671.0,526.41,388.87
2016,10,5,14,45,822.5,99.5,2.65,32.0,633.0,479.68,352.95
2016,10,5,15,0,810.0,97.0,2.7,32.0,595.0,432.3,315.5
2016,10,5,15,15,792.0,94.0,2.7,31.5,550.5,381.98,275.39
2016,10,5,15,30,774.0,91.0,2.7,31.0,506.0,332.04,234.47
2016,10,5,15,45,749.5,86.5,2.75,31.0,457.5,279.62,190.66
2016,10,5,16,0,725.0,82.0,2.8,31.0,409.0,228.81,148.02
2016,10,5,16,15,689.5,77.5,2.6,30.5,356.5,174.88,104.65
2016,10,5,16,30,654.0,73.0,2.4,30.0,304.0,127.15,69.1
2016,10,5,16,45,602.5,66.0,2.2,29.5,251.0,79.98,40.58
2016,10,5,17,0,551.0,59.0,2.0,29.0,198.0,40.2,28.39
2016,10,5,17,15,467.0,50.0,1.85,28.0,147.0,35.72,24.51
2016,10,5,17,30,383.0,41.0,1.7,27.0,96.0,31.0,20.13
2016,10,5,17,45,244.5,27.0,1.55,26.5,56.5,21.04,10.03
2016,10,5,18,0,106.0,13.0,1.4,26.0,17.0,12.78,0.0
2016,10,5,18,15,53.0,6.5,1.4,25.5,8.5,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,6,6,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,10,6,6,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,6,6,45,107.5,18.0,1.7,22.5,28.5,60.93,0.0
2016,10,6,7,0,215.0,36.0,1.9,23.0,57.0,134.17,92.77
2016,10,6,7,15,318.5,49.5,2.05,23.5,104.0,199.03,150.22
2016,10,6,7,30,422.0,63.0,2.2,24.0,151.0,275.59,214.18
2016,10,6,7,45,512.0,67.5,2.4,24.5,206.0,343.97,270.79
2016,10,6,8,0,602.0,72.0,2.6,25.0,261.0,418.59,330.69
2016,10,6,8,15,645.0,78.0,2.6,25.5,314.0,473.78,373.49
2016,10,6,8,30,688.0,84.0,2.6,26.0,367.0,530.57,416.03
2016,10,6,8,45,726.0,85.5,2.65,26.5,419.0,577.99,450.66
2016,10,6,9,0,764.0,87.0,2.7,27.0,471.0,628.11,486.26
2016,10,6,9,15,785.5,90.5,2.7,27.5,518.0,668.58,512.8
2016,10,6,9,30,807.0,94.0,2.7,28.0,565.0,707.59,537.6
2016,10,6,9,45,828.5,94.0,2.7,28.5,607.0,740.97,558.09
2016,10,6,10,0,850.0,94.0,2.7,29.0,649.0,768.51,574.37
2016,10,6,10,15,861.0,95.5,2.7,29.0,683.5,791.04,588.34
2016,10,6,10,30,872.0,97.0,2.7,29.0,718.0,810.75,600.45
2016,10,6,10,45,580.5,227.0,2.7,29.5,647.0,718.56,532.76
2016,10,6,11,0,289.0,357.0,2.7,30.0,576.0,608.29,447.54
2016,10,6,11,15,598.5,226.5,2.75,30.0,694.0,733.3,542.6
2016,10,6,11,30,908.0,96.0,2.8,30.0,812.0,844.51,618.83
2016,10,6,11,45,503.0,244.5,2.85,30.5,642.5,661.28,488.42
2016,10,6,12,0,98.0,393.0,2.9,31.0,473.0,465.97,340.73
2016,10,6,12,15,143.0,399.0,2.9,31.0,515.5,506.34,371.08
2016,10,6,12,30,188.0,405.0,2.9,31.0,558.0,541.24,396.24
2016,10,6,12,45,551.5,249.0,2.95,31.5,690.0,659.29,486.56
2016,10,6,13,0,915.0,93.0,3.0,32.0,822.0,756.17,556.1
2016,10,6,13,15,582.5,233.0,2.95,32.0,694.0,631.57,465.03
2016,10,6,13,30,250.0,373.0,2.9,32.0,566.0,520.52,380.77
2016,10,6,13,45,572.5,230.5,2.9,32.0,654.0,579.5,428.58
2016,10,6,14,0,895.0,88.0,2.9,32.0,742.0,617.91,458.8
2016,10,6,14,15,886.0,86.5,2.9,32.0,710.0,575.28,426.62
2016,10,6,14,30,877.0,85.0,2.9,32.0,678.0,531.09,392.96
2016,10,6,14,45,852.5,88.0,2.9,32.0,637.0,482.4,355.13
2016,10,6,15,0,828.0,91.0,2.9,32.0,596.0,430.76,314.29
2016,10,6,15,15,809.5,88.5,2.9,31.5,551.5,379.94,273.57
2016,10,6,15,30,791.0,86.0,2.9,31.0,507.0,329.51,232.03
2016,10,6,15,45,765.0,82.5,2.9,31.0,457.5,276.83,187.81
2016,10,6,16,0,739.0,79.0,2.9,31.0,408.0,225.88,144.99
2016,10,6,16,15,703.0,74.5,2.65,30.5,355.5,174.43,103.63
2016,10,6,16,30,667.0,70.0,2.4,30.0,303.0,123.05,65.6
2016,10,6,16,45,610.5,64.0,2.2,29.5,249.0,75.98,38.1
2016,10,6,17,0,554.0,58.0,2.0,29.0,195.0,39.64,27.91
2016,10,6,17,15,468.5,49.0,1.85,28.0,144.0,35.12,23.97
2016,10,6,17,30,383.0,40.0,1.7,27.0,93.0,30.36,19.53
2016,10,6,17,45,236.5,26.0,1.55,26.5,54.0,20.33,8.97
2016,10,6,18,0,90.0,12.0,1.4,26.0,15.0,11.8,0.0
2016,10,6,18,15,45.0,6.0,1.45,25.5,7.5,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,10,7,6,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,10,7,6,45,128.0,16.0,0.5,22.5,28.5,53.77,0.0
2016,10,7,7,0,256.0,32.0,0.6,23.0,57.0,142.88,97.5
2016,10,7,7,15,361.0,43.5,0.75,23.5,104.0,209.27,156.6
2016,10,7,7,30,466.0,55.0,0.9,24.0,151.0,285.36,219.68
2016,10,7,7,45,551.0,59.0,1.1,24.5,205.5,351.84,274.3
2016,10,7,8,0,636.0,63.0,1.3,25.0,260.0,424.36,331.92
2016,10,7,8,15,676.0,68.0,1.55,25.5,312.5,475.81,372.19
2016,10,7,8,30,716.0,73.0,1.8,26.0,365.0,530.84,413.91
2016,10,7,8,45,358.0,40.5,2.05,26.5,186.5,284.75,226.41
2016,10,7,9,0,0.0,8.0,2.3,27.0,8.0,7.72,0.58
2016,10,7,9,15,0.0,16.0,2.5,27.0,16.0,15.45,6.83
2016,10,7,9,30,0.0,24.0,2.7,27.0,24.0,23.19,13.01
2016,10,7,9,45,0.0,64.0,2.95,27.5,64.0,61.9,43.73
2016,10,7,10,0,0.0,104.0,3.2,28.0,104.0,100.84,74.07
2016,10,7,10,15,0.0,109.5,3.4,28.0,109.5,106.24,78.08
2016,10,7,10,30,0.0,115.0,3.6,28.0,115.0,111.62,82.12
2016,10,7,10,45,29.0,227.0,3.8,28.0,248.5,250.77,189.47
2016,10,7,11,0,58.0,339.0,4.0,28.0,382.0,388.46,291.98
2016,10,7,11,15,43.0,324.5,4.2,28.0,357.0,359.49,269.66
2016,10,7,11,30,28.0,310.0,4.4,28.0,332.0,330.81,247.98
2016,10,7,11,45,37.5,331.5,4.6,28.0,361.5,358.3,268.66
2016,10,7,12,0,47.0,353.0,4.8,28.0,391.0,385.14,288.67
2016,10,7,12,15,99.0,377.5,4.95,28.0,458.0,447.42,335.79
2016,10,7,12,30,151.0,402.0,5.1,28.0,525.0,509.14,381.8
2016,10,7,12,45,247.5,383.0,5.25,28.0,581.0,557.83,419.53
2016,10,7,13,0,344.0,364.0,5.4,28.0,637.0,599.66,451.89
2016,10,7,13,15,562.5,257.5,5.45,27.5,693.5,638.05,485.53
2016,10,7,13,30,781.0,151.0,5.5,27.0,750.0,662.92,508.46
2016,10,7,13,45,397.0,195.5,5.55,27.0,500.0,434.16,334.44
2016,10,7,14,0,13.0,240.0,5.6,27.0,250.0,237.25,179.29
2016,10,7,14,15,89.0,280.0,5.55,26.5,340.5,312.19,238.25
2016,10,7,14,30,165.0,320.0,5.5,26.0,431.0,378.02,288.78
2016,10,7,14,45,82.5,239.5,5.5,26.0,295.0,261.63,199.88
2016,10,7,15,0,0.0,159.0,5.5,26.0,159.0,151.9,115.12
2016,10,7,15,15,18.5,184.5,5.4,25.5,194.5,181.37,138.73
2016,10,7,15,30,37.0,210.0,5.3,25.0,230.0,203.39,156.16
2016,10,7,15,45,39.5,192.5,5.25,24.5,212.0,184.91,141.97
2016,10,7,16,0,42.0,175.0,5.2,24.0,194.0,166.11,127.38
2016,10,7,16,15,36.0,153.0,5.1,23.5,168.0,142.11,108.79
2016,10,7,16,30,30.0,131.0,5.0,23.0,142.0,118.9,90.77
2016,10,7,16,45,23.0,109.0,4.9,23.0,116.5,96.48,73.18
2016,10,7,17,0,16.0,87.0,4.8,23.0,91.0,78.83,62.33
2016,10,7,17,15,8.0,64.5,4.6,22.0,66.5,59.17,45.19
2016,10,7,17,30,0.0,42.0,4.4,21.0,42.0,39.26,27.5
2016,10,7,17,45,0.0,24.0,4.2,20.5,24.0,22.8,10.31
2016,10,7,18,0,0.0,6.0,4.0,20.0,6.0,5.9,0.0
2016,10,7,18,15,0.0,3.0,3.9,19.5,3.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,3.75,16.5,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,6,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,8,6,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,8,6,45,129.0,16.0,3.5,14.0,28.0,53.78,0.0
2016,10,8,7,0,258.0,32.0,3.6,14.0,56.0,142.83,100.43
2016,10,8,7,15,361.5,44.5,3.65,14.5,104.0,209.53,163.48
2016,10,8,7,30,465.0,57.0,3.7,15.0,152.0,285.81,230.25
2016,10,8,7,45,531.0,65.5,3.75,16.0,205.0,348.06,283.94
2016,10,8,8,0,597.0,74.0,3.8,17.0,258.0,414.76,339.25
2016,10,8,8,15,640.0,80.5,3.7,17.5,311.0,470.0,383.97
2016,10,8,8,30,683.0,87.0,3.6,18.0,364.0,526.81,428.32
2016,10,8,8,45,713.5,91.5,3.55,18.5,415.0,574.4,464.24
2016,10,8,9,0,744.0,96.0,3.5,19.0,466.0,621.83,499.0
2016,10,8,9,15,766.0,100.0,3.4,19.5,512.5,660.18,525.77
2016,10,8,9,30,788.0,104.0,3.3,20.0,559.0,699.31,551.51
2016,10,8,9,45,805.5,106.0,3.25,21.0,600.0,731.16,570.62
2016,10,8,10,0,823.0,108.0,3.2,22.0,641.0,760.87,587.9
2016,10,8,10,15,834.5,110.5,3.15,22.5,675.0,784.0,601.44
2016,10,8,10,30,846.0,113.0,3.1,23.0,709.0,804.35,613.01
2016,10,8,10,45,856.0,113.5,3.1,23.5,736.5,818.42,620.49
2016,10,8,11,0,866.0,114.0,3.1,24.0,764.0,826.11,623.68
2016,10,8,11,15,871.5,115.0,3.0,24.5,783.0,831.05,624.55
2016,10,8,11,30,877.0,116.0,2.9,25.0,802.0,832.74,623.31
2016,10,8,11,45,881.5,115.5,2.85,25.5,812.5,828.8,618.71
2016,10,8,12,0,886.0,115.0,2.8,26.0,823.0,821.58,612.07
2016,10,8,12,15,886.5,115.0,2.8,26.0,824.5,808.44,603.07
2016,10,8,12,30,887.0,115.0,2.8,26.0,826.0,792.14,592.06
2016,10,8,12,45,887.0,113.5,2.8,26.5,819.0,770.92,576.63
2016,10,8,13,0,887.0,112.0,2.8,27.0,812.0,746.73,559.28
2016,10,8,13,15,596.0,234.0,2.8,27.0,700.0,636.7,477.55
2016,10,8,13,30,305.0,356.0,2.8,27.0,588.0,537.97,401.74
2016,10,8,13,45,316.5,340.5,2.85,27.5,575.0,517.14,386.81
2016,10,8,14,0,328.0,325.0,2.9,28.0,562.0,494.85,370.17
2016,10,8,14,15,588.5,213.5,2.9,27.5,615.5,518.52,390.58
2016,10,8,14,30,849.0,102.0,2.9,27.0,669.0,522.29,394.01
2016,10,8,14,45,832.5,101.0,2.9,27.0,629.5,474.61,355.9
2016,10,8,15,0,816.0,100.0,2.9,27.0,590.0,426.62,316.82
2016,10,8,15,15,796.5,96.5,2.9,27.0,545.0,375.22,274.27
2016,10,8,15,30,777.0,93.0,2.9,27.0,500.0,324.37,231.23
2016,10,8,15,45,756.0,87.5,2.9,27.0,451.5,272.14,186.63
2016,10,8,16,0,735.0,82.0,2.9,27.0,403.0,221.16,143.14
2016,10,8,16,15,698.0,77.0,2.7,26.5,350.0,166.42,99.0
2016,10,8,16,30,661.0,72.0,2.5,26.0,297.0,118.16,63.7
2016,10,8,16,45,611.0,64.5,2.3,25.5,243.5,70.97,36.85
2016,10,8,17,0,561.0,57.0,2.1,25.0,190.0,39.37,28.17
2016,10,8,17,15,473.0,47.5,1.95,24.0,139.0,34.35,23.71
2016,10,8,17,30,385.0,38.0,1.8,23.0,88.0,29.05,18.67
2016,10,8,17,45,239.0,24.0,1.65,22.0,49.5,18.9,6.62
2016,10,8,18,0,93.0,10.0,1.5,21.0,11.0,9.83,0.0
2016,10,8,18,15,46.5,5.0,1.55,20.5,5.5,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,6,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,10,9,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,9,6,45,193.5,13.5,2.0,12.5,31.0,69.88,0.0
2016,10,9,7,0,387.0,27.0,2.2,13.0,62.0,181.23,126.27
2016,10,9,7,15,494.0,35.5,2.25,13.5,113.5,250.17,194.51
2016,10,9,7,30,601.0,44.0,2.3,14.0,165.0,326.36,261.83
2016,10,9,7,45,662.0,50.0,2.4,15.0,221.0,389.38,316.34
2016,10,9,8,0,723.0,56.0,2.5,16.0,277.0,456.12,371.48
2016,10,9,8,15,701.0,68.0,2.6,17.0,315.5,485.91,395.25
2016,10,9,8,30,679.0,80.0,2.7,18.0,354.0,514.15,416.43
2016,10,9,8,45,579.0,122.0,2.85,19.0,377.0,520.01,418.06
2016,10,9,9,0,479.0,164.0,3.0,20.0,400.0,513.26,409.46
2016,10,9,9,15,456.0,189.5,2.9,20.5,431.5,537.22,425.18
2016,10,9,9,30,433.0,215.0,2.8,21.0,463.0,557.93,437.84
2016,10,9,9,45,675.5,148.0,2.75,21.5,568.0,678.9,529.77
2016,10,9,10,0,918.0,81.0,2.7,22.0,673.0,797.51,611.66
2016,10,9,10,15,928.0,82.5,2.7,22.0,708.0,820.13,625.17
2016,10,9,10,30,938.0,84.0,2.7,22.0,743.0,839.66,637.35
2016,10,9,10,45,945.0,85.5,2.7,22.5,770.5,853.54,644.49
2016,10,9,11,0,952.0,87.0,2.7,23.0,798.0,863.99,649.42
2016,10,9,11,15,956.5,87.5,2.7,23.0,817.0,867.87,651.27
2016,10,9,11,30,961.0,88.0,2.7,23.0,836.0,868.19,650.91
2016,10,9,11,45,960.0,90.5,2.75,23.5,845.5,862.57,645.8
2016,10,9,12,0,959.0,93.0,2.8,24.0,855.0,853.4,638.46
2016,10,9,12,15,959.0,93.0,2.85,24.0,856.5,839.02,628.96
2016,10,9,12,30,959.0,93.0,2.9,24.0,858.0,821.24,617.24
2016,10,9,12,45,957.0,93.0,2.95,24.5,850.5,798.66,601.1
2016,10,9,13,0,955.0,93.0,3.0,25.0,843.0,772.93,582.88
2016,10,9,13,15,951.5,92.5,3.05,25.0,826.5,742.67,562.62
