Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,13,30,948.0,92.0,3.1,25.0,810.0,709.6,539.51
2016,10,9,13,45,940.5,91.5,3.15,25.0,785.0,671.42,511.4
2016,10,9,14,0,933.0,91.0,3.2,25.0,760.0,631.04,481.08
2016,10,9,14,15,924.0,89.5,3.2,24.5,727.0,586.93,448.01
2016,10,9,14,30,915.0,88.0,3.2,24.0,694.0,541.18,412.7
2016,10,9,14,45,746.5,132.5,3.2,24.0,608.0,458.24,348.08
2016,10,9,15,0,578.0,177.0,3.2,24.0,522.0,393.08,296.87
2016,10,9,15,15,715.0,128.5,3.05,23.5,522.0,368.35,273.72
2016,10,9,15,30,852.0,80.0,2.9,23.0,522.0,332.39,238.99
2016,10,9,15,45,833.5,70.0,2.75,23.0,467.0,273.07,187.48
2016,10,9,16,0,815.0,60.0,2.6,23.0,412.0,218.73,140.1
2016,10,9,16,15,761.0,63.5,2.3,22.0,358.0,163.97,96.03
2016,10,9,16,30,707.0,67.0,2.0,21.0,304.0,118.63,63.93
2016,10,9,16,45,651.5,61.0,1.75,20.5,248.5,66.88,34.5
2016,10,9,17,0,596.0,55.0,1.5,20.0,193.0,37.96,27.58
2016,10,9,17,15,504.5,46.0,1.5,19.5,140.5,33.29,23.27
2016,10,9,17,30,413.0,37.0,1.5,19.0,88.0,28.4,18.4
2016,10,9,17,45,206.5,18.5,1.5,18.5,44.0,13.85,2.58
2016,10,9,18,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,10,10,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,6,45,162.5,14.0,0.85,12.5,28.5,60.91,0.0
2016,10,10,7,0,325.0,28.0,0.8,13.0,57.0,160.27,109.66
2016,10,10,7,15,434.0,39.5,0.8,13.5,107.5,230.25,177.58
2016,10,10,7,30,543.0,51.0,0.8,14.0,158.0,310.45,246.45
2016,10,10,7,45,608.0,58.5,0.8,15.0,213.5,373.94,299.7
2016,10,10,8,0,673.0,66.0,0.8,16.0,269.0,441.73,353.82
2016,10,10,8,15,715.5,71.5,0.75,17.0,325.0,498.19,396.51
2016,10,10,8,30,758.0,77.0,0.7,18.0,381.0,553.93,436.65
2016,10,10,8,45,787.5,81.5,0.65,19.0,433.5,603.45,470.33
2016,10,10,9,0,817.0,86.0,0.6,20.0,486.0,652.48,502.2
2016,10,10,9,15,838.0,89.0,0.7,20.5,534.5,693.06,529.26
2016,10,10,9,30,859.0,92.0,0.8,21.0,583.0,731.97,554.31
2016,10,10,9,45,874.0,95.0,0.9,22.0,625.5,764.45,573.63
2016,10,10,10,0,889.0,98.0,1.0,23.0,668.0,790.66,588.59
2016,10,10,10,15,900.0,100.0,1.0,23.5,703.5,813.86,601.31
2016,10,10,10,30,911.0,102.0,1.0,24.0,739.0,834.09,612.06
2016,10,10,10,45,918.5,103.5,1.0,24.5,766.5,847.86,618.63
2016,10,10,11,0,926.0,105.0,1.0,25.0,794.0,858.32,623.21
2016,10,10,11,15,931.0,106.0,1.0,25.0,813.0,862.84,625.32
2016,10,10,11,30,936.0,107.0,1.0,25.0,832.0,863.88,625.41
2016,10,10,11,45,942.0,105.5,1.05,25.5,843.5,859.67,621.85
2016,10,10,12,0,948.0,104.0,1.1,26.0,855.0,851.95,616.2
2016,10,10,12,15,948.5,104.0,1.1,26.0,856.0,837.95,607.14
2016,10,10,12,30,949.0,104.0,1.1,26.0,857.0,820.58,596.06
2016,10,10,12,45,947.0,104.0,1.15,26.5,849.0,798.07,581.21
2016,10,10,13,0,945.0,104.0,1.2,27.0,841.0,772.46,564.36
2016,10,10,13,15,940.5,103.0,1.2,27.0,824.0,741.2,544.28
2016,10,10,13,30,936.0,102.0,1.2,27.0,807.0,707.25,520.98
2016,10,10,13,45,929.0,100.5,1.3,27.0,781.5,668.75,494.77
2016,10,10,14,0,922.0,99.0,1.4,27.0,756.0,628.09,466.2
2016,10,10,14,15,912.0,97.5,1.4,27.0,723.0,583.83,433.51
2016,10,10,14,30,902.0,96.0,1.4,27.0,690.0,538.04,398.82
2016,10,10,14,45,890.5,92.5,1.45,27.0,650.0,488.46,360.61
2016,10,10,15,0,879.0,89.0,1.5,27.0,610.0,437.97,320.46
2016,10,10,15,15,860.0,86.5,1.55,27.0,563.5,381.64,274.84
2016,10,10,15,30,841.0,84.0,1.6,27.0,517.0,328.86,230.66
2016,10,10,15,45,816.0,80.0,1.7,27.0,465.5,273.88,184.33
2016,10,10,16,0,791.0,76.0,1.8,27.0,414.0,220.46,139.36
2016,10,10,16,15,754.0,71.0,1.6,26.0,359.0,166.28,96.35
2016,10,10,16,30,717.0,66.0,1.4,25.0,304.0,115.57,60.4
2016,10,10,16,45,661.5,59.5,1.25,24.5,248.0,63.12,31.94
2016,10,10,17,0,606.0,53.0,1.1,24.0,192.0,36.53,25.84
2016,10,10,17,15,513.5,44.0,1.1,22.5,139.0,31.77,21.61
2016,10,10,17,30,421.0,35.0,1.1,21.0,86.0,26.76,16.76
2016,10,10,17,45,210.5,17.5,1.15,20.0,43.0,13.11,0.95
2016,10,10,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,11,6,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,6,45,157.5,14.0,0.95,14.5,27.5,59.07,0.0
2016,10,11,7,0,315.0,28.0,0.9,15.0,55.0,155.93,104.09
2016,10,11,7,15,426.0,39.0,1.0,15.5,105.0,225.41,172.36
2016,10,11,7,30,537.0,50.0,1.1,16.0,155.0,305.17,240.9
2016,10,11,7,45,600.5,57.5,1.25,17.0,209.5,367.43,293.72
2016,10,11,8,0,664.0,65.0,1.4,18.0,264.0,433.86,347.71
2016,10,11,8,15,706.5,70.5,1.4,19.0,318.5,489.77,390.9
2016,10,11,8,30,749.0,76.0,1.4,20.0,373.0,545.01,431.78
2016,10,11,8,45,778.5,80.0,1.45,21.0,425.0,593.5,466.28
2016,10,11,9,0,808.0,84.0,1.5,22.0,477.0,641.53,499.28
2016,10,11,9,15,828.5,87.0,1.55,23.0,524.5,681.37,524.85
2016,10,11,9,30,849.0,90.0,1.6,24.0,572.0,719.55,548.07
2016,10,11,9,45,865.0,92.5,1.7,25.0,614.0,751.89,567.28
2016,10,11,10,0,881.0,95.0,1.8,26.0,656.0,778.11,582.14
2016,10,11,10,15,891.5,96.5,1.8,26.0,691.0,800.19,595.6
2016,10,11,10,30,902.0,98.0,1.8,26.0,726.0,819.33,607.15
2016,10,11,10,45,910.0,99.5,1.8,26.5,753.0,833.37,614.18
2016,10,11,11,0,918.0,101.0,1.8,27.0,780.0,844.15,619.15
2016,10,11,11,15,923.0,101.5,1.85,27.5,799.0,848.1,620.25
2016,10,11,11,30,928.0,102.0,1.9,28.0,818.0,848.63,619.29
2016,10,11,11,45,933.0,101.0,2.0,28.5,828.5,844.16,615.65
2016,10,11,12,0,938.0,100.0,2.1,29.0,839.0,836.23,609.87
2016,10,11,12,15,938.0,100.5,2.1,29.0,840.0,822.48,600.76
2016,10,11,12,30,938.0,101.0,2.1,29.0,841.0,805.4,589.58
2016,10,11,12,45,937.0,100.0,2.15,29.5,833.5,782.87,574.08
2016,10,11,13,0,936.0,99.0,2.2,30.0,826.0,757.25,556.57
2016,10,11,13,15,931.5,98.5,2.25,30.0,809.5,726.75,536.86
2016,10,11,13,30,927.0,98.0,2.3,30.0,793.0,693.59,513.73
2016,10,11,13,45,921.5,96.0,2.35,30.0,768.0,655.89,486.85
2016,10,11,14,0,916.0,94.0,2.4,30.0,743.0,615.94,457.74
2016,10,11,14,15,906.5,92.5,2.4,30.0,710.5,572.26,424.99
2016,10,11,14,30,897.0,91.0,2.4,30.0,678.0,527.03,390.25
2016,10,11,14,45,880.5,90.0,2.4,30.0,637.0,477.8,351.65
2016,10,11,15,0,864.0,89.0,2.4,30.0,596.0,424.92,309.37
2016,10,11,15,15,845.5,86.0,2.35,29.5,550.5,372.32,266.65
2016,10,11,15,30,827.0,83.0,2.3,29.0,505.0,320.07,223.12
2016,10,11,15,45,801.5,79.0,2.3,29.0,454.0,265.82,177.3
2016,10,11,16,0,776.0,75.0,2.3,29.0,403.0,213.21,133.17
2016,10,11,16,15,739.0,70.5,2.0,28.0,349.0,160.48,91.73
2016,10,11,16,30,702.0,66.0,1.7,27.0,295.0,111.23,57.57
2016,10,11,16,45,647.0,59.5,1.45,26.5,240.0,59.84,30.71
2016,10,11,17,0,592.0,53.0,1.2,26.0,185.0,36.78,25.8
2016,10,11,17,15,498.0,43.5,1.2,24.5,133.0,31.58,21.2
2016,10,11,17,30,404.0,34.0,1.2,23.0,81.0,26.08,15.9
2016,10,11,17,45,202.0,17.0,1.25,22.0,40.5,12.82,0.0
2016,10,11,18,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,6,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,10,12,6,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,6,45,119.0,15.5,1.8,17.5,25.5,49.17,0.0
2016,10,12,7,0,238.0,31.0,2.0,18.0,51.0,132.25,85.59
2016,10,12,7,15,350.0,44.0,2.2,19.0,98.5,200.33,151.65
2016,10,12,7,30,462.0,57.0,2.4,20.0,146.0,279.02,218.53
2016,10,12,7,45,539.5,64.0,2.6,21.0,200.0,344.14,273.45
2016,10,12,8,0,617.0,71.0,2.8,22.0,254.0,414.5,330.63
2016,10,12,8,15,661.0,77.0,2.9,22.5,308.0,469.8,374.75
2016,10,12,8,30,705.0,83.0,3.0,23.0,362.0,526.68,418.6
2016,10,12,8,45,743.0,85.5,3.2,24.0,414.0,574.69,454.03
2016,10,12,9,0,781.0,88.0,3.4,25.0,466.0,625.41,490.37
2016,10,12,9,15,802.5,91.0,3.45,25.5,513.0,665.03,517.91
2016,10,12,9,30,824.0,94.0,3.5,26.0,560.0,703.11,542.83
2016,10,12,9,45,842.0,95.5,3.55,26.5,601.5,735.13,563.12
2016,10,12,10,0,860.0,97.0,3.6,27.0,643.0,764.91,581.67
2016,10,12,10,15,871.0,99.0,3.6,27.5,677.0,783.75,592.26
2016,10,12,10,30,882.0,101.0,3.6,28.0,711.0,803.44,603.53
2016,10,12,10,45,890.0,102.5,3.6,28.5,737.5,817.21,610.71
2016,10,12,11,0,898.0,104.0,3.6,29.0,764.0,827.78,615.82
2016,10,12,11,15,902.5,104.5,3.55,29.5,782.5,831.22,615.96
2016,10,12,11,30,907.0,105.0,3.5,30.0,801.0,831.32,614.0
2016,10,12,11,45,910.0,105.5,3.5,30.5,811.0,826.85,609.38
2016,10,12,12,0,913.0,106.0,3.5,31.0,821.0,819.0,602.66
2016,10,12,12,15,913.0,106.0,3.45,31.0,822.0,805.01,592.92
2016,10,12,12,30,913.0,106.0,3.4,31.0,823.0,787.79,581.14
2016,10,12,12,45,911.5,105.0,3.4,31.5,815.0,765.35,564.99
2016,10,12,13,0,910.0,104.0,3.4,32.0,807.0,739.94,546.93
2016,10,12,13,15,905.5,103.0,3.3,32.0,790.5,709.63,525.91
2016,10,12,13,30,901.0,102.0,3.2,32.0,774.0,676.75,501.89
2016,10,12,13,45,894.0,101.0,3.15,32.0,749.0,639.94,474.89
2016,10,12,14,0,887.0,100.0,3.1,32.0,724.0,601.06,445.9
2016,10,12,14,15,877.0,98.0,3.05,32.0,691.5,557.78,413.15
2016,10,12,14,30,867.0,96.0,3.0,32.0,659.0,513.08,378.58
2016,10,12,14,45,851.5,94.0,2.95,32.0,619.5,461.87,338.49
2016,10,12,15,0,836.0,92.0,2.9,32.0,580.0,412.81,298.9
2016,10,12,15,15,816.5,89.0,2.8,31.5,534.5,361.29,257.07
2016,10,12,15,30,797.0,86.0,2.7,31.0,489.0,310.3,214.7
2016,10,12,15,45,769.0,82.5,2.6,31.0,439.0,257.56,170.43
2016,10,12,16,0,741.0,79.0,2.5,31.0,389.0,206.8,128.28
2016,10,12,16,15,702.0,74.0,2.15,30.0,335.5,152.19,86.07
2016,10,12,16,30,663.0,69.0,1.8,29.0,282.0,104.27,53.55
2016,10,12,16,45,602.5,62.0,1.5,28.5,228.0,58.06,31.21
2016,10,12,17,0,542.0,55.0,1.2,28.0,174.0,38.76,27.2
2016,10,12,17,15,445.5,45.0,1.15,27.0,124.0,33.2,22.26
2016,10,12,17,30,349.0,35.0,1.1,26.0,74.0,27.34,16.54
2016,10,12,17,45,174.5,17.5,1.1,25.0,37.0,13.47,0.0
2016,10,12,18,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,13,6,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,13,6,45,0.0,10.0,1.65,18.0,10.0,9.83,0.0
2016,10,13,7,0,0.0,20.0,1.9,18.0,20.0,19.31,8.06
2016,10,13,7,15,0.0,40.5,1.95,18.5,40.5,40.99,27.82
2016,10,13,7,30,0.0,61.0,2.0,19.0,61.0,62.23,46.01
2016,10,13,7,45,5.5,83.0,2.05,19.5,85.0,87.38,67.16
2016,10,13,8,0,11.0,105.0,2.1,20.0,109.0,112.7,88.08
2016,10,13,8,15,17.5,126.0,2.0,20.5,132.5,137.69,108.3
2016,10,13,8,30,24.0,147.0,1.9,21.0,156.0,163.05,128.38
2016,10,13,8,45,27.0,167.5,1.85,21.5,179.0,192.3,151.06
2016,10,13,9,0,30.0,188.0,1.8,22.0,202.0,215.68,168.67
2016,10,13,9,15,32.0,206.5,1.55,22.5,223.0,236.12,183.52
2016,10,13,9,30,34.0,225.0,1.3,23.0,244.0,256.49,197.98
2016,10,13,9,45,137.5,256.5,1.1,23.5,342.0,372.54,286.51
2016,10,13,10,0,241.0,288.0,0.9,24.0,440.0,484.76,367.32
2016,10,13,10,15,243.5,303.5,0.8,24.5,464.0,504.38,378.11
2016,10,13,10,30,246.0,319.0,0.7,25.0,488.0,523.02,388.76
2016,10,13,10,45,243.0,335.0,0.65,26.0,507.5,536.81,395.34
2016,10,13,11,0,240.0,351.0,0.6,27.0,527.0,549.42,401.04
2016,10,13,11,15,343.5,329.0,0.75,27.5,588.0,611.54,445.63
2016,10,13,11,30,447.0,307.0,0.9,28.0,649.0,671.2,487.32
2016,10,13,11,45,640.5,220.5,1.1,28.5,716.0,731.71,532.42
2016,10,13,12,0,834.0,134.0,1.3,29.0,783.0,784.29,569.53
2016,10,13,12,15,834.0,134.0,1.5,29.0,784.0,770.7,561.98
2016,10,13,12,30,834.0,134.0,1.7,29.0,785.0,754.15,552.93
2016,10,13,12,45,703.0,200.0,1.9,29.5,745.5,704.83,517.82
2016,10,13,13,0,572.0,266.0,2.1,30.0,706.0,656.45,481.99
2016,10,13,13,15,522.0,275.5,2.15,30.0,670.5,613.07,451.51
2016,10,13,13,30,472.0,285.0,2.2,30.0,635.0,570.81,421.38
2016,10,13,13,45,423.0,293.5,2.3,30.0,599.0,529.89,392.03
2016,10,13,14,0,374.0,302.0,2.4,30.0,563.0,492.29,364.66
2016,10,13,14,15,590.5,205.0,2.4,29.5,596.0,498.65,371.45
2016,10,13,14,30,807.0,108.0,2.4,29.0,629.0,488.93,364.3
2016,10,13,14,45,758.5,118.5,2.4,29.0,584.5,440.08,325.64
2016,10,13,15,0,710.0,129.0,2.4,29.0,540.0,390.9,286.37
2016,10,13,15,15,503.5,168.0,2.35,28.5,448.0,318.84,232.48
2016,10,13,15,30,297.0,207.0,2.3,28.0,356.0,267.49,195.96
2016,10,13,15,45,451.0,156.5,2.25,28.0,356.0,240.03,168.59
2016,10,13,16,0,605.0,106.0,2.2,28.0,356.0,198.82,128.54
2016,10,13,16,15,561.0,98.0,2.0,27.5,305.0,151.52,92.3
2016,10,13,16,30,517.0,90.0,1.8,27.0,254.0,108.72,63.44
2016,10,13,16,45,453.0,79.5,1.65,26.5,203.5,67.63,42.83
2016,10,13,17,0,389.0,69.0,1.5,26.0,153.0,50.74,37.59
2016,10,13,17,15,295.0,54.0,1.45,25.5,107.0,40.77,28.72
2016,10,13,17,30,201.0,39.0,1.4,25.0,61.0,30.26,18.81
2016,10,13,17,45,100.5,19.5,1.35,24.5,30.5,15.31,0.0
2016,10,13,18,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,2.7,21.5,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.4,20.5,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,6,45,70.5,15.0,0.9,19.5,20.5,34.5,0.0
2016,10,14,7,0,141.0,30.0,1.0,20.0,41.0,96.65,58.07
2016,10,14,7,15,246.0,46.0,1.1,20.5,84.5,161.44,120.4
2016,10,14,7,30,351.0,62.0,1.2,21.0,128.0,234.07,181.44
2016,10,14,7,45,175.5,63.0,1.35,21.5,96.0,158.39,124.4
2016,10,14,8,0,0.0,64.0,1.5,22.0,64.0,62.19,45.85
2016,10,14,8,15,0.0,73.5,1.6,22.5,73.5,71.46,53.43
2016,10,14,8,30,0.0,83.0,1.7,23.0,83.0,80.75,60.75
2016,10,14,8,45,0.0,68.0,1.8,23.5,68.0,65.73,48.24
2016,10,14,9,0,0.0,53.0,1.9,24.0,53.0,51.22,36.22
2016,10,14,9,15,8.0,126.5,1.9,24.5,131.0,129.38,98.82
2016,10,14,9,30,16.0,200.0,1.9,25.0,209.0,210.37,161.55
2016,10,14,9,45,25.5,227.0,1.95,25.5,243.0,244.63,187.07
2016,10,14,10,0,35.0,254.0,2.0,26.0,277.0,285.91,217.6
2016,10,14,10,15,114.5,290.5,2.0,26.5,368.5,390.92,296.61
2016,10,14,10,30,194.0,327.0,2.0,27.0,460.0,490.19,368.54
2016,10,14,10,45,188.5,341.0,2.0,27.5,474.5,499.4,372.95
2016,10,14,11,0,183.0,355.0,2.0,28.0,489.0,507.67,377.24
2016,10,14,11,15,300.0,337.5,1.95,28.0,562.5,584.49,433.46
2016,10,14,11,30,417.0,320.0,1.9,28.0,636.0,654.67,483.36
2016,10,14,11,45,635.5,219.0,1.9,28.0,708.0,723.63,535.1
2016,10,14,12,0,854.0,118.0,1.9,28.0,780.0,778.17,573.5
2016,10,14,12,15,854.5,118.0,1.9,28.0,781.5,765.2,564.2
2016,10,14,12,30,855.0,118.0,1.9,28.0,783.0,749.21,553.58
2016,10,14,12,45,855.0,116.5,1.9,28.5,776.0,728.44,538.73
2016,10,14,13,0,855.0,115.0,1.9,29.0,769.0,704.83,522.02
2016,10,14,13,15,850.5,114.5,1.9,29.0,753.0,676.44,501.9
2016,10,14,13,30,846.0,114.0,1.9,29.0,737.0,644.81,479.24
2016,10,14,13,45,840.0,112.0,1.9,29.0,713.5,609.02,453.27
2016,10,14,14,0,834.0,110.0,1.9,29.0,690.0,571.3,425.36
2016,10,14,14,15,823.5,108.0,1.9,29.0,658.5,529.47,393.83
2016,10,14,14,30,813.0,106.0,1.9,29.0,627.0,486.46,360.61
2016,10,14,14,45,797.5,103.0,1.9,29.0,588.5,439.37,323.56
2016,10,14,15,0,782.0,100.0,1.9,29.0,550.0,392.02,285.33
2016,10,14,15,15,761.5,97.0,1.9,29.0,506.0,342.96,244.95
2016,10,14,15,30,741.0,94.0,1.9,29.0,462.0,294.63,204.4
2016,10,14,15,45,711.0,89.5,1.95,29.0,413.0,240.6,159.58
2016,10,14,16,0,681.0,85.0,2.0,29.0,364.0,191.67,119.29
2016,10,14,16,15,639.5,79.5,1.85,28.5,312.5,142.94,81.96
2016,10,14,16,30,598.0,74.0,1.7,28.0,261.0,98.25,52.45
2016,10,14,16,45,534.0,66.0,1.55,27.5,209.0,55.33,32.98
2016,10,14,17,0,470.0,58.0,1.4,27.0,157.0,42.01,30.03
2016,10,14,17,15,369.0,46.5,1.3,26.0,110.0,35.18,23.93
2016,10,14,17,30,268.0,35.0,1.2,25.0,63.0,27.07,16.04
2016,10,14,17,45,134.0,17.5,1.1,24.5,31.5,13.72,0.0
2016,10,14,18,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,6,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,15,6,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,15,6,45,79.0,14.5,2.95,20.5,20.5,36.19,0.0
2016,10,15,7,0,158.0,29.0,3.1,21.0,41.0,99.91,57.69
2016,10,15,7,15,270.5,44.0,3.25,21.5,85.0,167.47,124.54
2016,10,15,7,30,383.0,59.0,3.4,22.0,129.0,242.89,188.53
2016,10,15,7,45,460.0,68.0,3.6,22.5,180.5,306.5,242.57
2016,10,15,8,0,537.0,77.0,3.8,23.0,232.0,374.79,298.98
2016,10,15,8,15,268.5,93.0,3.95,23.5,170.5,263.17,210.5
2016,10,15,8,30,0.0,109.0,4.1,24.0,109.0,107.9,82.39
2016,10,15,8,45,3.5,135.0,4.35,24.5,136.5,136.47,105.14
2016,10,15,9,0,7.0,161.0,4.6,25.0,164.0,165.14,127.45
2016,10,15,9,15,9.5,176.5,4.6,25.5,181.5,182.13,140.2
2016,10,15,9,30,12.0,192.0,4.6,26.0,199.0,199.2,152.89
2016,10,15,9,45,97.0,242.0,4.65,27.0,302.5,319.38,246.51
2016,10,15,10,0,182.0,292.0,4.7,28.0,406.0,443.38,339.36
2016,10,15,10,15,178.5,309.5,4.65,28.0,426.0,459.55,349.96
2016,10,15,10,30,175.0,327.0,4.6,28.0,446.0,474.78,360.16
2016,10,15,10,45,506.0,223.0,4.6,28.5,586.0,635.69,484.29
2016,10,15,11,0,837.0,119.0,4.6,29.0,726.0,788.12,594.03
2016,10,15,11,15,842.5,120.0,4.6,29.5,744.0,792.22,594.15
2016,10,15,11,30,848.0,121.0,4.6,30.0,762.0,793.14,593.06
2016,10,15,11,45,489.5,251.0,4.6,30.5,622.0,638.3,477.97
2016,10,15,12,0,131.0,381.0,4.6,31.0,482.0,478.51,354.05
2016,10,15,12,15,216.0,373.0,4.55,31.0,540.0,529.64,393.05
2016,10,15,12,30,301.0,365.0,4.5,31.0,598.0,579.36,429.69
2016,10,15,12,45,291.0,363.5,4.5,31.0,587.0,560.99,416.08
2016,10,15,13,0,281.0,362.0,4.5,31.0,576.0,542.1,402.35
2016,10,15,13,15,574.0,233.5,4.5,31.0,658.0,603.07,451.72
2016,10,15,13,30,867.0,105.0,4.5,31.0,740.0,646.68,486.62
2016,10,15,13,45,587.0,209.5,4.5,31.5,633.5,545.94,408.44
2016,10,15,14,0,307.0,314.0,4.5,32.0,527.0,462.51,343.39
2016,10,15,14,15,572.0,205.0,4.45,32.0,578.0,483.91,360.74
2016,10,15,14,30,837.0,96.0,4.4,32.0,629.0,485.05,360.4
2016,10,15,14,45,817.5,95.5,4.4,32.0,589.5,437.63,322.22
2016,10,15,15,0,798.0,95.0,4.4,32.0,550.0,390.22,283.34
2016,10,15,15,15,777.0,92.0,4.3,31.5,505.5,340.34,242.28
2016,10,15,15,30,756.0,89.0,4.2,31.0,461.0,291.2,201.05
2016,10,15,15,45,724.5,85.0,4.15,31.0,411.5,239.76,157.85
2016,10,15,16,0,693.0,81.0,4.1,31.0,362.0,187.52,114.96
2016,10,15,16,15,651.0,75.5,3.75,30.5,310.5,138.27,77.49
2016,10,15,16,30,609.0,70.0,3.4,30.0,259.0,93.1,48.23
2016,10,15,16,45,545.0,62.5,3.1,29.5,207.0,50.27,30.04
2016,10,15,17,0,481.0,55.0,2.8,29.0,155.0,39.59,27.69
2016,10,15,17,15,376.5,44.0,2.55,28.0,107.5,33.1,21.91
2016,10,15,17,30,272.0,33.0,2.3,27.0,60.0,26.24,14.95
2016,10,15,17,45,136.0,16.5,2.05,26.5,30.0,12.95,0.0
2016,10,15,18,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,1.85,25.5,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,3.35,23.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,3.9,22.5,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,3.8,21.5,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,4.2,21.5,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,4.05,22.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,6,45,69.0,14.5,3.9,22.0,19.5,33.24,0.0
2016,10,16,7,0,138.0,29.0,4.0,22.0,39.0,92.5,50.59
2016,10,16,7,15,250.5,45.5,4.2,22.5,83.5,161.39,119.27
2016,10,16,7,30,363.0,62.0,4.4,23.0,128.0,237.2,183.44
2016,10,16,7,45,452.5,70.5,4.65,23.5,180.5,304.15,240.18
2016,10,16,8,0,542.0,79.0,4.9,24.0,233.0,377.75,301.02
2016,10,16,8,15,591.5,86.0,5.0,24.5,285.5,433.62,346.32
2016,10,16,8,30,641.0,93.0,5.1,25.0,338.0,491.53,391.86
2016,10,16,8,45,691.0,93.5,5.25,25.5,390.5,544.0,432.33
2016,10,16,9,0,741.0,94.0,5.4,26.0,443.0,597.54,472.67
2016,10,16,9,15,764.5,97.5,5.35,26.5,489.5,635.21,499.54
2016,10,16,9,30,788.0,101.0,5.3,27.0,536.0,673.74,526.23
2016,10,16,9,45,816.5,99.0,5.3,28.0,578.5,708.25,547.74
2016,10,16,10,0,845.0,97.0,5.3,29.0,621.0,741.0,567.65
2016,10,16,10,15,857.0,99.0,5.2,29.0,655.0,763.58,581.98
2016,10,16,10,30,869.0,101.0,5.1,29.0,689.0,780.0,591.97
2016,10,16,10,45,882.5,99.5,5.1,29.5,716.5,794.43,599.89
2016,10,16,11,0,896.0,98.0,5.1,30.0,744.0,805.82,605.76
2016,10,16,11,15,901.0,99.0,5.05,30.5,762.5,809.97,606.44
2016,10,16,11,30,906.0,100.0,5.0,31.0,781.0,810.78,604.97
2016,10,16,11,45,913.5,97.5,5.0,31.5,791.5,806.56,600.45
2016,10,16,12,0,921.0,95.0,5.0,32.0,802.0,798.94,593.76
2016,10,16,12,15,921.5,95.0,4.95,32.0,803.0,785.18,583.97
2016,10,16,12,30,922.0,95.0,4.9,32.0,804.0,768.16,572.06
2016,10,16,12,45,920.5,95.0,4.85,32.5,796.5,746.53,555.91
2016,10,16,13,0,919.0,95.0,4.8,33.0,789.0,721.89,537.81
2016,10,16,13,15,914.5,94.0,4.7,33.0,772.5,691.41,515.72
2016,10,16,13,30,910.0,93.0,4.6,33.0,756.0,658.35,491.09
2016,10,16,13,45,902.5,92.0,4.6,33.0,731.0,621.1,463.34
2016,10,16,14,0,895.0,91.0,4.6,33.0,706.0,581.8,433.53
2016,10,16,14,15,885.0,89.5,4.55,33.0,673.5,538.9,400.39
2016,10,16,14,30,875.0,88.0,4.5,33.0,641.0,494.57,365.4
2016,10,16,14,45,861.5,85.5,4.45,33.0,601.5,446.63,326.9
2016,10,16,15,0,848.0,83.0,4.4,33.0,562.0,398.03,286.96
2016,10,16,15,15,828.5,80.0,4.25,32.5,517.0,343.16,242.03
2016,10,16,15,30,809.0,77.0,4.1,32.0,472.0,292.01,199.04
2016,10,16,15,45,780.5,74.0,4.0,31.5,422.0,239.58,155.14
2016,10,16,16,0,752.0,71.0,3.9,31.0,372.0,189.14,113.68
2016,10,16,16,15,711.5,66.0,3.5,30.5,319.0,137.75,74.71
2016,10,16,16,30,671.0,61.0,3.1,30.0,266.0,90.26,44.57
2016,10,16,16,45,608.0,55.0,2.75,29.5,212.5,42.31,30.11
2016,10,16,17,0,545.0,49.0,2.4,29.0,159.0,34.57,23.45
2016,10,16,17,15,439.5,39.0,2.2,28.0,110.0,28.73,18.23
2016,10,16,17,30,334.0,29.0,2.0,27.0,61.0,22.54,11.81
2016,10,16,17,45,167.0,14.5,1.85,26.0,30.5,14.25,0.0
2016,10,16,18,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,6,45,65.0,14.5,3.6,21.5,19.0,31.97,0.0
2016,10,17,7,0,130.0,29.0,3.8,22.0,38.0,89.03,45.81
2016,10,17,7,15,242.0,45.5,4.05,22.5,81.5,157.71,116.09
2016,10,17,7,30,354.0,62.0,4.3,23.0,125.0,232.48,179.43
2016,10,17,7,45,447.5,70.0,4.6,23.5,178.0,299.85,236.5
2016,10,17,8,0,541.0,78.0,4.9,24.0,231.0,374.39,298.2
2016,10,17,8,15,590.5,85.5,5.0,24.5,283.0,430.57,343.8
2016,10,17,8,30,640.0,93.0,5.1,25.0,335.0,488.79,389.63
2016,10,17,8,45,694.0,92.0,5.2,25.5,388.5,541.78,430.5
2016,10,17,9,0,748.0,91.0,5.3,26.0,442.0,593.97,469.88
2016,10,17,9,15,771.5,94.5,5.3,26.5,488.0,633.91,498.55
2016,10,17,9,30,795.0,98.0,5.3,27.0,534.0,672.48,525.44
2016,10,17,9,45,821.5,96.5,5.35,28.0,576.0,706.08,546.49
2016,10,17,10,0,848.0,95.0,5.4,29.0,618.0,737.85,565.93
2016,10,17,10,15,859.5,97.0,5.35,29.0,652.0,756.57,577.79
2016,10,17,10,30,871.0,99.0,5.3,29.0,686.0,776.05,590.27
2016,10,17,10,45,883.0,98.5,5.3,29.5,713.0,790.32,598.11
2016,10,17,11,0,895.0,98.0,5.3,30.0,740.0,801.5,603.88
2016,10,17,11,15,900.0,98.5,5.25,30.5,758.0,805.07,604.19
2016,10,17,11,30,905.0,99.0,5.2,31.0,776.0,805.31,602.36
2016,10,17,11,45,907.5,100.0,5.2,31.5,785.5,800.78,597.62
2016,10,17,12,0,910.0,101.0,5.2,32.0,795.0,792.9,590.73
2016,10,17,12,15,910.0,101.0,5.15,32.0,795.5,778.83,580.7
2016,10,17,12,30,910.0,101.0,5.1,32.0,796.0,761.57,568.58
2016,10,17,12,45,908.0,100.5,5.05,32.5,788.0,739.29,551.93
2016,10,17,13,0,906.0,100.0,5.0,33.0,780.0,714.07,533.36
2016,10,17,13,15,901.0,99.0,4.95,33.0,763.5,683.59,510.96
2016,10,17,13,30,896.0,98.0,4.9,33.0,747.0,650.61,486.39
2016,10,17,13,45,889.0,96.5,4.85,33.0,722.0,613.64,458.55
2016,10,17,14,0,882.0,95.0,4.8,33.0,697.0,574.63,428.71
2016,10,17,14,15,871.0,93.5,4.7,33.0,664.5,531.75,395.3
2016,10,17,14,30,860.0,92.0,4.6,33.0,632.0,487.56,360.19
2016,10,17,14,45,844.0,90.0,4.55,33.0,592.5,436.81,319.62
2016,10,17,15,0,828.0,88.0,4.5,33.0,553.0,388.34,279.78
2016,10,17,15,15,807.5,85.0,4.4,32.5,508.0,337.4,237.8
2016,10,17,15,30,787.0,82.0,4.3,32.0,463.0,287.12,195.59
2016,10,17,15,45,758.0,78.5,4.2,32.0,413.5,235.4,152.09
2016,10,17,16,0,729.0,75.0,4.1,32.0,364.0,185.77,111.36
2016,10,17,16,15,687.5,70.0,3.7,31.0,311.5,132.52,71.58
2016,10,17,16,30,646.0,65.0,3.3,30.0,259.0,86.18,42.89
2016,10,17,16,45,582.5,57.5,2.95,29.5,206.0,41.84,29.7
2016,10,17,17,0,519.0,50.0,2.6,29.0,153.0,35.68,24.37
2016,10,17,17,15,411.5,39.5,2.4,28.0,105.0,29.43,18.76
2016,10,17,17,30,304.0,29.0,2.2,27.0,57.0,22.8,11.68
2016,10,17,17,45,152.0,14.5,2.05,26.5,28.5,14.25,0.0
2016,10,17,18,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,3.95,22.5,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,10,18,6,45,0.0,9.0,3.55,22.0,9.0,8.85,0.0
2016,10,18,7,0,0.0,18.0,3.7,22.0,18.0,17.38,4.14
2016,10,18,7,15,6.0,40.0,3.95,22.5,41.0,43.62,28.97
2016,10,18,7,30,12.0,62.0,4.2,23.0,64.0,69.41,50.82
2016,10,18,7,45,27.5,84.0,4.5,23.5,91.0,103.86,79.46
2016,10,18,8,0,43.0,106.0,4.8,24.0,118.0,135.54,105.56
2016,10,18,8,15,47.5,129.5,4.8,24.5,145.5,164.03,128.49
2016,10,18,8,30,52.0,153.0,4.8,25.0,173.0,192.49,150.87
2016,10,18,8,45,83.0,177.5,4.85,26.0,214.0,238.25,186.6
2016,10,18,9,0,114.0,202.0,4.9,27.0,255.0,292.45,228.06
2016,10,18,9,15,183.0,220.5,4.85,27.5,316.0,359.85,280.01
2016,10,18,9,30,252.0,239.0,4.8,28.0,377.0,437.38,338.34
2016,10,18,9,45,363.0,232.0,4.8,28.5,446.0,512.24,394.78
2016,10,18,10,0,474.0,225.0,4.8,29.0,515.0,597.74,457.54
2016,10,18,10,15,646.5,171.5,4.7,29.0,591.0,678.54,518.25
2016,10,18,10,30,819.0,118.0,4.6,29.0,667.0,756.75,573.9
2016,10,18,10,45,830.0,119.0,4.55,29.5,693.5,770.98,581.17
2016,10,18,11,0,841.0,120.0,4.5,30.0,720.0,782.24,586.84
2016,10,18,11,15,846.5,121.0,4.4,30.5,737.5,786.15,587.33
2016,10,18,11,30,852.0,122.0,4.3,31.0,755.0,786.88,585.79
2016,10,18,11,45,872.5,113.0,4.25,31.5,768.0,783.57,581.8
2016,10,18,12,0,893.0,104.0,4.2,32.0,781.0,779.4,577.39
2016,10,18,12,15,679.0,202.0,4.1,32.0,717.5,706.93,524.5
2016,10,18,12,30,465.0,300.0,4.0,32.0,654.0,632.27,467.19
2016,10,18,12,45,463.0,297.5,3.95,32.0,647.0,615.23,455.16
2016,10,18,13,0,461.0,295.0,3.9,32.0,640.0,596.76,441.76
2016,10,18,13,15,341.0,321.5,3.8,32.0,574.0,527.8,390.51
2016,10,18,13,30,221.0,348.0,3.7,32.0,508.0,465.42,343.87
2016,10,18,13,45,249.5,331.0,3.6,32.0,505.0,456.01,337.49
2016,10,18,14,0,278.0,314.0,3.5,32.0,502.0,442.58,327.74
2016,10,18,14,15,201.5,303.0,3.4,31.5,436.0,381.9,283.47
2016,10,18,14,30,125.0,292.0,3.3,31.0,370.0,325.47,242.26
2016,10,18,14,45,125.5,272.5,3.25,31.0,346.5,300.19,223.52
2016,10,18,15,0,126.0,253.0,3.2,31.0,323.0,274.78,204.35
2016,10,18,15,15,235.5,220.5,3.0,30.5,338.5,270.15,198.86
2016,10,18,15,30,345.0,188.0,2.8,30.0,354.0,257.68,185.56
2016,10,18,15,45,333.0,169.0,2.65,30.0,315.0,218.47,154.06
2016,10,18,16,0,321.0,150.0,2.5,30.0,276.0,180.25,123.79
2016,10,18,16,15,306.5,129.5,2.15,29.5,235.5,141.66,94.7
2016,10,18,16,30,292.0,109.0,1.8,29.0,195.0,104.6,69.29
2016,10,18,16,45,260.5,89.0,1.5,28.5,154.5,69.51,53.04
2016,10,18,17,0,229.0,69.0,1.2,28.0,114.0,54.89,40.53
2016,10,18,17,15,173.5,49.5,1.2,27.5,77.5,40.2,27.65
2016,10,18,17,30,118.0,30.0,1.2,27.0,41.0,24.94,12.86
2016,10,18,17,45,59.0,15.0,1.2,26.5,20.5,14.74,0.0
2016,10,18,18,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,3.4,22.5,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,6,45,35.0,12.5,2.05,22.5,14.5,21.65,0.0
2016,10,19,7,0,70.0,25.0,2.2,23.0,29.0,58.05,23.3
2016,10,19,7,15,150.0,44.0,2.4,23.0,66.0,115.16,83.07
2016,10,19,7,30,230.0,63.0,2.6,23.0,103.0,181.09,138.69
2016,10,19,7,45,291.0,78.5,2.85,23.5,147.5,234.94,184.15
2016,10,19,8,0,352.0,94.0,3.1,24.0,192.0,293.51,232.46
2016,10,19,8,15,386.5,108.5,3.3,24.5,236.0,340.85,270.7
2016,10,19,8,30,421.0,123.0,3.5,25.0,280.0,389.72,309.1
2016,10,19,8,45,429.0,142.0,3.7,25.5,321.5,428.68,338.58
2016,10,19,9,0,437.0,161.0,3.9,26.0,363.0,466.59,366.54
2016,10,19,9,15,390.5,191.0,3.95,26.5,385.0,471.69,368.25
2016,10,19,9,30,344.0,221.0,4.0,27.0,407.0,480.23,372.2
2016,10,19,9,45,357.0,237.0,4.05,27.5,442.5,512.08,394.47
2016,10,19,10,0,370.0,253.0,4.1,28.0,478.0,543.01,415.65
2016,10,19,10,15,365.0,270.0,4.1,28.0,502.5,560.47,427.21
2016,10,19,10,30,360.0,287.0,4.1,28.0,527.0,576.22,437.52
2016,10,19,10,45,433.0,272.5,4.1,28.5,572.0,622.66,470.88
2016,10,19,11,0,506.0,258.0,4.1,29.0,617.0,663.02,499.39
2016,10,19,11,15,478.5,277.0,4.1,29.0,623.0,658.51,494.6
2016,10,19,11,30,451.0,296.0,4.1,29.0,629.0,651.86,488.58
