Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,10,15,877.0,84.5,3.2,26.5,611.5,715.93,548.04
2016,10,29,10,30,888.0,86.0,3.2,27.0,644.0,733.87,558.47
2016,10,29,10,45,894.5,87.5,3.25,27.5,669.0,745.56,564.77
2016,10,29,11,0,901.0,89.0,3.3,28.0,694.0,754.07,568.97
2016,10,29,11,15,905.5,90.0,3.3,28.0,711.0,757.35,570.57
2016,10,29,11,30,910.0,91.0,3.3,28.0,728.0,757.32,570.05
2016,10,29,11,45,912.0,91.5,3.35,28.5,736.5,751.64,564.85
2016,10,29,12,0,914.0,92.0,3.4,29.0,745.0,742.67,557.54
2016,10,29,12,15,913.5,92.0,3.4,29.0,745.0,728.18,547.44
2016,10,29,12,30,913.0,92.0,3.4,29.0,745.0,710.56,535.26
2016,10,29,12,45,591.5,211.5,3.45,29.0,632.5,596.52,448.88
2016,10,29,13,0,270.0,331.0,3.5,29.0,520.0,488.98,366.02
2016,10,29,13,15,583.5,210.0,3.5,29.0,607.0,553.33,417.6
2016,10,29,13,30,897.0,89.0,3.5,29.0,694.0,599.46,453.06
2016,10,29,13,45,889.5,87.5,3.55,29.5,669.0,562.79,423.68
2016,10,29,14,0,882.0,86.0,3.6,30.0,644.0,524.16,392.72
2016,10,29,14,15,870.5,84.5,3.6,29.5,612.0,481.93,359.83
2016,10,29,14,30,859.0,83.0,3.6,29.0,580.0,438.45,325.02
2016,10,29,14,45,831.0,85.0,3.6,29.0,539.0,388.09,283.66
2016,10,29,15,0,803.0,87.0,3.6,29.0,498.0,341.12,244.09
2016,10,29,15,15,779.5,83.5,3.55,28.5,453.5,291.49,202.29
2016,10,29,15,30,756.0,80.0,3.5,28.0,409.0,242.87,161.02
2016,10,29,15,45,721.0,76.5,3.45,28.0,360.5,193.47,119.99
2016,10,29,16,0,686.0,73.0,3.4,28.0,312.0,143.59,81.02
2016,10,29,16,15,636.0,67.0,3.0,27.5,261.0,96.4,49.69
2016,10,29,16,30,586.0,61.0,2.6,27.0,210.0,54.12,30.46
2016,10,29,16,45,507.5,52.5,2.25,26.5,160.0,37.48,26.22
2016,10,29,17,0,429.0,44.0,1.9,26.0,110.0,33.11,22.14
2016,10,29,17,15,293.5,31.5,1.75,25.0,68.0,24.59,13.94
2016,10,29,17,30,158.0,19.0,1.6,24.0,26.0,15.0,0.0
2016,10,29,17,45,79.0,9.5,1.5,23.0,13.0,9.34,0.0
2016,10,29,18,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,6,45,25.0,8.0,1.4,17.5,8.5,0.0,0.0
2016,10,30,7,0,50.0,16.0,1.5,18.0,17.0,29.85,0.0
2016,10,30,7,15,170.0,34.0,1.75,18.5,55.0,112.33,74.54
2016,10,30,7,30,290.0,52.0,2.0,19.0,93.0,183.34,138.62
2016,10,30,7,45,385.5,63.0,2.3,20.0,141.5,246.24,192.24
2016,10,30,8,0,481.0,74.0,2.6,21.0,190.0,318.28,252.1
2016,10,30,8,15,537.5,82.0,2.6,21.5,240.0,373.69,297.72
2016,10,30,8,30,594.0,90.0,2.6,22.0,290.0,431.62,343.84
2016,10,30,8,45,645.5,92.5,2.6,23.0,340.5,482.74,382.69
2016,10,30,9,0,697.0,95.0,2.6,24.0,391.0,535.04,421.12
2016,10,30,9,15,723.5,99.0,2.5,24.5,435.5,574.09,448.9
2016,10,30,9,30,750.0,103.0,2.4,25.0,480.0,612.11,475.16
2016,10,30,9,45,772.0,105.0,2.3,25.5,519.5,641.73,494.75
2016,10,30,10,0,794.0,107.0,2.2,26.0,559.0,671.54,513.95
2016,10,30,10,15,807.5,109.5,2.1,26.5,591.5,693.76,527.18
2016,10,30,10,30,821.0,112.0,2.0,27.0,624.0,713.38,538.01
2016,10,30,10,45,833.0,112.0,1.95,27.5,650.0,726.5,544.62
2016,10,30,11,0,845.0,112.0,1.9,28.0,676.0,736.7,549.32
2016,10,30,11,15,851.0,113.0,1.9,28.0,693.5,740.55,551.25
2016,10,30,11,30,857.0,114.0,1.9,28.0,711.0,741.25,551.23
2016,10,30,11,45,873.0,108.0,1.9,28.5,723.0,737.04,546.94
2016,10,30,12,0,889.0,102.0,1.9,29.0,735.0,731.65,542.03
2016,10,30,12,15,889.5,102.0,1.95,29.0,735.5,718.13,533.15
2016,10,30,12,30,890.0,102.0,2.0,29.0,736.0,701.53,521.88
2016,10,30,12,45,891.0,100.0,2.1,29.5,728.5,680.28,506.15
2016,10,30,13,0,892.0,98.0,2.2,30.0,721.0,656.08,488.13
2016,10,30,13,15,887.0,97.0,2.25,30.0,704.0,626.4,466.61
2016,10,30,13,30,882.0,96.0,2.3,30.0,687.0,594.3,442.93
2016,10,30,13,45,877.0,93.5,2.35,30.0,663.0,558.53,416.08
2016,10,30,14,0,872.0,91.0,2.4,30.0,639.0,520.67,387.02
2016,10,30,14,15,861.0,89.0,2.45,30.0,607.0,478.63,354.11
2016,10,30,14,30,850.0,87.0,2.5,30.0,575.0,432.73,317.51
2016,10,30,14,45,836.5,84.0,2.55,30.0,537.0,386.31,279.51
2016,10,30,15,0,823.0,81.0,2.6,30.0,499.0,339.38,240.17
2016,10,30,15,15,801.0,78.0,2.6,29.5,455.0,289.82,198.7
2016,10,30,15,30,779.0,75.0,2.6,29.0,411.0,241.07,157.55
2016,10,30,15,45,749.5,70.5,2.6,29.0,362.5,190.72,115.87
2016,10,30,16,0,720.0,66.0,2.6,29.0,314.0,142.52,78.42
2016,10,30,16,15,673.0,60.5,2.25,28.0,263.0,94.63,47.32
2016,10,30,16,30,626.0,55.0,1.9,27.0,212.0,47.9,26.16
2016,10,30,16,45,552.0,47.5,1.6,26.5,161.5,33.32,22.68
2016,10,30,17,0,478.0,40.0,1.3,26.0,111.0,29.6,19.18
2016,10,30,17,15,340.0,28.5,1.25,25.0,68.5,21.88,11.62
2016,10,30,17,30,202.0,17.0,1.2,24.0,26.0,13.57,0.0
2016,10,30,17,45,101.0,8.5,1.2,23.0,13.0,8.36,0.0
2016,10,30,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,45,82.5,7.0,1.1,14.5,10.0,0.0,0.0
2016,10,31,7,0,165.0,14.0,1.1,15.0,20.0,59.9,0.0
2016,10,31,7,15,317.0,26.5,1.35,16.0,62.0,150.38,98.56
2016,10,31,7,30,469.0,39.0,1.6,17.0,104.0,234.17,176.91
2016,10,31,7,45,558.5,46.0,1.9,18.0,156.0,298.66,233.3
2016,10,31,8,0,648.0,53.0,2.2,19.0,208.0,366.87,291.09
2016,10,31,8,15,697.5,58.5,2.25,19.5,260.5,422.22,337.27
2016,10,31,8,30,747.0,64.0,2.3,20.0,313.0,479.29,383.05
2016,10,31,8,45,783.0,66.5,2.4,21.0,364.0,526.63,419.26
2016,10,31,9,0,819.0,69.0,2.5,22.0,415.0,573.88,454.13
2016,10,31,9,15,840.5,72.0,2.6,22.5,460.0,612.19,482.14
2016,10,31,9,30,862.0,75.0,2.7,23.0,505.0,648.89,508.32
2016,10,31,9,45,878.0,77.0,2.8,24.0,545.0,675.71,525.76
2016,10,31,10,0,894.0,79.0,2.9,25.0,585.0,703.43,542.61
2016,10,31,10,15,904.0,80.5,2.9,25.5,617.5,723.8,554.69
2016,10,31,10,30,914.0,82.0,2.9,26.0,650.0,741.24,564.71
2016,10,31,10,45,920.5,83.0,2.95,26.5,674.5,752.54,570.73
2016,10,31,11,0,927.0,84.0,3.0,27.0,699.0,760.6,574.61
2016,10,31,11,15,931.0,85.0,3.05,27.0,716.0,763.52,576.2
2016,10,31,11,30,935.0,86.0,3.1,27.0,733.0,763.05,575.62
2016,10,31,11,45,933.5,87.5,3.15,27.5,740.5,755.78,569.32
2016,10,31,12,0,932.0,89.0,3.2,28.0,748.0,745.18,560.9
2016,10,31,12,15,930.5,89.0,3.2,28.0,747.5,729.81,550.19
2016,10,31,12,30,929.0,89.0,3.2,28.0,747.0,711.29,537.34
2016,10,31,12,45,925.0,89.0,3.25,28.5,737.5,688.08,519.32
2016,10,31,13,0,921.0,89.0,3.3,29.0,728.0,662.01,499.09
2016,10,31,13,15,915.0,88.5,3.3,29.0,710.5,631.54,476.25
2016,10,31,13,30,909.0,88.0,3.3,29.0,693.0,598.63,451.22
2016,10,31,13,45,899.5,87.0,3.35,29.0,667.5,561.11,422.46
2016,10,31,14,0,890.0,86.0,3.4,29.0,642.0,521.74,391.65
2016,10,31,14,15,877.5,84.0,3.4,29.0,609.0,478.44,357.08
2016,10,31,14,30,865.0,82.0,3.4,29.0,576.0,433.98,320.78
2016,10,31,14,45,846.5,80.5,3.4,29.0,536.5,383.92,279.49
2016,10,31,15,0,828.0,79.0,3.4,29.0,497.0,336.41,239.23
2016,10,31,15,15,804.5,76.0,3.3,28.5,452.0,286.33,196.89
2016,10,31,15,30,781.0,73.0,3.2,28.0,407.0,237.2,155.12
2016,10,31,15,45,746.5,69.0,3.15,28.0,358.0,186.49,113.14
2016,10,31,16,0,712.0,65.0,3.1,28.0,309.0,138.45,76.0
2016,10,31,16,15,662.5,60.0,2.7,27.0,257.5,91.46,45.87
2016,10,31,16,30,613.0,55.0,2.3,26.0,206.0,45.87,26.05
2016,10,31,16,45,532.5,47.5,1.9,25.0,156.0,33.49,22.97
2016,10,31,17,0,452.0,40.0,1.5,24.0,106.0,29.79,19.48
2016,10,31,17,15,312.0,28.0,1.45,23.0,64.5,21.57,11.31
2016,10,31,17,30,172.0,16.0,1.4,22.0,23.0,15.73,0.0
2016,10,31,17,45,86.0,8.0,1.35,21.5,11.5,0.0,0.0
2016,10,31,18,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,1,6,45,36.0,7.0,2.15,19.5,8.0,0.0,0.0
2016,11,1,7,0,72.0,14.0,2.3,20.0,16.0,33.68,0.0
2016,11,1,7,15,208.5,28.5,2.6,20.5,53.0,115.29,72.06
2016,11,1,7,30,345.0,43.0,2.9,21.0,90.0,191.13,142.41
2016,11,1,7,45,433.0,52.5,3.2,21.5,137.5,252.51,195.58
2016,11,1,8,0,521.0,62.0,3.5,22.0,185.0,320.17,252.77
2016,11,1,8,15,575.5,69.0,3.65,22.5,234.5,374.25,297.98
2016,11,1,8,30,630.0,76.0,3.8,23.0,284.0,430.79,343.73
2016,11,1,8,45,315.0,100.5,4.0,24.0,204.5,298.27,238.09
2016,11,1,9,0,0.0,125.0,4.2,25.0,125.0,123.78,94.57
2016,11,1,9,15,127.0,169.0,4.2,25.5,232.0,259.48,203.99
2016,11,1,9,30,254.0,213.0,4.2,26.0,339.0,397.46,310.95
2016,11,1,9,45,529.5,153.5,4.25,26.5,442.5,525.89,411.25
2016,11,1,10,0,805.0,94.0,4.3,27.0,546.0,658.96,511.8
2016,11,1,10,15,817.5,96.0,4.3,27.5,578.0,680.03,524.57
2016,11,1,10,30,830.0,98.0,4.3,28.0,610.0,698.47,535.7
2016,11,1,10,45,565.5,199.0,4.3,28.5,554.5,618.73,472.01
2016,11,1,11,0,301.0,300.0,4.3,29.0,499.0,527.63,398.96
2016,11,1,11,15,309.5,302.5,4.3,29.0,511.5,533.53,403.31
2016,11,1,11,30,318.0,305.0,4.3,29.0,524.0,538.24,406.41
2016,11,1,11,45,329.5,311.0,4.3,29.5,540.5,547.28,411.82
2016,11,1,12,0,341.0,317.0,4.3,30.0,557.0,554.81,416.08
2016,11,1,12,15,614.0,204.5,4.3,30.0,636.5,626.62,472.89
2016,11,1,12,30,887.0,92.0,4.3,30.0,716.0,682.93,517.09
2016,11,1,12,45,884.0,92.0,4.3,30.5,708.0,661.26,499.44
2016,11,1,13,0,881.0,92.0,4.3,31.0,700.0,636.83,480.04
2016,11,1,13,15,576.0,200.0,4.3,31.0,593.5,533.62,400.96
2016,11,1,13,30,271.0,308.0,4.3,31.0,487.0,442.9,330.83
2016,11,1,13,45,279.5,294.0,4.3,31.0,473.0,422.37,315.84
2016,11,1,14,0,288.0,280.0,4.3,31.0,459.0,400.66,299.49
2016,11,1,14,15,557.5,182.5,4.25,30.5,506.5,418.32,312.47
2016,11,1,14,30,827.0,85.0,4.2,30.0,554.0,415.64,307.19
2016,11,1,14,45,812.5,82.0,4.2,30.0,516.5,370.08,269.01
2016,11,1,15,0,798.0,79.0,4.2,30.0,479.0,324.14,229.9
2016,11,1,15,15,399.0,89.0,4.1,30.0,289.0,183.16,127.7
2016,11,1,15,30,0.0,99.0,4.0,30.0,99.0,94.81,69.93
2016,11,1,15,45,341.0,82.5,3.95,30.0,198.0,125.69,80.91
2016,11,1,16,0,682.0,66.0,3.9,30.0,297.0,133.69,73.07
2016,11,1,16,15,632.0,60.5,3.45,29.0,247.0,84.85,41.75
2016,11,1,16,30,582.0,55.0,3.0,28.0,197.0,43.77,25.56
2016,11,1,16,45,497.5,47.5,2.65,27.5,148.5,33.66,22.81
2016,11,1,17,0,413.0,40.0,2.3,27.0,100.0,29.97,19.29
2016,11,1,17,15,274.5,28.0,2.2,26.5,60.5,21.75,10.98
2016,11,1,17,30,136.0,16.0,2.1,26.0,21.0,15.73,0.0
2016,11,1,17,45,68.0,8.0,2.05,25.5,10.5,0.0,0.0
2016,11,1,18,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,3.7,23.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,6,45,11.0,6.0,2.4,21.5,6.0,0.0,0.0
2016,11,2,7,0,22.0,12.0,2.5,22.0,12.0,17.82,0.0
2016,11,2,7,15,133.5,30.5,2.7,22.0,47.0,92.91,55.51
2016,11,2,7,30,245.0,49.0,2.9,22.0,82.0,160.85,119.03
2016,11,2,7,45,344.5,60.5,3.15,22.5,128.5,222.94,171.78
2016,11,2,8,0,444.0,72.0,3.4,23.0,175.0,293.13,230.37
2016,11,2,8,15,503.0,80.0,3.55,23.5,223.5,348.92,276.59
2016,11,2,8,30,562.0,88.0,3.7,24.0,272.0,406.24,322.77
2016,11,2,8,45,611.5,91.5,3.85,24.5,320.5,455.66,361.71
2016,11,2,9,0,661.0,95.0,4.0,25.0,369.0,506.23,400.54
2016,11,2,9,15,688.5,99.0,4.05,25.5,412.0,544.53,428.93
2016,11,2,9,30,716.0,103.0,4.1,26.0,455.0,581.97,456.04
2016,11,2,9,45,423.5,179.5,4.15,26.5,392.0,481.94,375.56
2016,11,2,10,0,131.0,256.0,4.2,27.0,329.0,358.48,275.86
2016,11,2,10,15,133.0,271.0,4.15,27.0,349.0,375.36,288.35
2016,11,2,10,30,135.0,286.0,4.1,27.0,369.0,391.67,299.93
2016,11,2,10,45,472.5,200.0,4.05,27.5,507.0,551.56,424.71
2016,11,2,11,0,810.0,114.0,4.0,28.0,645.0,704.08,538.08
2016,11,2,11,15,816.0,115.0,3.9,28.0,661.5,707.85,538.98
2016,11,2,11,30,822.0,116.0,3.8,28.0,678.0,708.61,538.7
2016,11,2,11,45,820.5,118.5,3.75,28.0,685.5,702.58,533.92
2016,11,2,12,0,819.0,121.0,3.7,28.0,693.0,693.6,526.71
2016,11,2,12,15,818.5,121.0,3.6,28.0,693.0,679.91,516.04
2016,11,2,12,30,818.0,121.0,3.5,28.0,693.0,663.41,503.3
2016,11,2,12,45,580.0,213.5,3.4,28.0,617.0,581.16,439.5
2016,11,2,13,0,342.0,306.0,3.3,28.0,541.0,505.37,380.32
2016,11,2,13,15,273.5,310.0,3.15,28.0,495.5,456.57,343.71
2016,11,2,13,30,205.0,314.0,3.0,28.0,450.0,411.1,309.34
2016,11,2,13,45,481.5,218.0,2.95,28.0,520.0,456.27,344.73
2016,11,2,14,0,758.0,122.0,2.9,28.0,590.0,481.67,362.74
2016,11,2,14,15,743.5,119.5,2.8,28.0,559.0,441.48,330.22
2016,11,2,14,30,729.0,117.0,2.7,28.0,528.0,400.68,296.88
2016,11,2,14,45,681.0,123.0,2.65,28.0,486.0,355.14,259.8
2016,11,2,15,0,633.0,129.0,2.6,28.0,444.0,312.49,224.67
2016,11,2,15,15,603.5,123.5,2.45,27.5,401.5,267.67,187.75
2016,11,2,15,30,574.0,118.0,2.3,27.0,359.0,224.82,152.43
2016,11,2,15,45,520.5,113.5,2.2,27.0,312.0,180.68,117.63
2016,11,2,16,0,467.0,109.0,2.1,27.0,265.0,141.26,88.73
2016,11,2,16,15,408.0,98.0,1.9,26.5,218.0,101.15,63.05
2016,11,2,16,30,349.0,87.0,1.7,26.0,171.0,66.97,51.46
2016,11,2,16,45,257.0,72.5,1.55,25.5,126.0,57.48,43.14
2016,11,2,17,0,165.0,58.0,1.4,25.0,81.0,46.53,33.23
2016,11,2,17,15,82.5,35.5,1.5,24.5,47.0,29.18,16.47
2016,11,2,17,30,0.0,13.0,1.6,24.0,13.0,12.78,0.0
2016,11,2,17,45,0.0,6.5,1.7,24.0,6.5,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,45,0.0,1.5,0.95,21.0,1.5,0.0,0.0
2016,11,3,7,0,0.0,3.0,1.0,21.0,3.0,2.95,0.0
2016,11,3,7,15,0.0,14.0,1.2,21.0,14.0,13.5,3.34
2016,11,3,7,30,0.0,25.0,1.4,21.0,25.0,24.13,13.81
2016,11,3,7,45,0.0,40.0,1.6,21.5,40.0,38.64,26.15
2016,11,3,8,0,0.0,55.0,1.8,22.0,55.0,53.71,38.81
2016,11,3,8,15,0.0,70.5,1.85,22.0,70.5,69.26,51.76
2016,11,3,8,30,0.0,86.0,1.9,22.0,86.0,84.74,64.45
2016,11,3,8,45,2.0,113.0,1.95,22.5,114.0,113.45,87.55
2016,11,3,9,0,4.0,140.0,2.0,23.0,142.0,142.17,110.21
2016,11,3,9,15,10.5,159.5,2.0,23.0,165.0,165.61,128.63
2016,11,3,9,30,17.0,179.0,2.0,23.0,188.0,189.27,147.04
2016,11,3,9,45,10.0,176.0,2.0,23.5,181.5,180.81,139.52
2016,11,3,10,0,3.0,173.0,2.0,24.0,175.0,172.41,132.18
2016,11,3,10,15,8.0,193.5,1.9,24.0,198.5,196.14,150.46
2016,11,3,10,30,13.0,214.0,1.8,24.0,222.0,219.85,168.47
2016,11,3,10,45,6.5,143.5,1.75,24.0,147.5,144.31,109.46
2016,11,3,11,0,0.0,73.0,1.7,24.0,73.0,70.63,51.13
2016,11,3,11,15,0.0,55.0,1.6,24.0,55.0,53.2,37.23
2016,11,3,11,30,0.0,37.0,1.5,24.0,37.0,35.78,23.23
2016,11,3,11,45,0.0,26.5,1.45,24.5,26.5,25.62,15.01
2016,11,3,12,0,0.0,16.0,1.4,25.0,16.0,15.47,6.81
2016,11,3,12,15,0.0,40.0,1.3,25.0,40.0,38.69,25.45
2016,11,3,12,30,0.0,64.0,1.2,25.0,64.0,61.93,43.95
2016,11,3,12,45,0.0,41.0,1.2,25.0,41.0,39.65,26.2
2016,11,3,13,0,0.0,18.0,1.2,25.0,18.0,17.4,8.38
2016,11,3,13,15,0.0,17.0,1.25,25.0,17.0,16.43,7.61
2016,11,3,13,30,0.0,16.0,1.3,25.0,16.0,15.46,6.84
2016,11,3,13,45,0.0,15.5,1.4,25.0,15.5,14.98,6.47
2016,11,3,14,0,0.0,15.0,1.5,25.0,15.0,14.49,6.09
2016,11,3,14,15,0.0,13.0,1.55,25.0,13.0,12.56,4.54
2016,11,3,14,30,0.0,11.0,1.6,25.0,11.0,10.62,2.99
2016,11,3,14,45,0.0,10.0,1.65,25.0,10.0,9.65,2.22
2016,11,3,15,0,0.0,9.0,1.7,25.0,9.0,8.69,1.45
2016,11,3,15,15,0.0,10.0,1.65,25.0,10.0,9.65,2.26
2016,11,3,15,30,0.0,11.0,1.6,25.0,11.0,10.61,3.07
2016,11,3,15,45,0.0,9.5,1.6,25.0,9.5,9.16,1.9
2016,11,3,16,0,0.0,8.0,1.6,25.0,8.0,7.71,0.71
2016,11,3,16,15,0.0,6.5,1.5,24.5,6.5,6.27,0.0
2016,11,3,16,30,0.0,5.0,1.4,24.0,5.0,4.82,0.0
2016,11,3,16,45,0.0,3.5,1.3,23.5,3.5,3.37,0.0
2016,11,3,17,0,0.0,2.0,1.2,23.0,2.0,1.93,0.0
2016,11,3,17,15,0.0,1.0,1.15,22.5,1.0,0.96,0.0
2016,11,3,17,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,2.35,20.5,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,3.05,19.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,3.05,18.5,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,45,0.0,2.0,3.15,18.0,2.0,0.0,0.0
2016,11,4,7,0,0.0,4.0,3.2,18.0,4.0,3.93,0.0
2016,11,4,7,15,0.0,18.0,3.25,18.0,18.0,17.38,5.5
2016,11,4,7,30,0.0,32.0,3.3,18.0,32.0,31.26,19.73
2016,11,4,7,45,0.0,50.5,3.4,18.0,50.5,50.47,36.3
2016,11,4,8,0,0.0,69.0,3.5,18.0,69.0,69.31,52.44
2016,11,4,8,15,0.0,89.0,3.55,18.0,89.0,89.6,69.57
2016,11,4,8,30,0.0,109.0,3.6,18.0,109.0,109.72,86.27
2016,11,4,8,45,0.0,118.0,3.7,18.5,118.0,117.8,92.61
2016,11,4,9,0,0.0,127.0,3.8,19.0,127.0,126.1,99.0
2016,11,4,9,15,0.0,133.0,3.8,19.0,133.0,131.41,103.05
2016,11,4,9,30,0.0,139.0,3.8,19.0,139.0,136.88,107.19
2016,11,4,9,45,16.0,179.5,3.8,19.5,188.5,188.37,148.55
2016,11,4,10,0,32.0,220.0,3.8,20.0,238.0,246.25,194.09
2016,11,4,10,15,25.5,222.0,3.75,20.0,237.0,237.31,186.33
2016,11,4,10,30,19.0,224.0,3.7,20.0,236.0,234.18,183.34
2016,11,4,10,45,9.5,172.0,3.65,20.5,178.0,174.72,135.62
2016,11,4,11,0,0.0,120.0,3.6,21.0,120.0,116.45,88.65
2016,11,4,11,15,10.0,185.5,3.55,21.0,192.5,187.89,145.58
2016,11,4,11,30,20.0,251.0,3.5,21.0,265.0,259.28,201.23
2016,11,4,11,45,13.5,228.0,3.5,21.5,237.5,231.36,178.75
2016,11,4,12,0,7.0,205.0,3.5,22.0,210.0,203.84,156.84
2016,11,4,12,15,3.5,160.0,3.45,22.0,162.5,157.37,120.39
2016,11,4,12,30,0.0,115.0,3.4,22.0,115.0,111.33,83.95
2016,11,4,12,45,6.0,170.5,3.35,22.5,175.0,168.61,129.21
2016,11,4,13,0,12.0,226.0,3.3,23.0,235.0,225.03,172.89
2016,11,4,13,15,6.0,176.5,3.25,23.0,181.0,173.58,132.78
2016,11,4,13,30,0.0,127.0,3.2,23.0,127.0,122.63,92.79
2016,11,4,13,45,0.0,134.5,3.2,23.0,134.5,129.67,98.56
2016,11,4,14,0,0.0,142.0,3.2,23.0,142.0,136.6,104.21
2016,11,4,14,15,0.0,131.0,3.15,22.5,131.0,126.01,96.18
2016,11,4,14,30,0.0,120.0,3.1,22.0,120.0,115.44,88.13
2016,11,4,14,45,0.0,131.5,3.1,22.0,131.5,125.91,96.77
2016,11,4,15,0,0.0,143.0,3.1,22.0,143.0,135.96,105.09
2016,11,4,15,15,6.5,146.5,3.0,22.0,149.0,139.96,108.38
2016,11,4,15,30,13.0,150.0,2.9,22.0,155.0,142.77,110.64
2016,11,4,15,45,8.0,132.0,2.85,22.0,135.5,124.11,95.97
2016,11,4,16,0,3.0,114.0,2.8,22.0,116.0,106.01,81.66
2016,11,4,16,15,1.5,94.0,2.6,21.5,95.0,87.07,66.42
2016,11,4,16,30,0.0,74.0,2.4,21.0,74.0,68.48,53.85
2016,11,4,16,45,0.0,55.0,2.25,21.0,55.0,51.51,38.79
2016,11,4,17,0,0.0,36.0,2.1,21.0,36.0,34.33,23.4
2016,11,4,17,15,0.0,20.5,2.0,20.5,20.5,19.79,8.98
2016,11,4,17,30,0.0,5.0,1.9,20.0,5.0,4.91,0.0
2016,11,4,17,45,0.0,2.5,1.85,20.0,2.5,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,2.85,17.5,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,11,5,6,45,0.0,0.5,3.0,17.0,0.5,0.0,0.0
2016,11,5,7,0,0.0,1.0,3.1,17.0,1.0,0.98,0.0
2016,11,5,7,15,0.0,9.0,3.2,17.0,9.0,8.68,0.0
2016,11,5,7,30,0.0,17.0,3.3,17.0,17.0,16.4,7.69
2016,11,5,7,45,0.0,28.5,3.4,17.0,28.5,27.51,17.33
2016,11,5,8,0,0.0,40.0,3.5,17.0,40.0,38.63,26.94
2016,11,5,8,15,0.0,51.5,3.45,17.0,51.5,49.76,36.46
2016,11,5,8,30,0.0,63.0,3.4,17.0,63.0,60.89,45.84
2016,11,5,8,45,0.0,38.5,3.4,17.5,38.5,37.17,25.76
2016,11,5,9,0,0.0,14.0,3.4,18.0,14.0,13.51,5.74
2016,11,5,9,15,0.0,83.0,3.3,18.5,83.0,80.37,61.41
2016,11,5,9,30,0.0,152.0,3.2,19.0,152.0,150.37,118.18
2016,11,5,9,45,2.0,164.5,3.15,19.5,165.5,163.77,128.34
2016,11,5,10,0,4.0,177.0,3.1,20.0,179.0,177.24,138.55
2016,11,5,10,15,7.0,189.5,3.0,20.5,193.5,191.4,149.24
2016,11,5,10,30,10.0,202.0,2.9,21.0,208.0,205.59,159.84
2016,11,5,10,45,8.5,201.0,2.85,21.5,206.5,203.03,157.17
2016,11,5,11,0,7.0,200.0,2.8,22.0,205.0,200.52,154.63
2016,11,5,11,15,18.5,235.0,2.75,22.0,248.0,242.97,187.69
2016,11,5,11,30,30.0,270.0,2.7,22.0,291.0,288.8,222.81
2016,11,5,11,45,34.0,279.0,2.65,22.0,303.0,298.98,230.31
2016,11,5,12,0,38.0,288.0,2.6,22.0,315.0,308.84,237.68
2016,11,5,12,15,28.0,269.5,2.55,22.0,289.5,282.04,216.93
2016,11,5,12,30,18.0,251.0,2.5,22.0,264.0,254.52,195.69
2016,11,5,12,45,9.5,209.0,2.5,22.5,216.0,207.84,159.34
2016,11,5,13,0,1.0,167.0,2.5,23.0,168.0,161.84,123.3
2016,11,5,13,15,4.0,183.0,2.5,23.0,186.0,178.6,136.63
2016,11,5,13,30,7.0,199.0,2.5,23.0,204.0,194.94,149.49
2016,11,5,13,45,77.5,242.0,2.55,23.0,289.5,269.18,207.61
2016,11,5,14,0,148.0,285.0,2.6,23.0,375.0,335.73,258.23
2016,11,5,14,15,74.0,223.0,2.6,23.0,268.5,241.58,185.92
2016,11,5,14,30,0.0,161.0,2.6,23.0,162.0,153.66,117.91
2016,11,5,14,45,0.0,122.5,2.65,23.0,123.0,117.52,89.61
2016,11,5,15,0,0.0,84.0,2.7,23.0,84.0,81.25,60.7
2016,11,5,15,15,120.0,126.5,2.7,22.5,176.0,146.73,110.28
2016,11,5,15,30,240.0,169.0,2.7,22.0,268.0,196.29,145.02
2016,11,5,15,45,210.0,154.0,2.7,22.0,233.0,167.24,122.17
2016,11,5,16,0,180.0,139.0,2.7,22.0,198.0,137.61,99.89
2016,11,5,16,15,155.5,117.5,2.55,21.5,162.0,106.35,77.42
2016,11,5,16,30,131.0,96.0,2.4,21.0,126.0,77.85,61.86
2016,11,5,16,45,96.0,73.0,2.3,20.5,92.0,60.42,46.48
2016,11,5,17,0,61.0,50.0,2.2,20.0,58.0,42.44,30.29
2016,11,5,17,15,30.5,28.5,2.15,19.5,32.5,24.97,12.38
2016,11,5,17,30,0.0,7.0,2.1,19.0,7.0,6.88,0.0
2016,11,5,17,45,0.0,3.5,2.05,19.0,3.5,0.0,0.0
2016,11,5,18,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,6,7,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,6,7,15,122.0,21.5,2.05,15.5,36.5,73.09,33.65
2016,11,6,7,30,244.0,43.0,2.2,16.0,73.0,150.42,111.68
2016,11,6,7,45,333.5,56.0,2.4,16.5,117.5,208.93,163.01
2016,11,6,8,0,423.0,69.0,2.6,17.0,162.0,274.66,219.27
2016,11,6,8,15,218.0,91.5,2.7,17.0,140.0,211.44,170.74
2016,11,6,8,30,13.0,114.0,2.8,17.0,118.0,122.19,96.88
2016,11,6,8,45,17.5,133.0,2.9,17.5,139.5,143.86,114.66
2016,11,6,9,0,22.0,152.0,3.0,18.0,161.0,165.7,132.12
2016,11,6,9,15,22.5,166.5,3.05,18.5,176.5,180.46,143.48
2016,11,6,9,30,23.0,181.0,3.1,19.0,192.0,195.21,154.69
2016,11,6,9,45,24.5,196.0,3.2,19.5,208.5,211.1,166.71
2016,11,6,10,0,26.0,211.0,3.3,20.0,225.0,226.95,178.57
2016,11,6,10,15,57.0,242.0,3.35,20.0,275.5,285.27,224.69
2016,11,6,10,30,88.0,273.0,3.4,20.0,326.0,338.2,265.86
2016,11,6,10,45,103.5,288.0,3.5,20.5,353.0,363.35,284.47
2016,11,6,11,0,119.0,303.0,3.6,21.0,380.0,388.16,302.74
2016,11,6,11,15,218.5,302.5,3.55,21.0,448.0,459.63,358.53
2016,11,6,11,30,318.0,302.0,3.5,21.0,516.0,529.25,411.64
2016,11,6,11,45,159.0,203.0,3.5,21.0,310.0,312.35,245.21
2016,11,6,12,0,0.0,104.0,3.5,21.0,104.0,100.71,75.7
2016,11,6,12,15,3.0,152.5,3.4,21.0,155.0,149.73,115.02
2016,11,6,12,30,6.0,201.0,3.3,21.0,206.0,198.38,153.3
2016,11,6,12,45,3.0,113.5,3.25,21.0,116.0,111.71,84.69
2016,11,6,13,0,0.0,26.0,3.2,21.0,26.0,25.13,14.88
2016,11,6,13,15,0.0,27.5,3.1,21.0,27.5,26.58,16.1
2016,11,6,13,30,0.0,29.0,3.0,21.0,29.0,28.03,17.31
2016,11,6,13,45,0.0,21.0,2.95,21.0,21.0,20.29,11.0
2016,11,6,14,0,0.0,13.0,2.9,21.0,13.0,12.56,4.68
2016,11,6,14,15,0.0,15.0,2.9,21.0,15.0,14.49,6.29
2016,11,6,14,30,0.0,17.0,2.9,21.0,17.0,16.42,7.9
2016,11,6,14,45,0.0,47.0,2.9,21.0,47.0,45.42,31.84
2016,11,6,15,0,0.0,77.0,2.9,21.0,77.0,74.46,55.74
2016,11,6,15,15,0.0,41.5,2.9,20.5,41.5,40.08,27.66
2016,11,6,15,30,0.0,6.0,2.9,20.0,6.0,5.79,0.0
2016,11,6,15,45,0.0,5.5,2.9,20.0,5.5,5.3,0.0
2016,11,6,16,0,0.0,5.0,2.9,20.0,5.0,4.82,0.0
2016,11,6,16,15,0.0,4.0,2.65,20.0,4.0,3.86,0.0
2016,11,6,16,30,0.0,3.0,2.4,20.0,3.0,2.89,0.0
2016,11,6,16,45,0.0,2.0,2.2,20.0,2.0,1.93,0.0
2016,11,6,17,0,0.0,1.0,2.0,20.0,1.0,0.96,0.0
2016,11,6,17,15,0.0,0.5,1.85,19.5,0.5,0.48,0.0
2016,11,6,17,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,11,7,7,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,7,7,15,0.0,0.5,1.7,17.0,0.5,0.48,0.0
2016,11,7,7,30,0.0,1.0,1.9,17.0,1.0,0.96,0.0
2016,11,7,7,45,0.0,1.5,2.15,17.5,1.5,1.44,0.0
2016,11,7,8,0,0.0,2.0,2.4,18.0,2.0,1.93,0.0
2016,11,7,8,15,0.0,3.0,2.45,18.5,3.0,2.89,0.0
2016,11,7,8,30,0.0,4.0,2.5,19.0,4.0,3.86,0.0
2016,11,7,8,45,0.0,4.5,2.6,19.5,4.5,4.34,0.0
2016,11,7,9,0,0.0,5.0,2.7,20.0,5.0,4.82,0.0
2016,11,7,9,15,0.0,38.0,2.7,20.0,38.0,36.7,24.97
2016,11,7,9,30,0.0,71.0,2.7,20.0,71.0,68.65,51.24
2016,11,7,9,45,0.0,71.0,2.75,20.5,71.0,68.65,50.97
2016,11,7,10,0,0.0,71.0,2.8,21.0,71.0,68.66,50.74
2016,11,7,10,15,0.0,93.0,2.8,21.0,93.0,90.03,67.95
2016,11,7,10,30,0.0,115.0,2.8,21.0,115.0,111.68,85.22
2016,11,7,10,45,0.0,114.5,2.85,21.5,114.5,111.11,84.43
2016,11,7,11,0,0.0,114.0,2.9,22.0,114.0,110.57,83.7
2016,11,7,11,15,4.5,163.5,2.85,22.0,167.0,162.27,124.69
2016,11,7,11,30,9.0,213.0,2.8,22.0,220.0,213.9,164.95
2016,11,7,11,45,4.5,185.5,2.8,22.5,189.5,183.37,140.54
2016,11,7,12,0,0.0,158.0,2.8,23.0,159.0,153.23,116.6
2016,11,7,12,15,7.0,196.5,2.75,23.0,202.0,195.07,149.45
2016,11,7,12,30,14.0,235.0,2.7,23.0,245.0,236.35,181.38
2016,11,7,12,45,7.0,185.0,2.7,23.0,190.0,183.11,140.01
2016,11,7,13,0,0.0,135.0,2.7,23.0,135.0,130.49,98.81
2016,11,7,13,15,4.5,171.0,2.65,23.0,174.0,167.38,128.05
2016,11,7,13,30,9.0,207.0,2.6,23.0,213.0,203.5,156.3
2016,11,7,13,45,8.0,199.5,2.55,23.0,204.5,195.12,149.84
2016,11,7,14,0,7.0,192.0,2.5,23.0,196.0,186.79,143.55
2016,11,7,14,15,3.5,173.0,2.4,23.0,175.0,166.77,128.08
2016,11,7,14,30,0.0,154.0,2.3,23.0,154.0,147.12,112.88
2016,11,7,14,45,0.0,121.5,2.25,23.0,121.5,116.54,88.84
2016,11,7,15,0,0.0,89.0,2.2,23.0,89.0,85.94,64.5
2016,11,7,15,15,0.0,51.5,2.1,22.5,51.5,49.76,35.35
2016,11,7,15,30,0.0,14.0,2.0,22.0,14.0,13.51,5.58
2016,11,7,15,45,0.0,12.0,1.9,22.0,12.0,11.57,4.0
2016,11,7,16,0,0.0,10.0,1.8,22.0,10.0,9.64,2.4
2016,11,7,16,15,215.5,40.0,1.6,21.5,89.0,40.22,21.63
2016,11,7,16,30,431.0,70.0,1.4,21.0,168.0,51.06,38.8
2016,11,7,16,45,341.5,58.0,1.25,21.0,122.5,43.43,31.79
2016,11,7,17,0,252.0,46.0,1.1,21.0,77.0,35.45,24.19
2016,11,7,17,15,140.0,28.0,1.1,20.5,43.5,21.95,9.1
2016,11,7,17,30,28.0,10.0,1.1,20.0,10.0,9.83,0.0
2016,11,7,17,45,14.0,5.0,1.15,20.0,5.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,11,8,7,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,11,8,7,15,0.0,11.0,3.15,17.0,11.0,10.61,0.0
2016,11,8,7,30,0.0,22.0,3.3,17.0,22.0,21.23,11.43
2016,11,8,7,45,0.0,37.0,3.45,17.0,37.0,35.74,24.09
2016,11,8,8,0,0.0,52.0,3.6,17.0,52.0,50.84,37.12
2016,11,8,8,15,0.0,67.5,3.6,17.0,67.5,66.41,50.42
2016,11,8,8,30,0.0,83.0,3.6,17.0,83.0,81.9,63.45
2016,11,8,8,45,0.0,73.5,3.65,17.5,73.5,71.31,54.4
2016,11,8,9,0,0.0,64.0,3.7,18.0,64.0,61.86,46.29
2016,11,8,9,15,0.0,78.5,3.7,18.0,78.5,75.91,57.85
2016,11,8,9,30,0.0,93.0,3.7,18.0,93.0,90.27,69.54
2016,11,8,9,45,4.5,138.0,3.7,18.0,140.5,138.32,108.78
2016,11,8,10,0,9.0,183.0,3.7,18.0,188.0,186.78,147.71
2016,11,8,10,15,15.5,203.5,3.75,18.0,212.5,211.46,167.24
2016,11,8,10,30,22.0,224.0,3.8,18.0,237.0,236.14,186.66
2016,11,8,10,45,14.0,209.5,3.9,18.5,218.0,215.35,169.31
2016,11,8,11,0,6.0,195.0,4.0,19.0,199.0,194.83,152.32
2016,11,8,11,15,3.0,178.0,4.1,19.0,180.5,175.53,136.78
2016,11,8,11,30,0.0,161.0,4.2,19.0,162.0,156.49,121.43
2016,11,8,11,45,1.0,168.5,4.3,19.0,170.0,164.33,127.68
2016,11,8,12,0,2.0,176.0,4.4,19.0,178.0,172.11,133.86
2016,11,8,12,15,20.0,230.0,4.4,19.0,244.0,236.13,184.95
2016,11,8,12,30,38.0,284.0,4.4,19.0,310.0,300.39,235.37
2016,11,8,12,45,35.5,277.5,4.45,19.0,302.0,290.33,227.39
2016,11,8,13,0,33.0,271.0,4.5,19.0,294.0,280.35,219.67
2016,11,8,13,15,20.5,237.5,4.5,19.0,252.0,239.66,187.71
2016,11,8,13,30,8.0,204.0,4.5,19.0,210.0,200.08,156.47
2016,11,8,13,45,5.5,190.5,4.5,19.0,194.5,185.36,144.97
2016,11,8,14,0,3.0,177.0,4.5,19.0,179.0,170.86,133.59
2016,11,8,14,15,1.5,150.0,4.45,19.0,151.0,144.43,112.58
2016,11,8,14,30,0.0,123.0,4.4,19.0,123.0,118.2,91.6
2016,11,8,14,45,0.0,79.5,4.35,19.0,79.5,76.89,58.03
2016,11,8,15,0,0.0,36.0,4.3,19.0,36.0,34.77,23.35
2016,11,8,15,15,0.0,20.5,4.15,19.0,20.5,19.79,10.92
2016,11,8,15,30,0.0,5.0,4.0,19.0,5.0,4.82,0.0
