Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,18,18,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,5.1,11.5,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,5.1,10.5,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,4.75,9.5,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,4.65,8.5,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,4.6,7.5,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,4.55,7.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,4.5,6.5,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,4.45,5.5,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,4.2,4.5,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,3.6,3.5,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,3.45,3.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,7,15,239.5,11.5,3.5,3.5,31.0,75.17,0.0
2016,11,19,7,30,479.0,23.0,3.6,4.0,62.0,185.72,119.35
2016,11,19,7,45,584.5,30.5,3.75,4.5,111.5,252.38,196.77
2016,11,19,8,0,690.0,38.0,3.9,5.0,161.0,325.06,264.16
2016,11,19,8,15,748.0,42.5,4.1,5.5,213.5,380.65,316.18
2016,11,19,8,30,806.0,47.0,4.3,6.0,266.0,435.94,366.29
2016,11,19,8,45,842.0,50.5,4.5,7.0,316.5,483.35,407.57
2016,11,19,9,0,878.0,54.0,4.7,8.0,367.0,530.76,447.31
2016,11,19,9,15,902.0,56.5,4.7,8.5,413.0,569.86,479.37
2016,11,19,9,30,926.0,59.0,4.7,9.0,459.0,607.46,509.25
2016,11,19,9,45,942.5,61.0,4.7,10.0,499.5,638.14,531.84
2016,11,19,10,0,959.0,63.0,4.7,11.0,540.0,666.39,551.87
2016,11,19,10,15,970.5,64.0,4.6,11.5,574.0,687.68,566.6
2016,11,19,10,30,982.0,65.0,4.5,12.0,608.0,705.96,578.67
2016,11,19,10,45,989.0,66.5,4.45,12.5,634.0,718.67,586.4
2016,11,19,11,0,996.0,68.0,4.4,13.0,660.0,727.99,591.21
2016,11,19,11,15,1001.0,68.5,4.3,13.0,678.0,731.46,592.56
2016,11,19,11,30,1006.0,69.0,4.2,13.0,696.0,731.4,591.4
2016,11,19,11,45,1006.5,70.0,4.15,13.5,705.5,725.39,584.78
2016,11,19,12,0,1007.0,71.0,4.1,14.0,715.0,715.87,575.48
2016,11,19,12,15,1007.0,71.0,4.05,14.0,715.5,701.54,563.58
2016,11,19,12,30,1007.0,71.0,4.0,14.0,716.0,683.82,548.97
2016,11,19,12,45,1004.0,71.0,3.95,14.5,707.5,661.03,529.31
2016,11,19,13,0,1001.0,71.0,3.9,15.0,699.0,635.14,507.08
2016,11,19,13,15,996.0,70.5,3.8,15.0,682.5,604.72,481.86
2016,11,19,13,30,991.0,70.0,3.7,15.0,666.0,571.59,454.08
2016,11,19,13,45,983.0,69.0,3.65,15.0,641.0,534.02,422.39
2016,11,19,14,0,975.0,68.0,3.6,15.0,616.0,494.3,388.26
2016,11,19,14,15,963.5,66.5,3.5,15.0,583.5,450.74,350.26
2016,11,19,14,30,952.0,65.0,3.4,15.0,551.0,405.73,310.21
2016,11,19,14,45,930.5,65.0,3.35,15.0,511.5,357.68,267.15
2016,11,19,15,0,909.0,65.0,3.3,15.0,472.0,309.48,223.37
2016,11,19,15,15,885.0,62.5,3.15,14.5,426.5,258.61,177.72
2016,11,19,15,30,861.0,60.0,3.0,14.0,381.0,208.43,133.36
2016,11,19,15,45,826.5,56.5,2.9,14.0,332.0,153.78,87.98
2016,11,19,16,0,792.0,53.0,2.8,14.0,283.0,104.77,52.64
2016,11,19,16,15,737.5,48.0,2.4,13.0,231.0,56.6,28.3
2016,11,19,16,30,683.0,43.0,2.0,12.0,179.0,32.33,23.36
2016,11,19,16,45,588.5,36.0,1.6,11.0,129.0,28.25,19.44
2016,11,19,17,0,494.0,29.0,1.2,10.0,79.0,24.12,14.82
2016,11,19,17,15,247.0,14.5,1.2,9.0,39.5,11.7,0.0
2016,11,19,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,7,15,222.0,11.5,1.1,3.0,28.5,69.86,0.0
2016,11,20,7,30,444.0,23.0,1.2,4.0,57.0,172.72,106.08
2016,11,20,7,45,553.0,30.5,1.35,5.0,105.5,239.52,184.38
2016,11,20,8,0,662.0,38.0,1.5,6.0,154.0,311.97,249.85
2016,11,20,8,15,721.5,43.0,1.6,6.5,205.5,367.54,300.44
2016,11,20,8,30,781.0,48.0,1.7,7.0,257.0,425.62,351.28
2016,11,20,8,45,815.0,52.5,1.8,8.0,306.5,472.46,390.69
2016,11,20,9,0,849.0,57.0,1.9,9.0,356.0,516.28,426.21
2016,11,20,9,15,874.0,59.5,2.1,9.5,402.0,555.03,457.71
2016,11,20,9,30,899.0,62.0,2.3,10.0,448.0,592.42,487.3
2016,11,20,9,45,915.5,64.0,2.55,11.0,487.5,622.47,509.83
2016,11,20,10,0,932.0,66.0,2.8,12.0,527.0,650.17,530.01
2016,11,20,10,15,944.0,67.5,2.75,12.5,560.5,671.91,544.89
2016,11,20,10,30,956.0,69.0,2.7,13.0,594.0,690.73,557.26
2016,11,20,10,45,963.0,70.5,2.7,13.5,619.5,703.22,564.91
2016,11,20,11,0,970.0,72.0,2.7,14.0,645.0,712.43,570.0
2016,11,20,11,15,974.5,72.5,2.7,14.5,663.0,715.56,570.55
2016,11,20,11,30,979.0,73.0,2.7,15.0,681.0,715.26,568.55
2016,11,20,11,45,982.5,72.5,2.7,15.5,690.0,709.82,562.75
2016,11,20,12,0,986.0,72.0,2.7,16.0,699.0,700.94,554.39
2016,11,20,12,15,985.5,72.0,2.7,16.0,699.5,686.65,542.95
2016,11,20,12,30,985.0,72.0,2.7,16.0,700.0,669.06,528.94
2016,11,20,12,45,981.5,72.5,2.75,16.5,692.0,647.0,510.61
2016,11,20,13,0,978.0,73.0,2.8,17.0,684.0,621.93,489.77
2016,11,20,13,15,973.0,72.0,2.8,17.0,667.5,591.7,465.45
2016,11,20,13,30,968.0,71.0,2.8,17.0,651.0,558.85,438.62
2016,11,20,13,45,959.0,70.5,2.85,17.0,626.5,522.13,408.32
2016,11,20,14,0,950.0,70.0,2.9,17.0,602.0,483.37,375.66
2016,11,20,14,15,938.5,68.5,2.9,17.0,570.0,440.85,339.14
2016,11,20,14,30,927.0,67.0,2.9,17.0,538.0,396.93,300.6
2016,11,20,14,45,908.5,65.5,2.9,17.0,499.0,349.61,258.66
2016,11,20,15,0,890.0,64.0,2.9,17.0,460.0,301.96,215.81
2016,11,20,15,15,866.0,61.5,2.75,16.5,416.0,252.1,171.48
2016,11,20,15,30,842.0,59.0,2.6,16.0,372.0,199.74,125.83
2016,11,20,15,45,806.5,55.5,2.5,16.0,323.5,149.24,84.38
2016,11,20,16,0,771.0,52.0,2.4,16.0,275.0,101.28,50.28
2016,11,20,16,15,716.5,47.5,2.15,15.0,224.0,54.77,27.37
2016,11,20,16,30,662.0,43.0,1.9,14.0,173.0,32.4,23.21
2016,11,20,16,45,567.0,35.5,1.65,13.0,124.0,27.83,18.87
2016,11,20,17,0,472.0,28.0,1.4,12.0,75.0,23.14,13.77
2016,11,20,17,15,236.0,14.0,1.45,11.5,37.5,11.25,0.0
2016,11,20,17,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,2.25,5.5,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,7,15,187.5,11.5,2.3,6.0,25.5,60.22,0.0
2016,11,21,7,30,375.0,23.0,2.6,7.0,51.0,149.61,86.3
2016,11,21,7,45,485.0,32.0,2.9,8.0,97.0,215.72,164.54
2016,11,21,8,0,595.0,41.0,3.2,9.0,143.0,287.2,229.04
2016,11,21,8,15,657.0,46.5,3.1,9.5,192.5,341.86,278.73
2016,11,21,8,30,719.0,52.0,3.0,10.0,242.0,399.24,328.93
2016,11,21,8,45,756.5,56.0,2.9,11.0,289.5,445.12,367.46
2016,11,21,9,0,794.0,60.0,2.8,12.0,337.0,491.16,404.46
2016,11,21,9,15,819.5,63.0,3.25,13.0,381.0,529.23,435.18
2016,11,21,9,30,845.0,66.0,3.7,14.0,425.0,566.05,464.02
2016,11,21,9,45,861.5,68.5,4.15,15.5,463.5,592.63,483.34
2016,11,21,10,0,878.0,71.0,4.6,17.0,502.0,619.85,503.0
2016,11,21,10,15,890.0,72.5,4.7,17.5,534.5,640.75,518.11
2016,11,21,10,30,902.0,74.0,4.8,18.0,567.0,658.92,530.89
2016,11,21,10,45,909.0,75.5,4.9,18.5,591.5,670.98,538.83
2016,11,21,11,0,916.0,77.0,5.0,19.0,616.0,679.94,544.32
2016,11,21,11,15,920.5,78.0,5.0,19.5,633.0,683.57,545.33
2016,11,21,11,30,925.0,79.0,5.0,20.0,650.0,683.95,543.85
2016,11,21,11,45,928.5,78.5,5.0,20.5,659.0,678.86,538.28
2016,11,21,12,0,932.0,78.0,5.0,21.0,668.0,670.52,530.22
2016,11,21,12,15,931.0,78.0,5.0,21.0,668.5,656.66,518.95
2016,11,21,12,30,930.0,78.0,5.0,21.0,669.0,639.7,505.2
2016,11,21,12,45,925.5,78.5,5.0,21.5,660.5,618.18,486.84
2016,11,21,13,0,921.0,79.0,5.0,22.0,652.0,593.88,466.16
2016,11,21,13,15,914.5,78.5,5.0,22.0,635.5,564.89,442.54
2016,11,21,13,30,908.0,78.0,5.0,22.0,619.0,533.52,416.65
2016,11,21,13,45,896.5,77.5,5.0,22.0,594.5,497.59,386.71
2016,11,21,14,0,885.0,77.0,5.0,22.0,570.0,459.96,354.81
2016,11,21,14,15,871.5,75.0,4.95,22.0,539.0,418.64,319.31
2016,11,21,14,30,858.0,73.0,4.9,22.0,508.0,376.25,282.23
2016,11,21,14,45,833.5,72.5,4.85,22.0,469.5,328.16,240.23
2016,11,21,15,0,809.0,72.0,4.8,22.0,431.0,282.98,200.12
2016,11,21,15,15,782.5,69.0,4.6,21.5,388.5,235.76,158.77
2016,11,21,15,30,756.0,66.0,4.4,21.0,346.0,189.73,119.19
2016,11,21,15,45,715.0,62.5,4.2,21.0,299.0,142.88,81.66
2016,11,21,16,0,674.0,59.0,4.0,21.0,252.0,99.26,51.47
2016,11,21,16,15,615.5,53.5,3.6,20.0,204.5,53.73,28.13
2016,11,21,16,30,557.0,48.0,3.2,19.0,157.0,33.94,24.0
2016,11,21,16,45,457.5,39.5,2.8,18.5,111.5,29.12,19.46
2016,11,21,17,0,358.0,31.0,2.4,18.0,66.0,24.12,14.07
2016,11,21,17,15,179.0,15.5,2.45,17.5,33.0,11.83,0.0
2016,11,21,17,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,11,22,7,15,0.0,11.5,4.05,17.0,11.5,11.3,0.0
2016,11,22,7,30,0.0,23.0,4.0,17.0,23.0,23.28,8.44
2016,11,22,7,45,28.5,43.5,4.0,17.0,48.0,58.7,41.39
2016,11,22,8,0,57.0,64.0,4.0,17.0,73.0,97.4,74.53
2016,11,22,8,15,75.0,84.5,4.05,17.0,101.5,128.66,101.56
2016,11,22,8,30,93.0,105.0,4.1,17.0,130.0,160.74,128.98
2016,11,22,8,45,105.5,125.0,4.15,17.5,158.0,190.3,153.6
2016,11,22,9,0,118.0,145.0,4.2,18.0,186.0,220.18,177.96
2016,11,22,9,15,59.0,112.5,4.5,18.5,133.0,146.86,117.27
2016,11,22,9,30,0.0,80.0,4.8,19.0,80.0,77.44,58.89
2016,11,22,9,45,0.0,87.5,5.1,19.5,87.5,84.8,64.72
2016,11,22,10,0,0.0,95.0,5.4,20.0,95.0,92.16,70.46
2016,11,22,10,15,0.0,90.0,5.5,20.5,90.0,87.13,66.05
2016,11,22,10,30,0.0,85.0,5.6,21.0,85.0,82.23,61.8
2016,11,22,10,45,0.0,102.5,5.7,21.5,102.5,99.36,75.44
2016,11,22,11,0,0.0,120.0,5.8,22.0,120.0,116.52,88.98
2016,11,22,11,15,0.0,100.5,5.7,22.0,100.5,97.34,73.43
2016,11,22,11,30,0.0,81.0,5.6,22.0,81.0,78.37,58.08
2016,11,22,11,45,0.0,82.0,5.6,22.0,82.0,79.34,58.83
2016,11,22,12,0,0.0,83.0,5.6,22.0,83.0,80.32,59.58
2016,11,22,12,15,0.0,93.5,5.45,22.0,93.5,90.5,67.77
2016,11,22,12,30,0.0,104.0,5.3,22.0,104.0,100.66,75.93
2016,11,22,12,45,0.0,108.5,5.2,22.0,108.5,104.98,79.41
2016,11,22,13,0,0.0,113.0,5.1,22.0,113.0,109.28,82.9
2016,11,22,13,15,0.0,116.0,4.95,22.0,116.0,112.1,85.22
2016,11,22,13,30,0.0,119.0,4.8,22.0,119.0,114.9,87.55
2016,11,22,13,45,0.0,138.0,4.65,22.0,138.0,132.86,102.05
2016,11,22,14,0,0.0,157.0,4.5,22.0,157.0,150.5,116.28
2016,11,22,14,15,0.0,146.0,4.35,22.0,146.0,139.83,107.92
2016,11,22,14,30,0.0,135.0,4.2,22.0,135.0,129.19,99.61
2016,11,22,14,45,0.0,124.5,4.05,22.0,124.5,119.06,91.67
2016,11,22,15,0,0.0,114.0,3.9,22.0,114.0,108.95,83.71
2016,11,22,15,15,0.0,102.0,3.65,22.0,102.0,97.48,74.6
2016,11,22,15,30,0.0,90.0,3.4,22.0,90.0,86.05,65.43
2016,11,22,15,45,0.0,77.0,3.2,22.0,77.0,73.76,55.45
2016,11,22,16,0,0.0,64.0,3.0,22.0,64.0,61.51,45.38
2016,11,22,16,15,0.0,51.0,2.7,21.5,51.0,49.28,35.27
2016,11,22,16,30,0.0,38.0,2.4,21.0,38.0,36.7,26.16
2016,11,22,16,45,0.0,26.5,2.1,20.5,26.5,25.58,16.24
2016,11,22,17,0,0.0,15.0,1.8,20.0,15.0,14.47,6.06
2016,11,22,17,15,0.0,7.5,1.75,19.5,7.5,7.23,0.0
2016,11,22,17,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,3.95,10.5,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,23,7,15,168.5,11.0,3.25,8.5,22.5,53.83,0.0
2016,11,23,7,30,337.0,22.0,3.4,9.0,45.0,137.11,67.31
2016,11,23,7,45,459.5,31.0,3.55,9.5,91.0,202.94,152.48
2016,11,23,8,0,582.0,40.0,3.7,10.0,137.0,277.43,219.65
2016,11,23,8,15,647.5,46.0,3.85,10.5,186.5,333.22,270.52
2016,11,23,8,30,713.0,52.0,4.0,11.0,236.0,392.04,322.4
2016,11,23,8,45,756.0,55.5,4.2,12.0,284.5,439.63,363.24
2016,11,23,9,0,799.0,59.0,4.4,13.0,333.0,487.72,403.06
2016,11,23,9,15,826.5,62.0,4.4,13.5,378.0,526.89,434.83
2016,11,23,9,30,854.0,65.0,4.4,14.0,423.0,564.92,464.74
2016,11,23,9,45,873.5,67.0,4.45,15.0,463.0,592.88,485.34
2016,11,23,10,0,893.0,69.0,4.5,16.0,503.0,621.57,505.84
2016,11,23,10,15,906.5,70.5,4.4,16.5,536.0,643.65,521.14
2016,11,23,10,30,920.0,72.0,4.3,17.0,569.0,663.0,534.01
2016,11,23,10,45,929.0,73.5,4.2,17.5,595.0,676.56,542.28
2016,11,23,11,0,938.0,75.0,4.1,18.0,621.0,686.99,548.15
2016,11,23,11,15,943.5,75.5,4.0,18.0,638.5,690.86,550.07
2016,11,23,11,30,949.0,76.0,3.9,18.0,656.0,691.43,549.47
2016,11,23,11,45,954.0,75.5,3.85,18.5,666.0,687.3,544.47
2016,11,23,12,0,959.0,75.0,3.8,19.0,676.0,679.81,536.92
2016,11,23,12,15,959.5,75.0,3.7,19.0,677.0,666.7,525.95
2016,11,23,12,30,960.0,75.0,3.6,19.0,678.0,650.36,512.45
2016,11,23,12,45,957.5,74.5,3.55,19.5,670.5,628.62,493.95
2016,11,23,13,0,955.0,74.0,3.5,20.0,663.0,603.93,473.03
2016,11,23,13,15,950.0,73.5,3.4,20.0,647.5,575.09,449.44
2016,11,23,13,30,945.0,73.0,3.3,20.0,632.0,543.69,423.45
2016,11,23,13,45,936.5,72.0,3.2,20.0,608.0,507.75,393.49
2016,11,23,14,0,928.0,71.0,3.1,20.0,584.0,469.83,361.34
2016,11,23,14,15,916.0,69.5,3.0,20.0,553.0,428.25,325.68
2016,11,23,14,30,904.0,68.0,2.9,20.0,522.0,385.36,288.2
2016,11,23,14,45,886.5,66.0,2.8,20.0,484.0,339.2,247.53
2016,11,23,15,0,869.0,64.0,2.7,20.0,446.0,292.66,206.05
2016,11,23,15,15,844.5,61.5,2.5,19.5,402.5,243.99,163.33
2016,11,23,15,30,820.0,59.0,2.3,19.0,359.0,192.93,119.48
2016,11,23,15,45,784.5,55.5,2.1,19.0,311.5,143.86,79.95
2016,11,23,16,0,749.0,52.0,1.9,19.0,264.0,97.33,47.71
2016,11,23,16,15,693.5,47.0,1.65,18.0,214.5,51.83,26.07
2016,11,23,16,30,638.0,42.0,1.4,17.0,165.0,31.66,22.23
2016,11,23,16,45,542.0,34.5,1.2,16.0,117.5,27.04,17.89
2016,11,23,17,0,446.0,27.0,1.0,15.0,70.0,22.29,12.69
2016,11,23,17,15,223.0,13.5,1.0,14.5,35.0,10.87,0.0
2016,11,23,17,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,7,15,151.5,11.0,1.1,8.5,21.0,49.08,0.0
2016,11,24,7,30,303.0,22.0,1.2,9.0,42.0,125.4,54.42
2016,11,24,7,45,410.5,32.5,1.35,10.0,85.0,190.23,141.43
2016,11,24,8,0,518.0,43.0,1.5,11.0,128.0,257.93,201.86
2016,11,24,8,15,585.5,50.0,1.5,11.5,176.0,312.54,250.37
2016,11,24,8,30,653.0,57.0,1.5,12.0,224.0,370.68,300.17
2016,11,24,8,45,688.0,63.5,1.55,12.5,270.0,415.44,337.95
2016,11,24,9,0,723.0,70.0,1.6,13.0,316.0,458.55,373.15
2016,11,24,9,15,752.5,74.0,1.85,14.0,359.5,497.84,404.28
2016,11,24,9,30,782.0,78.0,2.1,15.0,403.0,536.24,433.81
2016,11,24,9,45,797.5,82.0,2.4,16.0,440.5,565.22,455.52
2016,11,24,10,0,813.0,86.0,2.7,17.0,478.0,592.12,475.14
2016,11,24,10,15,828.0,88.5,2.7,17.5,510.5,614.8,491.0
2016,11,24,10,30,843.0,91.0,2.7,18.0,543.0,635.0,504.69
2016,11,24,10,45,849.0,94.0,2.75,18.5,567.5,647.31,512.46
2016,11,24,11,0,855.0,97.0,2.8,19.0,592.0,656.68,517.97
2016,11,24,11,15,861.5,98.0,2.8,19.5,609.5,661.25,519.72
2016,11,24,11,30,868.0,99.0,2.8,20.0,627.0,662.77,519.18
2016,11,24,11,45,877.5,97.0,2.8,20.5,637.5,659.98,515.55
2016,11,24,12,0,887.0,95.0,2.8,21.0,648.0,653.11,508.91
2016,11,24,12,15,670.0,170.5,2.8,21.0,589.0,584.14,454.43
2016,11,24,12,30,453.0,246.0,2.8,21.0,530.0,514.1,399.12
2016,11,24,12,45,665.0,171.0,2.85,21.5,582.5,553.08,429.83
2016,11,24,13,0,877.0,96.0,2.9,22.0,635.0,580.19,449.92
2016,11,24,13,15,871.0,95.0,2.9,22.0,619.5,551.9,427.09
2016,11,24,13,30,865.0,94.0,2.9,22.0,604.0,521.35,402.42
2016,11,24,13,45,852.0,94.0,2.9,22.5,580.0,486.42,373.18
2016,11,24,14,0,839.0,94.0,2.9,23.0,556.0,450.02,342.32
2016,11,24,14,15,825.0,92.0,2.85,23.0,525.5,410.12,308.77
2016,11,24,14,30,811.0,90.0,2.8,23.0,495.0,369.31,273.82
2016,11,24,14,45,789.0,87.5,2.75,23.0,458.0,324.9,235.6
2016,11,24,15,0,767.0,85.0,2.7,23.0,421.0,280.78,197.2
2016,11,24,15,15,738.5,81.5,2.45,22.5,379.0,232.18,155.73
2016,11,24,15,30,710.0,78.0,2.2,22.0,337.0,187.45,118.09
2016,11,24,15,45,663.5,74.0,1.95,22.0,290.5,141.75,82.41
2016,11,24,16,0,617.0,70.0,1.7,22.0,244.0,99.88,54.13
2016,11,24,16,15,555.0,62.5,1.5,21.0,196.5,58.68,33.93
2016,11,24,16,30,493.0,55.0,1.3,20.0,149.0,40.48,29.55
2016,11,24,16,45,387.0,44.5,1.15,19.0,105.0,34.06,23.62
2016,11,24,17,0,281.0,34.0,1.0,18.0,61.0,27.35,16.52
2016,11,24,17,15,140.5,17.0,1.0,17.5,30.5,13.31,0.0
2016,11,24,17,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,7,15,0.0,0.5,1.1,14.5,0.5,0.49,0.0
2016,11,25,7,30,0.0,1.0,1.4,15.0,1.0,0.96,0.0
2016,11,25,7,45,0.0,2.5,1.75,15.5,2.5,2.41,0.0
2016,11,25,8,0,0.0,4.0,2.1,16.0,4.0,3.85,0.0
2016,11,25,8,15,0.0,5.5,2.35,16.0,5.5,5.3,0.0
2016,11,25,8,30,0.0,7.0,2.6,16.0,7.0,6.75,0.09
2016,11,25,8,45,0.0,8.5,2.85,16.0,8.5,8.19,1.34
2016,11,25,9,0,0.0,10.0,3.1,16.0,10.0,9.64,2.57
2016,11,25,9,15,0.0,26.0,3.2,16.0,26.0,25.09,15.69
2016,11,25,9,30,0.0,42.0,3.3,16.0,42.0,40.56,28.72
2016,11,25,9,45,0.0,78.5,3.45,16.0,78.5,75.91,58.27
2016,11,25,10,0,0.0,115.0,3.6,16.0,115.0,112.22,88.22
2016,11,25,10,15,0.0,91.5,3.65,16.0,91.5,88.62,68.48
2016,11,25,10,30,0.0,68.0,3.7,16.0,68.0,65.75,49.39
2016,11,25,10,45,0.0,82.0,3.8,16.0,82.0,79.32,60.56
2016,11,25,11,0,0.0,96.0,3.9,16.0,96.0,92.95,71.71
2016,11,25,11,15,0.0,99.5,3.9,16.0,99.5,96.36,74.41
2016,11,25,11,30,0.0,103.0,3.9,16.0,103.0,99.76,77.12
2016,11,25,11,45,0.0,102.5,3.9,16.0,102.5,99.25,76.64
2016,11,25,12,0,0.0,102.0,3.9,16.0,102.0,98.75,76.19
2016,11,25,12,15,0.0,121.0,3.85,16.0,121.0,117.17,91.25
2016,11,25,12,30,0.0,140.0,3.8,16.0,140.0,135.49,106.16
2016,11,25,12,45,0.0,103.5,3.75,16.0,103.5,100.15,77.31
2016,11,25,13,0,0.0,67.0,3.7,16.0,67.0,64.8,48.28
2016,11,25,13,15,0.0,90.0,3.65,16.0,90.0,87.09,66.75
2016,11,25,13,30,0.0,113.0,3.6,16.0,113.0,109.15,84.94
2016,11,25,13,45,0.0,114.0,3.55,16.0,114.0,110.03,85.74
2016,11,25,14,0,0.0,115.0,3.5,16.0,115.0,110.87,86.57
2016,11,25,14,15,15.5,156.5,3.45,16.0,164.5,155.64,123.29
2016,11,25,14,30,31.0,198.0,3.4,16.0,214.0,195.37,155.42
2016,11,25,14,45,15.5,130.5,3.35,16.0,138.5,129.36,101.91
2016,11,25,15,0,0.0,63.0,3.3,16.0,63.0,60.89,45.68
2016,11,25,15,15,0.0,56.5,3.15,15.5,56.5,54.59,40.63
2016,11,25,15,30,0.0,50.0,3.0,15.0,50.0,48.3,35.49
2016,11,25,15,45,159.5,86.0,2.95,15.0,131.0,93.77,66.93
2016,11,25,16,0,319.0,122.0,2.9,15.0,212.0,123.59,86.9
2016,11,25,16,15,264.0,104.0,2.7,14.5,168.5,88.14,64.68
2016,11,25,16,30,209.0,86.0,2.5,14.0,125.0,67.15,53.8
2016,11,25,16,45,151.0,62.0,2.35,14.0,86.0,49.5,37.54
2016,11,25,17,0,93.0,38.0,2.2,14.0,47.0,31.16,19.88
2016,11,25,17,15,46.5,19.0,2.1,13.5,23.5,16.01,0.0
2016,11,25,17,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,26,7,15,41.0,11.5,2.05,9.0,14.0,21.44,0.0
2016,11,26,7,30,82.0,23.0,2.2,9.0,28.0,55.51,13.61
2016,11,26,7,45,176.5,42.5,2.4,9.5,66.0,122.28,90.57
2016,11,26,8,0,271.0,62.0,2.6,10.0,104.0,184.63,145.81
2016,11,26,8,15,340.0,76.0,2.55,10.5,148.0,237.09,192.03
2016,11,26,8,30,409.0,90.0,2.5,11.0,192.0,293.92,240.99
2016,11,26,8,45,463.5,99.0,2.45,12.0,236.5,341.85,281.09
2016,11,26,9,0,518.0,108.0,2.4,13.0,281.0,391.97,321.67
2016,11,26,9,15,333.5,146.0,2.35,13.5,263.5,341.95,280.3
2016,11,26,9,30,149.0,184.0,2.3,14.0,246.0,281.53,229.33
2016,11,26,9,45,164.0,198.0,2.25,15.0,271.5,306.31,248.38
2016,11,26,10,0,179.0,212.0,2.2,16.0,297.0,331.14,266.75
2016,11,26,10,15,297.0,208.5,2.15,16.0,361.0,405.6,326.2
2016,11,26,10,30,415.0,205.0,2.1,16.0,425.0,482.02,385.58
2016,11,26,10,45,570.5,171.5,2.05,16.5,490.0,546.77,435.14
2016,11,26,11,0,726.0,138.0,2.0,17.0,555.0,614.24,485.4
2016,11,26,11,15,513.0,203.5,1.95,17.5,502.5,542.11,426.47
2016,11,26,11,30,300.0,269.0,1.9,18.0,450.0,465.74,364.75
2016,11,26,11,45,289.5,276.0,1.85,18.5,453.0,461.9,360.87
2016,11,26,12,0,279.0,283.0,1.8,19.0,456.0,457.07,355.82
2016,11,26,12,15,269.5,285.5,1.75,19.0,452.5,447.56,348.06
2016,11,26,12,30,260.0,288.0,1.7,19.0,449.0,437.35,339.82
2016,11,26,12,45,143.0,263.5,1.65,19.5,352.5,337.96,262.79
2016,11,26,13,0,26.0,239.0,1.6,20.0,256.0,244.23,189.31
2016,11,26,13,15,69.0,255.5,1.55,20.0,296.5,280.59,218.15
2016,11,26,13,30,112.0,272.0,1.5,20.0,337.0,313.51,243.28
2016,11,26,13,45,56.0,184.5,1.5,20.0,217.0,201.77,156.7
2016,11,26,14,0,0.0,97.0,1.5,20.0,97.0,93.74,71.09
2016,11,26,14,15,0.0,112.5,1.5,20.0,112.5,108.35,83.23
2016,11,26,14,30,0.0,128.0,1.5,20.0,128.0,122.64,94.92
2016,11,26,14,45,0.0,93.0,1.5,20.0,93.0,89.68,68.36
2016,11,26,15,0,0.0,58.0,1.5,20.0,58.0,56.05,40.95
2016,11,26,15,15,0.0,52.0,1.45,19.5,52.0,50.24,36.36
2016,11,26,15,30,0.0,46.0,1.4,19.0,46.0,44.43,31.68
2016,11,26,15,45,0.0,39.5,1.4,19.0,39.5,38.14,26.46
2016,11,26,16,0,0.0,33.0,1.4,19.0,33.0,31.85,21.19
2016,11,26,16,15,0.0,26.5,1.25,18.5,26.5,25.57,15.9
2016,11,26,16,30,0.0,20.0,1.1,18.0,20.0,19.29,11.3
2016,11,26,16,45,0.0,13.5,0.95,17.5,13.5,13.01,5.62
2016,11,26,17,0,0.0,7.0,0.8,17.0,7.0,6.74,0.0
2016,11,26,17,15,0.0,3.5,0.85,16.5,3.5,3.37,0.0
2016,11,26,17,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,27,7,15,2.0,10.0,3.3,12.0,10.0,10.32,0.0
2016,11,27,7,30,4.0,20.0,3.5,12.0,20.0,21.41,0.0
2016,11,27,7,45,45.5,39.0,3.75,12.5,45.5,63.9,44.94
2016,11,27,8,0,87.0,58.0,4.0,13.0,71.0,101.12,77.83
2016,11,27,8,15,107.0,78.5,4.3,13.5,100.5,134.2,106.93
2016,11,27,8,30,127.0,99.0,4.6,14.0,130.0,168.12,136.34
2016,11,27,8,45,139.5,118.0,4.9,15.0,158.5,197.47,161.12
2016,11,27,9,0,152.0,137.0,5.2,16.0,187.0,227.1,185.51
2016,11,27,9,15,76.0,110.0,5.4,16.5,135.0,157.81,127.58
2016,11,27,9,30,0.0,83.0,5.6,17.0,83.0,80.52,62.01
2016,11,27,9,45,0.0,110.5,5.85,18.0,110.5,108.05,84.45
2016,11,27,10,0,0.0,138.0,6.1,19.0,138.0,135.61,106.48
2016,11,27,10,15,0.0,146.5,6.2,19.0,146.5,143.75,112.86
2016,11,27,10,30,0.0,155.0,6.3,19.0,155.0,151.89,119.24
2016,11,27,10,45,0.5,161.0,6.45,19.5,161.5,157.83,123.62
2016,11,27,11,0,1.0,167.0,6.6,20.0,168.0,163.78,128.0
2016,11,27,11,15,1.5,172.0,6.65,20.5,173.0,168.73,131.57
2016,11,27,11,30,2.0,177.0,6.7,21.0,178.0,173.67,135.15
2016,11,27,11,45,4.0,185.5,6.75,21.5,188.5,182.96,142.23
2016,11,27,12,0,6.0,194.0,6.8,22.0,199.0,192.15,149.21
2016,11,27,12,15,6.0,194.5,6.8,22.0,199.0,192.21,149.21
2016,11,27,12,30,6.0,195.0,6.8,22.0,199.0,192.25,149.23
2016,11,27,12,45,116.0,240.0,6.8,22.5,311.0,299.81,235.26
2016,11,27,13,0,226.0,285.0,6.8,23.0,423.0,398.19,311.69
2016,11,27,13,15,237.0,276.5,6.75,23.0,417.5,387.86,303.22
2016,11,27,13,30,248.0,268.0,6.7,23.0,412.0,376.31,293.86
2016,11,27,13,45,166.5,256.5,6.65,23.0,352.0,318.16,248.03
2016,11,27,14,0,85.0,245.0,6.6,23.0,292.0,266.11,207.21
2016,11,27,14,15,179.5,229.0,6.5,23.0,320.5,282.04,218.88
2016,11,27,14,30,274.0,213.0,6.4,23.0,349.0,289.8,222.84
2016,11,27,14,45,460.5,161.0,6.3,23.0,369.0,285.57,214.11
2016,11,27,15,0,647.0,109.0,6.2,23.0,389.0,266.27,190.74
2016,11,27,15,15,616.0,103.5,6.0,22.5,349.0,223.39,154.08
2016,11,27,15,30,585.0,98.0,5.8,22.0,309.0,182.45,119.83
2016,11,27,15,45,543.5,90.5,5.6,22.0,266.0,140.62,87.03
2016,11,27,16,0,502.0,83.0,5.4,22.0,223.0,102.35,60.73
2016,11,27,16,15,438.5,73.0,5.05,21.5,178.5,64.32,40.82
2016,11,27,16,30,375.0,63.0,4.7,21.0,134.0,46.91,34.9
2016,11,27,16,45,279.5,49.0,4.4,21.0,93.0,37.3,26.08
2016,11,27,17,0,184.0,35.0,4.1,21.0,52.0,27.27,16.0
2016,11,27,17,15,92.0,17.5,4.0,20.5,26.0,13.75,0.0
2016,11,27,17,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,3.7,19.5,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,4.3,18.5,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,4.95,18.5,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,5.35,19.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,5.5,19.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,5.6,19.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,5.7,19.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,5.85,19.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,5.9,19.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,6.05,19.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,5.95,19.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,5.9,19.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,5.8,18.5,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,5.7,18.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,5.6,18.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,28,7,15,84.5,10.5,5.1,18.0,15.0,30.77,0.0
2016,11,28,7,30,169.0,21.0,5.1,18.0,30.0,80.32,3.05
2016,11,28,7,45,295.5,33.5,5.1,18.5,70.0,149.04,104.8
2016,11,28,8,0,422.0,46.0,5.1,19.0,110.0,219.95,167.06
2016,11,28,8,15,496.0,54.5,5.2,19.0,156.0,274.69,215.57
2016,11,28,8,30,570.0,63.0,5.3,19.0,202.0,333.51,266.61
2016,11,28,8,45,646.5,60.5,5.45,19.5,249.0,384.51,310.07
2016,11,28,9,0,723.0,58.0,5.6,20.0,296.0,436.93,353.71
2016,11,28,9,15,763.5,65.5,5.85,20.5,347.0,485.71,393.31
2016,11,28,9,30,804.0,73.0,6.1,21.0,398.0,534.16,431.72
2016,11,28,9,45,832.5,74.0,6.35,21.5,439.0,567.77,457.99
2016,11,28,10,0,861.0,75.0,6.6,22.0,480.0,599.76,482.52
2016,11,28,10,15,877.5,77.0,6.7,22.0,514.5,623.62,500.98
2016,11,28,10,30,894.0,79.0,6.8,22.0,549.0,642.59,515.52
2016,11,28,10,45,911.0,78.5,6.95,22.0,577.0,658.92,528.01
2016,11,28,11,0,928.0,78.0,7.1,22.0,605.0,672.36,538.15
2016,11,28,11,15,669.5,160.5,6.95,22.0,547.0,597.12,475.68
2016,11,28,11,30,411.0,243.0,6.8,22.0,489.0,508.06,402.47
2016,11,28,11,45,684.5,160.0,6.65,22.0,577.0,596.48,474.08
2016,11,28,12,0,958.0,77.0,6.5,22.0,665.0,671.05,533.18
2016,11,28,12,15,958.0,77.5,6.45,22.0,666.5,658.58,522.33
2016,11,28,12,30,958.0,78.0,6.4,22.0,668.0,642.89,509.17
2016,11,28,12,45,955.5,77.5,6.35,22.0,661.0,621.65,491.6
2016,11,28,13,0,953.0,77.0,6.3,22.0,654.0,597.47,471.51
2016,11,28,13,15,947.5,76.0,6.25,22.0,638.5,568.41,447.33
2016,11,28,13,30,942.0,75.0,6.2,22.0,623.0,536.83,420.75
2016,11,28,13,45,931.5,74.5,6.2,22.0,599.0,501.08,390.47
2016,11,28,14,0,921.0,74.0,6.2,22.0,575.0,463.44,358.08
2016,11,28,14,15,908.0,72.5,6.05,22.0,544.0,422.24,322.06
2016,11,28,14,30,895.0,71.0,5.9,22.0,513.0,379.8,284.39
2016,11,28,14,45,875.5,69.5,5.75,22.0,475.0,334.35,243.88
2016,11,28,15,0,856.0,68.0,5.6,22.0,437.0,285.82,200.6
2016,11,28,15,15,830.0,65.0,5.2,21.5,394.0,237.32,157.91
2016,11,28,15,30,804.0,62.0,4.8,21.0,351.0,189.83,117.07
2016,11,28,15,45,765.5,58.5,4.4,21.0,303.5,141.65,78.67
2016,11,28,16,0,727.0,55.0,4.0,21.0,256.0,96.32,47.87
2016,11,28,16,15,666.0,49.5,3.45,19.5,207.0,51.86,27.38
2016,11,28,16,30,605.0,44.0,2.9,18.0,158.0,33.81,23.95
2016,11,28,16,45,499.0,36.0,2.4,17.0,111.5,26.32,17.1
2016,11,28,17,0,393.0,28.0,1.9,16.0,65.0,21.56,11.79
2016,11,28,17,15,196.5,14.0,1.8,15.5,32.5,10.63,0.0
2016,11,28,17,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
